ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 00:00,2,0.000,ALERT,213.96,299.67,59.981,1442030403,"201051344000955","174011321042388",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,248715.7,248715.7,1202,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030405,520792.00
09/12/2015 00:00,2,0.000,ALERT,213.06,297.26,60.012,1442030403,"274151322000095","174011321042388",0.00,10.30,0,293.66,298.77,0.0,0.0,0.000,548436.8,548436.8,1202,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030407,520793.00
09/12/2015 00:00,2,0.000,ALERT,215.77,301.77,59.991,1442030403,"201051344000868","174011321042388",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,235719.3,235719.3,1209,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030408,520794.00
09/12/2015 00:00,2,0.000,ALERT,216.22,301.17,59.981,1442030403,"201051344000853","174011321042388",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,242315.4,242315.4,1205,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030410,520795.00
09/12/2015 00:00,2,0.000,ALERT,214.64,300.27,59.981,1442030403,"201051344000582","174011321042388",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,240812.9,240812.9,1206,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030412,520796.00
09/12/2015 00:00,2,0.000,ALERT,215.54,300.27,59.991,1442030403,"201051344000469","174011321042388",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,237541.4,237541.4,1203,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030414,520797.00
09/12/2015 00:00,2,0.000,ALERT,215.32,300.57,59.986,1442030403,"201051344000988","174011321042388",0.00,11.00,0,295.46,302.37,0.0,0.0,0.000,236389.0,236389.0,1204,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030416,520798.00
09/12/2015 00:00,2,0.000,ALERT,215.54,300.57,59.981,1442030403,"201051344001158","174011321042388",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,241936.9,241936.9,1207,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030417,520799.00
09/12/2015 00:00,2,0.000,ALERT,214.19,298.77,59.975,1442030403,"201051344001025","174011321042388",0.00,10.00,0,295.46,301.17,0.0,0.0,0.000,246814.7,246814.7,1204,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030419,520800.00
09/12/2015 00:00,2,0.000,ALERT,215.54,301.47,59.970,1442030403,"201051344000569","174011321042388",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,249996.5,249996.5,1205,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030421,520801.00
09/12/2015 00:00,2,0.000,ALERT,212.61,295.16,59.965,1442030403,"274151322000094","174011321042388",0.00,10.30,0,291.85,296.96,0.0,0.0,0.000,421896.5,421896.5,1226,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030423,520802.00
09/12/2015 00:00,2,0.000,ALERT,215.32,300.87,59.965,1442030403,"201051344000458","174011321042388",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,245688.5,245688.5,1205,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030425,520803.00
09/12/2015 00:00,2,0.000,ALERT,212.83,295.16,59.959,1442030403,"274151322000087","174011321042388",0.00,11.30,0,291.85,297.26,0.0,0.0,0.000,495338.6,495338.6,1203,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030426,520804.00
09/12/2015 00:00,2,0.000,ALERT,212.61,296.96,59.959,1442030403,"274151322000052","174011321042388",0.00,11.00,0,292.46,298.17,0.0,0.0,0.000,528681.0,528681.0,1198,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030428,520805.00
09/12/2015 00:00,2,0.000,ALERT,214.41,299.67,59.959,1442030403,"201051344001145","174011321042388",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,250465.1,250465.1,1208,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030430,520806.00
09/12/2015 00:00,2,0.000,ALERT,214.64,299.67,59.959,1442030403,"201051344000685","174011321042388",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,249119.0,249119.0,1206,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030432,520807.00
09/12/2015 00:00,2,0.000,ALERT,212.38,295.46,59.970,1442030403,"274151322000088","174011321042388",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,507786.8,507786.8,1200,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030433,520808.00
09/12/2015 00:00,2,0.000,ALERT,214.41,299.67,59.928,1442030403,"201051344000438","174011321042388",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,249102.2,249102.2,1206,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030435,520809.00
09/12/2015 00:00,2,0.000,ALERT,214.19,299.67,59.954,1442030403,"201051344001135","174011321042388",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,240754.4,240754.4,1202,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030437,520810.00
09/12/2015 00:00,2,0.000,ALERT,214.41,299.07,59.965,1442030403,"201051344000417","174011321042388",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,243884.2,243884.2,1209,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030439,520811.00
09/12/2015 00:00,2,0.000,ALERT,215.09,301.17,59.954,1442030403,"201051344000594","174011321042388",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,246420.1,246420.1,1209,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030441,520812.00
09/12/2015 00:00,2,0.000,ALERT,212.61,296.66,59.944,1442030403,"274151322000083","174011321042388",0.00,10.30,0,292.76,298.17,0.0,0.0,0.000,524315.3,524315.3,1200,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030443,520813.00
09/12/2015 00:00,2,0.000,ALERT,214.41,299.67,59.986,1442030403,"201051344000585","174011321042388",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,246105.7,246105.7,1205,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030444,520814.00
09/12/2015 00:00,2,0.000,ALERT,212.38,296.66,59.954,1442030403,"274151322000054","174011321042388",0.00,11.30,0,292.46,298.17,0.0,0.0,0.000,518997.4,518997.4,1199,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030446,520815.00
09/12/2015 00:00,2,0.000,ALERT,214.41,299.37,59.954,1442030403,"201051344001203","174011321042388",0.00,10.30,0,296.06,302.37,0.0,0.0,0.000,246667.2,246667.2,1205,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030448,520816.00
09/12/2015 00:00,2,0.000,ALERT,213.96,299.67,59.954,1442030403,"201051344000646","174011321042388",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,242561.8,242561.8,1202,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030450,520817.00
09/12/2015 00:00,2,0.000,ALERT,213.29,295.16,59.944,1442030403,"274151322000068","174011321042388",0.00,11.70,0,291.85,296.66,0.0,0.0,0.000,421343.3,421343.3,1226,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030452,520818.00
09/12/2015 00:00,2,0.000,ALERT,213.06,296.06,59.949,1442030403,"274151322000076","174011321042388",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,554831.1,554831.1,1198,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030453,520819.00
09/12/2015 00:00,2,0.000,ALERT,214.19,299.97,59.959,1442030403,"201051344000890","174011321042388",0.00,10.30,0,296.06,301.77,0.0,0.0,0.000,247419.2,247419.2,1206,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030455,520820.00
09/12/2015 00:00,2,0.000,ALERT,215.32,300.57,59.949,1442030403,"201051344000900","174011321042388",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,248774.6,248774.6,1205,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030457,520821.00
09/12/2015 00:00,2,0.000,ALERT,216.00,299.97,59.954,1442030403,"201051344000633","174011321042388",0.00,10.30,0,296.06,302.07,0.0,0.0,0.000,237214.4,237214.4,1211,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030459,520822.00
09/12/2015 00:00,2,0.000,ALERT,215.32,300.57,59.954,1442030403,"201051344000983","174011321042388",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,245714.6,245714.6,1206,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030461,520823.00
09/12/2015 00:00,2,0.000,ALERT,214.41,299.07,59.954,1442030403,"201051344000917","174011321042388",0.00,11.30,0,294.86,300.27,0.0,0.0,0.000,247777.0,247777.0,1210,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030462,520824.00
09/12/2015 00:00,2,0.000,ALERT,215.54,299.97,59.954,1442030403,"201051344000648","174011321042388",0.00,10.30,0,297.26,302.68,0.0,0.0,0.000,243049.9,243049.9,1209,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030464,520825.00
09/12/2015 00:00,2,0.000,ALERT,214.41,299.67,59.959,1442030403,"201051344001093","174011321042388",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,245928.8,245928.8,1209,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030466,520826.00
09/12/2015 00:00,2,0.000,ALERT,215.77,300.27,59.959,1442030403,"201051344000645","174011321042388",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,244160.1,244160.1,1206,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030468,520827.00
09/12/2015 00:00,2,0.000,ALERT,212.61,296.06,59.954,1442030403,"274151322000085","174011321042388",0.00,10.70,0,292.46,297.57,0.0,0.0,0.000,521741.5,521741.5,1201,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030469,520828.00
09/12/2015 00:00,2,0.000,ALERT,214.41,298.77,59.965,1442030403,"201051344000651","174011321042388",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,243375.6,243375.6,1202,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030471,520829.00
09/12/2015 00:00,2,0.000,ALERT,215.77,300.57,59.991,1442030403,"201051344000867","174011321042388",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,236246.1,236246.1,1207,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030473,520830.00
09/12/2015 00:00,2,0.000,ALERT,214.41,299.97,59.965,1442030403,"201051344001230","174011321042388",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,246762.6,246762.6,1210,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030475,520831.00
09/12/2015 00:00,2,0.000,ALERT,215.77,300.87,59.965,1442030403,"201051344000576","174011321042388",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,243237.1,243237.1,1211,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442030477,520832.00
09/12/2015 00:00,2,0.000,ALERT,215.32,301.17,59.944,1442030403,"201051344000579","174011321042388",0.00,10.70,0,298.17,303.28,0.0,0.0,0.000,250706.1,250706.1,1203,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442030478,520833.00
09/12/2015 00:15,2,0.000,ALERT,213.96,299.37,59.970,1442031303,"201051344000955","174011321042388",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,248715.7,248715.7,1204,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031305,520834.00
09/12/2015 00:15,2,0.000,ALERT,212.83,297.57,59.965,1442031303,"274151322000095","174011321042388",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,548436.8,548436.8,1204,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031307,520835.00
09/12/2015 00:15,2,0.000,ALERT,215.09,300.57,59.949,1442031303,"201051344000868","174011321042388",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,235719.3,235719.3,1211,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031309,520836.00
09/12/2015 00:15,2,0.000,ALERT,215.54,299.97,59.959,1442031303,"201051344000853","174011321042388",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,242315.4,242315.4,1207,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031310,520837.00
09/12/2015 00:15,2,0.000,ALERT,214.87,300.57,59.965,1442031303,"201051344000582","174011321042388",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,240812.9,240812.9,1208,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031312,520838.00
09/12/2015 00:15,2,0.000,ALERT,214.87,299.67,59.991,1442031303,"201051344000469","174011321042388",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,237541.4,237541.4,1205,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031314,520839.00
09/12/2015 00:15,2,0.000,ALERT,214.87,299.67,59.965,1442031303,"201051344000988","174011321042388",0.00,10.70,0,295.76,302.07,0.0,0.0,0.000,236389.0,236389.0,1206,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031316,520840.00
09/12/2015 00:15,2,0.000,ALERT,215.09,299.67,59.965,1442031303,"201051344001158","174011321042388",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,241936.9,241936.9,1209,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031317,520841.00
09/12/2015 00:15,2,0.000,ALERT,213.96,298.47,59.959,1442031303,"201051344001025","174011321042388",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,246814.7,246814.7,1206,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031319,520842.00
09/12/2015 00:15,2,0.000,ALERT,215.09,300.57,59.965,1442031303,"201051344000569","174011321042388",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,249996.5,249996.5,1207,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031321,520843.00
09/12/2015 00:15,2,0.000,ALERT,212.61,296.06,59.959,1442031303,"274151322000094","174011321042388",0.00,10.30,0,293.96,297.57,0.0,0.0,0.000,421896.5,421896.5,1228,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031323,520844.00
09/12/2015 00:15,2,0.000,ALERT,215.09,300.27,59.959,1442031303,"201051344000458","174011321042388",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,245688.5,245688.5,1207,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031325,520845.00
09/12/2015 00:15,2,0.000,ALERT,213.06,296.06,59.959,1442031303,"274151322000087","174011321042388",0.00,11.30,0,293.96,297.87,0.0,0.0,0.000,495338.6,495338.6,1205,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031326,520846.00
09/12/2015 00:15,2,0.000,ALERT,212.61,296.96,59.981,1442031303,"274151322000052","174011321042388",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,528681.0,528681.0,1200,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031328,520847.00
09/12/2015 00:15,2,0.000,ALERT,214.64,299.97,59.933,1442031303,"201051344001145","174011321042388",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,250465.1,250465.1,1210,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031330,520848.00
09/12/2015 00:15,2,0.000,ALERT,214.87,299.67,59.996,1442031303,"201051344000685","174011321042388",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,249119.0,249119.0,1208,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031332,520849.00
09/12/2015 00:15,2,0.000,ALERT,212.16,296.36,59.959,1442031303,"274151322000088","174011321042388",0.00,11.00,0,294.56,298.17,0.0,0.0,0.000,507786.8,507786.8,1202,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031333,520850.00
09/12/2015 00:15,2,0.000,ALERT,214.41,299.37,59.954,1442031303,"201051344000438","174011321042388",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,249102.2,249102.2,1208,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031335,520851.00
09/12/2015 00:15,2,0.000,ALERT,214.19,299.67,59.981,1442031303,"201051344001135","174011321042388",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,240754.4,240754.4,1204,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031338,520852.00
09/12/2015 00:15,2,0.000,ALERT,214.64,299.07,59.928,1442031303,"201051344000417","174011321042388",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,243884.2,243884.2,1211,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031340,520853.00
09/12/2015 00:15,2,0.000,ALERT,214.64,300.27,59.975,1442031303,"201051344000594","174011321042388",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,246420.1,246420.1,1211,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031342,520854.00
09/12/2015 00:15,2,0.000,ALERT,213.06,296.96,59.959,1442031303,"274151322000083","174011321042388",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,524315.3,524315.3,1202,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031343,520855.00
09/12/2015 00:15,2,0.000,ALERT,214.64,299.97,59.959,1442031303,"201051344000585","174011321042388",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,246105.7,246105.7,1207,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031345,520856.00
09/12/2015 00:15,2,0.000,ALERT,212.61,296.66,59.954,1442031303,"274151322000054","174011321042388",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,518997.4,518997.4,1201,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031347,520857.00
09/12/2015 00:15,2,0.000,ALERT,214.64,299.37,59.981,1442031303,"201051344001203","174011321042388",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,246667.2,246667.2,1207,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031349,520858.00
09/12/2015 00:15,2,0.000,ALERT,214.19,299.67,59.965,1442031303,"201051344000646","174011321042388",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,242561.8,242561.8,1204,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031351,520859.00
09/12/2015 00:15,2,0.000,ALERT,213.29,296.06,59.981,1442031303,"274151322000068","174011321042388",0.00,11.30,0,294.26,297.57,0.0,0.0,0.000,421343.3,421343.3,1228,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031353,520860.00
09/12/2015 00:15,2,0.000,ALERT,213.51,296.96,59.965,1442031303,"274151322000076","174011321042388",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,554831.1,554831.1,1200,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031354,520861.00
09/12/2015 00:15,2,0.000,ALERT,214.41,299.97,59.959,1442031303,"201051344000890","174011321042388",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,247419.2,247419.2,1208,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031356,520862.00
09/12/2015 00:15,2,0.000,ALERT,214.87,299.97,59.970,1442031303,"201051344000900","174011321042388",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,248774.6,248774.6,1207,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031358,520863.00
09/12/2015 00:15,2,0.000,ALERT,215.54,299.67,59.996,1442031303,"201051344000633","174011321042388",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,237214.4,237214.4,1213,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031360,520864.00
09/12/2015 00:15,2,0.000,ALERT,215.09,300.27,59.965,1442031303,"201051344000983","174011321042388",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,245714.6,245714.6,1208,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031361,520865.00
09/12/2015 00:15,2,0.000,ALERT,214.41,299.37,59.996,1442031303,"201051344000917","174011321042388",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,247777.0,247777.0,1212,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031363,520866.00
09/12/2015 00:15,2,0.000,ALERT,215.09,299.07,59.970,1442031303,"201051344000648","174011321042388",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,243049.9,243049.9,1211,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031365,520867.00
09/12/2015 00:15,2,0.000,ALERT,214.41,299.67,59.949,1442031303,"201051344001093","174011321042388",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,245928.8,245928.8,1211,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031367,520868.00
09/12/2015 00:15,2,0.000,ALERT,215.32,299.67,59.981,1442031303,"201051344000645","174011321042388",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,244160.1,244160.1,1208,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031369,520869.00
09/12/2015 00:15,2,0.000,ALERT,212.61,296.06,59.965,1442031303,"274151322000085","174011321042388",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,521741.5,521741.5,1203,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031371,520870.00
09/12/2015 00:15,2,0.000,ALERT,214.64,298.77,60.007,1442031303,"201051344000651","174011321042388",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,243375.6,243375.6,1204,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031372,520871.00
09/12/2015 00:15,2,0.000,ALERT,215.09,299.67,59.975,1442031303,"201051344000867","174011321042388",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,236246.1,236246.1,1209,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031374,520872.00
09/12/2015 00:15,2,0.000,ALERT,214.64,300.27,59.970,1442031303,"201051344001230","174011321042388",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,246762.6,246762.6,1212,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442031376,520873.00
09/12/2015 00:15,2,0.000,ALERT,215.32,300.27,59.970,1442031303,"201051344000576","174011321042388",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,243237.1,243237.1,1213,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031378,520874.00
09/12/2015 00:15,2,0.000,ALERT,214.87,300.57,59.928,1442031303,"201051344000579","174011321042388",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,250706.1,250706.1,1205,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442031380,520875.00
09/12/2015 00:30,2,0.000,ALERT,214.64,299.97,59.970,1442032203,"201051344000955","174011321042388",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,248715.7,248715.7,1206,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032205,520876.00
09/12/2015 00:30,2,0.000,ALERT,213.29,297.87,59.996,1442032203,"274151322000095","174011321042388",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,548436.8,548436.8,1206,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032207,520877.00
09/12/2015 00:30,2,0.000,ALERT,215.32,301.17,60.002,1442032203,"201051344000868","174011321042388",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,235719.3,235719.3,1213,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032209,520878.00
09/12/2015 00:30,2,0.000,ALERT,216.00,300.57,59.986,1442032203,"201051344000853","174011321042388",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,242315.4,242315.4,1209,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032211,520879.00
09/12/2015 00:30,2,0.000,ALERT,215.32,300.87,59.991,1442032203,"201051344000582","174011321042388",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,240812.9,240812.9,1210,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442032213,520880.00
09/12/2015 00:30,2,0.000,ALERT,215.54,300.27,60.002,1442032203,"201051344000469","174011321042388",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,237541.4,237541.4,1207,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032215,520881.00
09/12/2015 00:30,2,0.000,ALERT,215.32,300.27,59.981,1442032203,"201051344000988","174011321042388",0.00,10.70,0,295.46,301.47,0.0,0.0,0.000,236389.0,236389.0,1208,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032216,520882.00
09/12/2015 00:30,2,0.000,ALERT,215.54,300.27,60.007,1442032203,"201051344001158","174011321042388",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,241936.9,241936.9,1211,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032218,520883.00
09/12/2015 00:30,2,0.000,ALERT,214.64,299.37,59.991,1442032203,"201051344001025","174011321042388",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,246814.7,246814.7,1208,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032220,520884.00
09/12/2015 00:30,2,0.000,ALERT,215.32,301.17,60.002,1442032203,"201051344000569","174011321042388",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,249996.5,249996.5,1209,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032222,520885.00
09/12/2015 00:30,2,0.000,ALERT,213.29,296.06,59.965,1442032203,"274151322000094","174011321042388",0.00,10.00,0,294.56,297.87,0.0,0.0,0.000,421896.5,421896.5,1230,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032223,520886.00
09/12/2015 00:30,2,0.000,ALERT,215.32,300.27,59.996,1442032203,"201051344000458","174011321042388",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,245688.5,245688.5,1209,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032225,520887.00
09/12/2015 00:30,2,0.000,ALERT,213.29,295.76,59.996,1442032203,"274151322000087","174011321042388",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,495338.6,495338.6,1207,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032227,520888.00
09/12/2015 00:30,2,0.000,ALERT,213.06,296.66,59.996,1442032203,"274151322000052","174011321042388",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,528681.0,528681.0,1202,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442032229,520889.00
09/12/2015 00:30,2,0.000,ALERT,215.32,300.27,60.002,1442032203,"201051344001145","174011321042388",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,250465.1,250465.1,1212,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032231,520890.00
09/12/2015 00:30,2,0.000,ALERT,215.32,299.67,59.991,1442032203,"201051344000685","174011321042388",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,249119.0,249119.0,1210,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032232,520891.00
09/12/2015 00:30,2,0.000,ALERT,212.83,296.36,59.986,1442032203,"274151322000088","174011321042388",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,507786.8,507786.8,1204,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032234,520892.00
09/12/2015 00:30,2,0.000,ALERT,214.87,299.67,59.996,1442032203,"201051344000438","174011321042388",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,249102.2,249102.2,1210,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032236,520893.00
09/12/2015 00:30,2,0.000,ALERT,214.64,299.97,59.986,1442032203,"201051344001135","174011321042388",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,240754.4,240754.4,1206,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032238,520894.00
09/12/2015 00:30,2,0.000,ALERT,215.09,299.37,59.981,1442032203,"201051344000417","174011321042388",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,243884.2,243884.2,1213,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032240,520895.00
09/12/2015 00:30,2,0.000,ALERT,215.09,301.17,59.975,1442032203,"201051344000594","174011321042388",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,246420.1,246420.1,1213,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032241,520896.00
09/12/2015 00:30,2,0.000,ALERT,213.29,296.96,59.949,1442032203,"274151322000083","174011321042388",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,524315.3,524315.3,1204,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032243,520897.00
09/12/2015 00:30,2,0.000,ALERT,215.09,300.27,59.981,1442032203,"201051344000585","174011321042388",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,246105.7,246105.7,1209,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032245,520898.00
09/12/2015 00:30,2,0.000,ALERT,213.06,297.57,59.975,1442032203,"274151322000054","174011321042388",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,518997.4,518997.4,1203,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032247,520899.00
09/12/2015 00:30,2,0.000,ALERT,215.09,299.67,59.981,1442032203,"201051344001203","174011321042388",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,246667.2,246667.2,1209,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032248,520900.00
09/12/2015 00:30,2,0.000,ALERT,214.64,299.37,59.986,1442032203,"201051344000646","174011321042388",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,242561.8,242561.8,1206,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442032250,520901.00
09/12/2015 00:30,2,0.000,ALERT,213.74,295.76,59.949,1442032203,"274151322000068","174011321042388",0.00,11.30,0,294.56,297.87,0.0,0.0,0.000,421343.3,421343.3,1230,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032252,520902.00
09/12/2015 00:30,2,0.000,ALERT,213.96,297.57,59.981,1442032203,"274151322000076","174011321042388",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,554831.1,554831.1,1202,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032254,520903.00
09/12/2015 00:30,2,0.000,ALERT,214.64,299.67,59.986,1442032203,"201051344000890","174011321042388",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,247419.2,247419.2,1210,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032256,520904.00
09/12/2015 00:30,2,0.000,ALERT,215.32,300.27,59.991,1442032203,"201051344000900","174011321042388",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,248774.6,248774.6,1209,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032258,520905.00
09/12/2015 00:30,2,0.000,ALERT,216.00,299.97,59.986,1442032203,"201051344000633","174011321042388",0.00,10.00,0,296.06,301.47,0.0,0.0,0.000,237214.4,237214.4,1215,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032259,520906.00
09/12/2015 00:30,2,0.000,ALERT,215.32,300.57,59.991,1442032203,"201051344000983","174011321042388",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,245714.6,245714.6,1210,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032261,520907.00
09/12/2015 00:30,2,0.000,ALERT,215.09,299.07,59.975,1442032203,"201051344000917","174011321042388",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,247777.0,247777.0,1214,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032263,520908.00
09/12/2015 00:30,2,0.000,ALERT,215.77,299.97,59.986,1442032203,"201051344000648","174011321042388",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,243049.9,243049.9,1213,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032265,520909.00
09/12/2015 00:30,2,0.000,ALERT,214.87,299.67,59.986,1442032203,"201051344001093","174011321042388",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,245928.8,245928.8,1213,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032266,520910.00
09/12/2015 00:30,2,0.000,ALERT,216.00,300.27,60.002,1442032203,"201051344000645","174011321042388",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,244160.1,244160.1,1210,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442032269,520911.00
09/12/2015 00:30,2,0.000,ALERT,213.29,296.36,59.975,1442032203,"274151322000085","174011321042388",0.00,10.30,0,295.16,298.47,0.0,0.0,0.000,521741.5,521741.5,1205,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442032270,520912.00
09/12/2015 00:30,2,0.000,ALERT,215.09,299.07,59.986,1442032203,"201051344000651","174011321042388",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,243375.6,243375.6,1206,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032272,520913.00
09/12/2015 00:30,2,0.000,ALERT,215.77,299.97,59.970,1442032203,"201051344000867","174011321042388",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,236246.1,236246.1,1211,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032274,520914.00
09/12/2015 00:30,2,0.000,ALERT,214.87,299.97,59.959,1442032203,"201051344001230","174011321042388",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,246762.6,246762.6,1214,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032276,520915.00
09/12/2015 00:30,2,0.000,ALERT,215.77,300.87,59.991,1442032203,"201051344000576","174011321042388",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,243237.1,243237.1,1215,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032278,520916.00
09/12/2015 00:30,2,0.000,ALERT,215.32,300.57,59.975,1442032203,"201051344000579","174011321042388",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,250706.1,250706.1,1207,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442032279,520917.00
09/12/2015 00:45,2,0.000,ALERT,214.41,299.67,60.012,1442033103,"201051344000955","174011321042388",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,248715.7,248715.7,1208,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033105,520918.00
09/12/2015 00:45,2,0.000,ALERT,213.51,297.87,60.012,1442033103,"274151322000095","174011321042388",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,548436.8,548436.8,1208,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033107,520919.00
09/12/2015 00:45,2,0.000,ALERT,215.32,300.87,60.007,1442033103,"201051344000868","174011321042388",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,235719.3,235719.3,1215,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033109,520920.00
09/12/2015 00:45,2,0.000,ALERT,216.00,300.27,60.002,1442033103,"201051344000853","174011321042388",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,242315.4,242315.4,1211,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033111,520921.00
09/12/2015 00:45,2,0.000,ALERT,215.32,300.57,60.007,1442033103,"201051344000582","174011321042388",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,240812.9,240812.9,1212,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442033112,520922.00
09/12/2015 00:45,2,0.000,ALERT,215.32,300.27,60.007,1442033103,"201051344000469","174011321042388",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,237541.4,237541.4,1209,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033114,520923.00
09/12/2015 00:45,2,0.000,ALERT,215.09,299.67,59.996,1442033103,"201051344000988","174011321042388",0.00,10.30,0,296.06,301.77,0.0,0.0,0.000,236389.0,236389.0,1210,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033116,520924.00
09/12/2015 00:45,2,0.000,ALERT,215.32,299.97,59.959,1442033103,"201051344001158","174011321042388",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,241936.9,241936.9,1213,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033118,520925.00
09/12/2015 00:45,2,0.000,ALERT,214.64,299.07,60.002,1442033103,"201051344001025","174011321042388",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,246814.7,246814.7,1210,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033119,520926.00
09/12/2015 00:45,2,0.000,ALERT,215.32,301.17,60.007,1442033103,"201051344000569","174011321042388",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,249996.5,249996.5,1211,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033121,520927.00
09/12/2015 00:45,2,0.000,ALERT,213.29,296.96,59.996,1442033103,"274151322000094","174011321042388",0.00,9.70,0,294.26,297.87,0.0,0.0,0.000,421896.5,421896.5,1232,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033123,520928.00
09/12/2015 00:45,2,0.000,ALERT,215.32,300.57,60.002,1442033103,"201051344000458","174011321042388",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,245688.5,245688.5,1211,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033125,520929.00
09/12/2015 00:45,2,0.000,ALERT,213.29,296.36,59.996,1442033103,"274151322000087","174011321042388",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,495338.6,495338.6,1209,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442033127,520930.00
09/12/2015 00:45,2,0.000,ALERT,213.29,296.66,60.002,1442033103,"274151322000052","174011321042388",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,528681.0,528681.0,1204,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033128,520931.00
09/12/2015 00:45,2,0.000,ALERT,215.32,300.27,60.007,1442033103,"201051344001145","174011321042388",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,250465.1,250465.1,1214,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033130,520932.00
09/12/2015 00:45,2,0.000,ALERT,215.32,299.97,60.007,1442033103,"201051344000685","174011321042388",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,249119.0,249119.0,1212,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033132,520933.00
09/12/2015 00:45,2,0.000,ALERT,213.06,297.57,60.002,1442033103,"274151322000088","174011321042388",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,507786.8,507786.8,1206,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033134,520934.00
09/12/2015 00:45,2,0.000,ALERT,215.09,299.67,60.028,1442033103,"201051344000438","174011321042388",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,249102.2,249102.2,1212,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033136,520935.00
09/12/2015 00:45,2,0.000,ALERT,214.64,299.97,60.002,1442033103,"201051344001135","174011321042388",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,240754.4,240754.4,1208,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033138,520936.00
