ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 00:45,2,0.000,ALERT,215.09,299.07,59.996,1442033103,"201051344000417","174011321042388",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,243884.2,243884.2,1215,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442033139,520937.00
09/12/2015 00:45,2,0.000,ALERT,215.09,300.87,60.007,1442033103,"201051344000594","174011321042388",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,246420.1,246420.1,1215,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033141,520938.00
09/12/2015 00:45,2,0.000,ALERT,213.29,297.87,59.996,1442033103,"274151322000083","174011321042388",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,524315.3,524315.3,1206,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033143,520939.00
09/12/2015 00:45,2,0.000,ALERT,215.09,299.67,59.991,1442033103,"201051344000585","174011321042388",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,246105.7,246105.7,1211,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033145,520940.00
09/12/2015 00:45,2,0.000,ALERT,213.06,297.87,59.986,1442033103,"274151322000054","174011321042388",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,518997.4,518997.4,1205,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442033147,520941.00
09/12/2015 00:45,2,0.000,ALERT,214.87,299.37,59.996,1442033103,"201051344001203","174011321042388",0.00,9.70,0,297.57,302.98,0.0,0.0,0.000,246667.2,246667.2,1211,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033148,520942.00
09/12/2015 00:45,2,0.000,ALERT,214.64,299.67,59.965,1442033103,"201051344000646","174011321042388",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,242561.8,242561.8,1208,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442033150,520943.00
09/12/2015 00:45,2,0.000,ALERT,213.96,296.36,60.002,1442033103,"274151322000068","174011321042388",0.00,11.00,0,294.26,297.87,0.0,0.0,0.000,421343.3,421343.3,1232,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033152,520944.00
09/12/2015 00:45,2,0.000,ALERT,213.96,297.57,59.991,1442033103,"274151322000076","174011321042388",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,554831.1,554831.1,1204,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033154,520945.00
09/12/2015 00:45,2,0.000,ALERT,214.87,300.27,59.991,1442033103,"201051344000890","174011321042388",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,247419.2,247419.2,1212,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033156,520946.00
09/12/2015 00:45,2,0.000,ALERT,215.32,300.57,59.996,1442033103,"201051344000900","174011321042388",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,248774.6,248774.6,1211,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033157,520947.00
09/12/2015 00:45,2,0.000,ALERT,216.00,300.27,59.996,1442033103,"201051344000633","174011321042388",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,237214.4,237214.4,1217,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033159,520948.00
09/12/2015 00:45,2,0.000,ALERT,215.32,300.57,59.991,1442033103,"201051344000983","174011321042388",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,245714.6,245714.6,1212,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442033161,520949.00
09/12/2015 00:45,2,0.000,ALERT,214.64,298.77,59.996,1442033103,"201051344000917","174011321042388",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,247777.0,247777.0,1216,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033163,520950.00
09/12/2015 00:45,2,0.000,ALERT,215.54,299.67,60.034,1442033103,"201051344000648","174011321042388",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,243049.9,243049.9,1215,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033164,520951.00
09/12/2015 00:45,2,0.000,ALERT,214.87,299.67,59.996,1442033103,"201051344001093","174011321042388",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,245928.8,245928.8,1215,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442033166,520952.00
09/12/2015 00:45,2,0.000,ALERT,215.77,300.27,59.986,1442033103,"201051344000645","174011321042388",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,244160.1,244160.1,1212,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033168,520953.00
09/12/2015 00:45,2,0.000,ALERT,213.29,296.66,59.986,1442033103,"274151322000085","174011321042388",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,521741.5,521741.5,1207,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033170,520954.00
09/12/2015 00:45,2,0.000,ALERT,214.87,299.07,59.996,1442033103,"201051344000651","174011321042388",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,243375.6,243375.6,1208,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033172,520955.00
09/12/2015 00:45,2,0.000,ALERT,215.54,300.27,60.018,1442033103,"201051344000867","174011321042388",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,236246.1,236246.1,1213,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033174,520956.00
09/12/2015 00:45,2,0.000,ALERT,214.87,299.97,59.986,1442033103,"201051344001230","174011321042388",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,246762.6,246762.6,1216,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033176,520957.00
09/12/2015 00:45,2,0.000,ALERT,215.77,300.57,59.986,1442033103,"201051344000576","174011321042388",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,243237.1,243237.1,1217,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033178,520958.00
09/12/2015 00:45,2,0.000,ALERT,215.32,301.17,59.996,1442033103,"201051344000579","174011321042388",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,250706.1,250706.1,1209,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442033179,520959.00
09/12/2015 01:00,2,0.000,ALERT,214.64,299.67,59.975,1442034003,"201051344000955","174011321042388",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,248715.7,248715.7,1210,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034005,520960.00
09/12/2015 01:00,2,0.000,ALERT,213.51,298.17,59.965,1442034003,"274151322000095","174011321042388",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,548436.8,548436.8,1210,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034007,520961.00
09/12/2015 01:00,2,0.000,ALERT,215.32,301.17,59.975,1442034003,"201051344000868","174011321042388",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,235719.3,235719.3,1217,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034009,520962.00
09/12/2015 01:00,2,0.000,ALERT,216.00,300.27,60.007,1442034003,"201051344000853","174011321042388",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,242315.4,242315.4,1213,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034011,520963.00
09/12/2015 01:00,2,0.000,ALERT,215.32,300.27,59.975,1442034003,"201051344000582","174011321042388",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,240812.9,240812.9,1214,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034013,520964.00
09/12/2015 01:00,2,0.000,ALERT,215.54,300.27,59.944,1442034003,"201051344000469","174011321042388",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,237541.4,237541.4,1211,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034014,520965.00
09/12/2015 01:00,2,0.000,ALERT,215.32,300.27,59.975,1442034003,"201051344000988","174011321042388",0.00,10.30,0,295.76,301.47,0.0,0.0,0.000,236389.0,236389.0,1212,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034016,520966.00
09/12/2015 01:00,2,0.000,ALERT,215.32,300.27,60.007,1442034003,"201051344001158","174011321042388",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,241936.9,241936.9,1215,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034018,520967.00
09/12/2015 01:00,2,0.000,ALERT,214.64,298.77,59.954,1442034003,"201051344001025","174011321042388",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,246814.7,246814.7,1212,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034020,520968.00
09/12/2015 01:00,2,0.000,ALERT,215.32,300.87,59.975,1442034003,"201051344000569","174011321042388",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,249996.5,249996.5,1213,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034021,520969.00
09/12/2015 01:00,2,0.000,ALERT,213.29,296.36,59.975,1442034003,"274151322000094","174011321042388",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,421896.5,421896.5,1234,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034023,520970.00
09/12/2015 01:00,2,0.000,ALERT,215.32,300.57,59.981,1442034003,"201051344000458","174011321042388",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,245688.5,245688.5,1213,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034025,520971.00
09/12/2015 01:00,2,0.000,ALERT,213.29,295.46,59.959,1442034003,"274151322000087","174011321042388",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,495338.6,495338.6,1211,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034027,520972.00
09/12/2015 01:00,2,0.000,ALERT,213.06,296.06,59.965,1442034003,"274151322000052","174011321042388",0.00,10.30,0,293.96,299.37,0.0,0.0,0.000,528681.0,528681.0,1206,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034029,520973.00
09/12/2015 01:00,2,0.000,ALERT,215.09,299.67,59.975,1442034003,"201051344001145","174011321042388",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,250465.1,250465.1,1216,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034030,520974.00
09/12/2015 01:00,2,0.000,ALERT,215.09,299.67,59.975,1442034003,"201051344000685","174011321042388",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,249119.0,249119.0,1214,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034032,520975.00
09/12/2015 01:00,2,0.000,ALERT,212.83,296.66,59.965,1442034003,"274151322000088","174011321042388",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,507786.8,507786.8,1208,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034034,520976.00
09/12/2015 01:00,2,0.000,ALERT,214.64,298.77,59.965,1442034003,"201051344000438","174011321042388",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,249102.2,249102.2,1214,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034036,520977.00
09/12/2015 01:00,2,0.000,ALERT,214.41,299.07,59.970,1442034003,"201051344001135","174011321042388",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,240754.4,240754.4,1210,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034038,520978.00
09/12/2015 01:00,2,0.000,ALERT,214.87,298.47,59.944,1442034003,"201051344000417","174011321042388",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,243884.2,243884.2,1217,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034039,520979.00
09/12/2015 01:00,2,0.000,ALERT,214.87,300.87,59.938,1442034003,"201051344000594","174011321042388",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,246420.1,246420.1,1217,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034041,520980.00
09/12/2015 01:00,2,0.000,ALERT,213.29,296.66,59.970,1442034003,"274151322000083","174011321042388",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,524315.3,524315.3,1208,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034043,520981.00
09/12/2015 01:00,2,0.000,ALERT,214.87,299.37,59.959,1442034003,"201051344000585","174011321042388",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,246105.7,246105.7,1213,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034045,520982.00
09/12/2015 01:00,2,0.000,ALERT,213.06,296.36,59.970,1442034003,"274151322000054","174011321042388",0.00,10.70,0,293.96,299.37,0.0,0.0,0.000,518997.4,518997.4,1207,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034046,520983.00
09/12/2015 01:00,2,0.000,ALERT,214.64,298.77,59.965,1442034003,"201051344001203","174011321042388",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,246667.2,246667.2,1213,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034048,520984.00
09/12/2015 01:00,2,0.000,ALERT,214.41,298.77,59.938,1442034003,"201051344000646","174011321042388",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,242561.8,242561.8,1210,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034050,520985.00
09/12/2015 01:00,2,0.000,ALERT,213.74,295.76,59.965,1442034003,"274151322000068","174011321042388",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,421343.3,421343.3,1234,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034052,520986.00
09/12/2015 01:00,2,0.000,ALERT,213.51,296.36,59.954,1442034003,"274151322000076","174011321042388",0.00,10.30,0,294.26,298.77,0.0,0.0,0.000,554831.1,554831.1,1206,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034054,520987.00
09/12/2015 01:00,2,0.000,ALERT,214.41,299.37,59.965,1442034003,"201051344000890","174011321042388",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,247419.2,247419.2,1214,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034056,520988.00
09/12/2015 01:00,2,0.000,ALERT,215.09,300.27,59.965,1442034003,"201051344000900","174011321042388",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,248774.6,248774.6,1213,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034058,520989.00
09/12/2015 01:00,2,0.000,ALERT,215.77,299.97,59.970,1442034003,"201051344000633","174011321042388",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,237214.4,237214.4,1219,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034060,520990.00
09/12/2015 01:00,2,0.000,ALERT,215.32,300.57,59.954,1442034003,"201051344000983","174011321042388",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,245714.6,245714.6,1214,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034061,520991.00
09/12/2015 01:00,2,0.000,ALERT,214.64,298.47,59.928,1442034003,"201051344000917","174011321042388",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,247777.0,247777.0,1218,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034063,520992.00
09/12/2015 01:00,2,0.000,ALERT,215.54,299.67,59.959,1442034003,"201051344000648","174011321042388",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,243049.9,243049.9,1217,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034065,520993.00
09/12/2015 01:00,2,0.000,ALERT,214.41,299.07,59.970,1442034003,"201051344001093","174011321042388",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,245928.8,245928.8,1217,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034067,520994.00
09/12/2015 01:00,2,0.000,ALERT,215.77,300.27,59.970,1442034003,"201051344000645","174011321042388",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,244160.1,244160.1,1214,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034069,520995.00
09/12/2015 01:00,2,0.000,ALERT,213.06,296.06,59.954,1442034003,"274151322000085","174011321042388",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,521741.5,521741.5,1209,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034070,520996.00
09/12/2015 01:00,2,0.000,ALERT,214.64,298.17,59.965,1442034003,"201051344000651","174011321042388",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,243375.6,243375.6,1210,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034072,520997.00
09/12/2015 01:00,2,0.000,ALERT,215.54,300.27,59.975,1442034003,"201051344000867","174011321042388",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,236246.1,236246.1,1215,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034074,520998.00
09/12/2015 01:00,2,0.000,ALERT,214.64,299.37,59.981,1442034003,"201051344001230","174011321042388",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,246762.6,246762.6,1218,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034076,520999.00
09/12/2015 01:00,2,0.000,ALERT,215.77,300.87,59.981,1442034003,"201051344000576","174011321042388",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,243237.1,243237.1,1219,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034078,521000.00
09/12/2015 01:00,2,0.000,ALERT,215.09,300.87,59.970,1442034003,"201051344000579","174011321042388",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,250706.1,250706.1,1211,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034079,521001.00
09/12/2015 01:15,2,0.000,ALERT,214.19,298.77,60.002,1442034903,"201051344000955","174011321042388",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,248715.7,248715.7,1212,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034905,521002.00
09/12/2015 01:15,2,0.000,ALERT,213.51,297.87,59.965,1442034903,"274151322000095","174011321042388",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,548436.8,548436.8,1212,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034907,521003.00
09/12/2015 01:15,2,0.000,ALERT,215.32,301.47,59.938,1442034903,"201051344000868","174011321042388",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,235719.3,235719.3,1219,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034908,521004.00
09/12/2015 01:15,2,0.000,ALERT,216.00,300.57,59.981,1442034903,"201051344000853","174011321042388",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,242315.4,242315.4,1215,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034910,521005.00
09/12/2015 01:15,2,0.000,ALERT,215.09,299.67,59.970,1442034903,"201051344000582","174011321042388",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,240812.9,240812.9,1216,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034912,521006.00
09/12/2015 01:15,2,0.000,ALERT,215.54,300.57,59.975,1442034903,"201051344000469","174011321042388",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,237541.4,237541.4,1213,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034914,521007.00
09/12/2015 01:15,2,0.000,ALERT,215.09,300.57,59.975,1442034903,"201051344000988","174011321042388",0.00,10.00,0,296.06,301.77,0.0,0.0,0.000,236389.0,236389.0,1214,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034916,521008.00
09/12/2015 01:15,2,0.000,ALERT,215.54,300.57,59.981,1442034903,"201051344001158","174011321042388",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,241936.9,241936.9,1217,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034918,521009.00
09/12/2015 01:15,2,0.000,ALERT,214.19,297.87,59.970,1442034903,"201051344001025","174011321042388",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,246814.7,246814.7,1214,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034919,521010.00
09/12/2015 01:15,2,0.000,ALERT,215.32,301.17,59.981,1442034903,"201051344000569","174011321042388",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,249996.5,249996.5,1215,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034921,521011.00
09/12/2015 01:15,2,0.000,ALERT,213.06,296.06,59.970,1442034903,"274151322000094","174011321042388",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,421896.5,421896.5,1236,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034923,521012.00
09/12/2015 01:15,2,0.000,ALERT,215.32,300.87,59.965,1442034903,"201051344000458","174011321042388",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,245688.5,245688.5,1215,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034925,521013.00
09/12/2015 01:15,2,0.000,ALERT,213.29,296.36,59.986,1442034903,"274151322000087","174011321042388",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,495338.6,495338.6,1213,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034926,521014.00
09/12/2015 01:15,2,0.000,ALERT,213.06,296.36,59.965,1442034903,"274151322000052","174011321042388",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,528681.0,528681.0,1208,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034928,521015.00
09/12/2015 01:15,2,0.000,ALERT,214.87,299.07,59.970,1442034903,"201051344001145","174011321042388",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,250465.1,250465.1,1218,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034930,521016.00
09/12/2015 01:15,2,0.000,ALERT,214.87,299.07,59.970,1442034903,"201051344000685","174011321042388",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,249119.0,249119.0,1216,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034932,521017.00
09/12/2015 01:15,2,0.000,ALERT,212.83,296.96,59.975,1442034903,"274151322000088","174011321042388",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,507786.8,507786.8,1210,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034934,521018.00
09/12/2015 01:15,2,0.000,ALERT,214.64,298.77,59.970,1442034903,"201051344000438","174011321042388",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,249102.2,249102.2,1216,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034936,521019.00
09/12/2015 01:15,2,0.000,ALERT,214.41,298.77,59.970,1442034903,"201051344001135","174011321042388",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,240754.4,240754.4,1212,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034938,521020.00
09/12/2015 01:15,2,0.000,ALERT,214.87,298.47,59.981,1442034903,"201051344000417","174011321042388",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,243884.2,243884.2,1219,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034939,521021.00
09/12/2015 01:15,2,0.000,ALERT,215.09,301.47,59.975,1442034903,"201051344000594","174011321042388",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,246420.1,246420.1,1219,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034941,521022.00
09/12/2015 01:15,2,0.000,ALERT,213.29,296.66,59.965,1442034903,"274151322000083","174011321042388",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,524315.3,524315.3,1210,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034943,521023.00
09/12/2015 01:15,2,0.000,ALERT,214.64,299.07,59.975,1442034903,"201051344000585","174011321042388",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,246105.7,246105.7,1215,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034945,521024.00
09/12/2015 01:15,2,0.000,ALERT,213.06,297.57,59.975,1442034903,"274151322000054","174011321042388",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,518997.4,518997.4,1209,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034947,521025.00
09/12/2015 01:15,2,0.000,ALERT,214.64,298.77,59.986,1442034903,"201051344001203","174011321042388",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,246667.2,246667.2,1215,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034948,521026.00
09/12/2015 01:15,2,0.000,ALERT,214.19,299.07,59.991,1442034903,"201051344000646","174011321042388",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,242561.8,242561.8,1212,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034950,521027.00
09/12/2015 01:15,2,0.000,ALERT,213.96,296.06,59.991,1442034903,"274151322000068","174011321042388",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,421343.3,421343.3,1236,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034952,521028.00
09/12/2015 01:15,2,0.000,ALERT,213.96,297.26,59.981,1442034903,"274151322000076","174011321042388",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,554831.1,554831.1,1208,0,0,0,L,1151911521,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034954,521029.00
09/12/2015 01:15,2,0.000,ALERT,214.41,299.07,59.986,1442034903,"201051344000890","174011321042388",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,247419.2,247419.2,1216,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034955,521030.00
09/12/2015 01:15,2,0.000,ALERT,215.32,300.57,59.991,1442034903,"201051344000900","174011321042388",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,248774.6,248774.6,1215,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034957,521031.00
09/12/2015 01:15,2,0.000,ALERT,216.00,300.27,59.954,1442034903,"201051344000633","174011321042388",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,237214.4,237214.4,1221,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034959,521032.00
09/12/2015 01:15,2,0.000,ALERT,215.32,300.87,59.986,1442034903,"201051344000983","174011321042388",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,245714.6,245714.6,1216,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034961,521033.00
09/12/2015 01:15,2,0.000,ALERT,214.64,298.17,59.986,1442034903,"201051344000917","174011321042388",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,247777.0,247777.0,1220,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034963,521034.00
09/12/2015 01:15,2,0.000,ALERT,215.54,299.97,59.959,1442034903,"201051344000648","174011321042388",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,243049.9,243049.9,1219,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034964,521035.00
09/12/2015 01:15,2,0.000,ALERT,214.41,298.47,59.996,1442034903,"201051344001093","174011321042388",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,245928.8,245928.8,1219,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034966,521036.00
09/12/2015 01:15,2,0.000,ALERT,215.77,300.27,59.986,1442034903,"201051344000645","174011321042388",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,244160.1,244160.1,1216,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034968,521037.00
09/12/2015 01:15,2,0.000,ALERT,213.51,296.66,59.981,1442034903,"274151322000085","174011321042388",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,521741.5,521741.5,1211,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442034970,521038.00
09/12/2015 01:15,2,0.000,ALERT,214.41,297.87,59.986,1442034903,"201051344000651","174011321042388",0.00,8.00,0,296.66,299.97,0.0,0.0,0.000,243375.6,243375.6,1212,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034972,521039.00
09/12/2015 01:15,2,0.000,ALERT,215.32,300.27,59.996,1442034903,"201051344000867","174011321042388",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,236246.1,236246.1,1217,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034974,521040.00
09/12/2015 01:15,2,0.000,ALERT,214.41,299.07,59.986,1442034903,"201051344001230","174011321042388",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,246762.6,246762.6,1220,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034975,521041.00
09/12/2015 01:15,2,0.000,ALERT,215.77,301.17,59.986,1442034903,"201051344000576","174011321042388",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,243237.1,243237.1,1221,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034977,521042.00
09/12/2015 01:15,2,0.000,ALERT,215.09,301.17,60.012,1442034903,"201051344000579","174011321042388",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,250706.1,250706.1,1213,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442034979,521043.00
09/12/2015 01:30,2,0.000,ALERT,214.41,299.07,59.975,1442035803,"201051344000955","174011321042388",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,248715.7,248715.7,1214,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035805,521044.00
09/12/2015 01:30,2,0.000,ALERT,212.83,296.96,59.954,1442035803,"274151322000095","174011321042388",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,548436.8,548436.8,1214,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035807,521045.00
09/12/2015 01:30,2,0.000,ALERT,215.32,300.57,59.970,1442035803,"201051344000868","174011321042388",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,235719.3,235719.3,1221,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035809,521046.00
09/12/2015 01:30,2,0.000,ALERT,215.77,299.97,59.965,1442035803,"201051344000853","174011321042388",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,242315.4,242315.4,1217,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035811,521047.00
09/12/2015 01:30,2,0.000,ALERT,215.32,299.97,59.986,1442035803,"201051344000582","174011321042388",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,240812.9,240812.9,1218,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035813,521048.00
09/12/2015 01:30,2,0.000,ALERT,215.54,299.97,59.965,1442035803,"201051344000469","174011321042388",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,237541.4,237541.4,1215,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035814,521049.00
09/12/2015 01:30,2,0.000,ALERT,215.32,299.97,59.970,1442035803,"201051344000988","174011321042388",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,236389.0,236389.0,1216,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035816,521050.00
09/12/2015 01:30,2,0.000,ALERT,215.54,299.67,59.981,1442035803,"201051344001158","174011321042388",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,241936.9,241936.9,1219,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035818,521051.00
09/12/2015 01:30,2,0.000,ALERT,214.64,298.47,59.933,1442035803,"201051344001025","174011321042388",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,246814.7,246814.7,1216,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035820,521052.00
09/12/2015 01:30,2,0.000,ALERT,215.32,300.57,59.970,1442035803,"201051344000569","174011321042388",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,249996.5,249996.5,1217,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035822,521053.00
09/12/2015 01:30,2,0.000,ALERT,212.83,295.76,59.970,1442035803,"274151322000094","174011321042388",0.00,9.30,0,294.26,298.17,0.0,0.0,0.000,421896.5,421896.5,1238,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035823,521054.00
09/12/2015 01:30,2,0.000,ALERT,215.32,299.97,60.007,1442035803,"201051344000458","174011321042388",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,245688.5,245688.5,1217,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035825,521055.00
09/12/2015 01:30,2,0.000,ALERT,212.83,295.46,59.970,1442035803,"274151322000087","174011321042388",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,495338.6,495338.6,1215,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035827,521056.00
09/12/2015 01:30,2,0.000,ALERT,212.61,295.46,59.959,1442035803,"274151322000052","174011321042388",0.00,10.00,0,294.56,299.07,0.0,0.0,0.000,528681.0,528681.0,1210,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035829,521057.00
09/12/2015 01:30,2,0.000,ALERT,215.32,299.37,59.975,1442035803,"201051344001145","174011321042388",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,250465.1,250465.1,1220,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035830,521058.00
09/12/2015 01:30,2,0.000,ALERT,215.09,299.07,59.975,1442035803,"201051344000685","174011321042388",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,249119.0,249119.0,1218,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035832,521059.00
09/12/2015 01:30,2,0.000,ALERT,212.61,295.76,59.965,1442035803,"274151322000088","174011321042388",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,507786.8,507786.8,1212,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035834,521060.00
09/12/2015 01:30,2,0.000,ALERT,214.87,298.77,59.970,1442035803,"201051344000438","174011321042388",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,249102.2,249102.2,1218,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035836,521061.00
09/12/2015 01:30,2,0.000,ALERT,214.41,299.07,59.965,1442035803,"201051344001135","174011321042388",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,240754.4,240754.4,1214,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035838,521062.00
09/12/2015 01:30,2,0.000,ALERT,214.87,298.47,59.991,1442035803,"201051344000417","174011321042388",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,243884.2,243884.2,1221,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035839,521063.00
09/12/2015 01:30,2,0.000,ALERT,214.87,300.57,59.928,1442035803,"201051344000594","174011321042388",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,246420.1,246420.1,1221,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035841,521064.00
09/12/2015 01:30,2,0.000,ALERT,213.06,295.76,59.991,1442035803,"274151322000083","174011321042388",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,524315.3,524315.3,1212,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035843,521065.00
09/12/2015 01:30,2,0.000,ALERT,214.87,299.07,59.970,1442035803,"201051344000585","174011321042388",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,246105.7,246105.7,1217,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035845,521066.00
09/12/2015 01:30,2,0.000,ALERT,212.61,295.46,59.959,1442035803,"274151322000054","174011321042388",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,518997.4,518997.4,1211,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035847,521067.00
09/12/2015 01:30,2,0.000,ALERT,214.87,298.47,59.959,1442035803,"201051344001203","174011321042388",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,246667.2,246667.2,1217,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035849,521068.00
09/12/2015 01:30,2,0.000,ALERT,214.64,298.77,59.965,1442035803,"201051344000646","174011321042388",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,242561.8,242561.8,1214,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035851,521069.00
09/12/2015 01:30,2,0.000,ALERT,213.29,295.16,59.928,1442035803,"274151322000068","174011321042388",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,421343.3,421343.3,1238,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035852,521070.00
09/12/2015 01:30,2,0.000,ALERT,213.51,296.06,59.965,1442035803,"274151322000076","174011321042388",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,554831.1,554831.1,1210,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035854,521071.00
09/12/2015 01:30,2,0.000,ALERT,214.64,299.07,59.965,1442035803,"201051344000890","174011321042388",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,247419.2,247419.2,1218,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035856,521072.00
09/12/2015 01:30,2,0.000,ALERT,215.32,299.97,59.965,1442035803,"201051344000900","174011321042388",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,248774.6,248774.6,1217,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035858,521073.00
09/12/2015 01:30,2,0.000,ALERT,216.00,299.67,59.933,1442035803,"201051344000633","174011321042388",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,237214.4,237214.4,1223,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035859,521074.00
09/12/2015 01:30,2,0.000,ALERT,215.32,300.27,59.954,1442035803,"201051344000983","174011321042388",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,245714.6,245714.6,1218,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035861,521075.00
09/12/2015 01:30,2,0.000,ALERT,214.87,298.17,59.965,1442035803,"201051344000917","174011321042388",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,247777.0,247777.0,1222,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035863,521076.00
09/12/2015 01:30,2,0.000,ALERT,215.54,299.37,59.965,1442035803,"201051344000648","174011321042388",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,243049.9,243049.9,1221,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035865,521077.00
09/12/2015 01:30,2,0.000,ALERT,214.87,298.77,59.965,1442035803,"201051344001093","174011321042388",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,245928.8,245928.8,1221,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035867,521078.00
09/12/2015 01:30,2,0.000,ALERT,215.77,299.97,59.928,1442035803,"201051344000645","174011321042388",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,244160.1,244160.1,1218,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035868,521079.00
09/12/2015 01:30,2,0.000,ALERT,212.83,295.76,59.959,1442035803,"274151322000085","174011321042388",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,521741.5,521741.5,1213,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035870,521080.00
09/12/2015 01:30,2,0.000,ALERT,214.87,298.47,59.970,1442035803,"201051344000651","174011321042388",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,243375.6,243375.6,1214,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035872,521081.00
09/12/2015 01:30,2,0.000,ALERT,215.54,299.67,59.965,1442035803,"201051344000867","174011321042388",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,236246.1,236246.1,1219,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035874,521082.00
