ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 01:30,2,0.000,ALERT,214.64,299.07,59.970,1442035803,"201051344001230","174011321042388",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,246762.6,246762.6,1222,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035876,521083.00
09/12/2015 01:30,2,0.000,ALERT,215.77,300.87,59.970,1442035803,"201051344000576","174011321042388",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,243237.1,243237.1,1223,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442035877,521084.00
09/12/2015 01:30,2,0.000,ALERT,215.32,300.57,59.965,1442035803,"201051344000579","174011321042388",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,250706.1,250706.1,1215,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442035879,521085.00
09/12/2015 01:45,2,0.000,ALERT,213.29,297.87,59.959,1442036704,"201051344000955","174011321042388",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,248715.7,248715.7,1216,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036706,521086.00
09/12/2015 01:45,2,0.000,ALERT,212.38,296.66,59.965,1442036704,"274151322000095","174011321042388",0.00,9.00,0,295.46,299.07,0.0,0.0,0.000,548436.8,548436.8,1216,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036708,521087.00
09/12/2015 01:45,2,0.000,ALERT,215.09,301.17,59.981,1442036704,"201051344000868","174011321042388",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,235719.3,235719.3,1223,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036710,521088.00
09/12/2015 01:45,2,0.000,ALERT,215.54,300.27,59.991,1442036704,"201051344000853","174011321042388",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,242315.4,242315.4,1219,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036711,521089.00
09/12/2015 01:45,2,0.000,ALERT,214.41,298.77,59.986,1442036704,"201051344000582","174011321042388",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,240812.9,240812.9,1220,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036713,521090.00
09/12/2015 01:45,2,0.000,ALERT,215.09,300.27,59.991,1442036704,"201051344000469","174011321042388",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,237541.4,237541.4,1217,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036715,521091.00
09/12/2015 01:45,2,0.000,ALERT,214.87,300.27,59.970,1442036704,"201051344000988","174011321042388",0.00,10.00,0,295.46,301.77,0.0,0.0,0.000,236389.0,236389.0,1218,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036717,521092.00
09/12/2015 01:45,2,0.000,ALERT,215.32,300.27,59.981,1442036704,"201051344001158","174011321042388",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,241936.9,241936.9,1221,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036718,521093.00
09/12/2015 01:45,2,0.000,ALERT,213.74,297.26,59.986,1442036704,"201051344001025","174011321042388",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,246814.7,246814.7,1218,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036720,521094.00
09/12/2015 01:45,2,0.000,ALERT,215.09,301.17,59.991,1442036704,"201051344000569","174011321042388",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,249996.5,249996.5,1219,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036722,521095.00
09/12/2015 01:45,2,0.000,ALERT,212.83,295.76,59.991,1442036704,"274151322000094","174011321042388",0.00,9.30,0,293.66,297.26,0.0,0.0,0.000,421896.5,421896.5,1240,0,0,0,L,1151911521,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036724,521096.00
09/12/2015 01:45,2,0.000,ALERT,215.32,300.87,60.002,1442036704,"201051344000458","174011321042388",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,245688.5,245688.5,1219,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036726,521097.00
09/12/2015 01:45,2,0.000,ALERT,212.83,295.46,59.986,1442036704,"274151322000087","174011321042388",0.00,10.30,0,293.36,297.26,0.0,0.0,0.000,495338.6,495338.6,1217,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036728,521098.00
09/12/2015 01:45,2,0.000,ALERT,212.61,296.66,59.975,1442036704,"274151322000052","174011321042388",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,528681.0,528681.0,1212,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442036729,521099.00
09/12/2015 01:45,2,0.000,ALERT,214.19,298.47,59.991,1442036704,"201051344001145","174011321042388",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,250465.1,250465.1,1222,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036731,521100.00
09/12/2015 01:45,2,0.000,ALERT,214.19,298.17,59.965,1442036704,"201051344000685","174011321042388",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,249119.0,249119.0,1220,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036733,521101.00
09/12/2015 01:45,2,0.000,ALERT,212.16,295.46,59.981,1442036704,"274151322000088","174011321042388",0.00,10.00,0,293.96,297.87,0.0,0.0,0.000,507786.8,507786.8,1214,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036735,521102.00
09/12/2015 01:45,2,0.000,ALERT,213.96,297.87,59.991,1442036704,"201051344000438","174011321042388",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,249102.2,249102.2,1220,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442036737,521103.00
09/12/2015 01:45,2,0.000,ALERT,213.51,298.17,59.996,1442036704,"201051344001135","174011321042388",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,240754.4,240754.4,1216,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036738,521104.00
09/12/2015 01:45,2,0.000,ALERT,214.19,297.26,59.991,1442036704,"201051344000417","174011321042388",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,243884.2,243884.2,1223,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036740,521105.00
09/12/2015 01:45,2,0.000,ALERT,214.87,301.17,59.996,1442036704,"201051344000594","174011321042388",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,246420.1,246420.1,1223,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442036742,521106.00
09/12/2015 01:45,2,0.000,ALERT,212.61,296.36,59.970,1442036704,"274151322000083","174011321042388",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,524315.3,524315.3,1214,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036744,521107.00
09/12/2015 01:45,2,0.000,ALERT,213.96,298.17,59.991,1442036704,"201051344000585","174011321042388",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,246105.7,246105.7,1219,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036746,521108.00
09/12/2015 01:45,2,0.000,ALERT,212.61,296.06,59.981,1442036704,"274151322000054","174011321042388",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,518997.4,518997.4,1213,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036747,521109.00
09/12/2015 01:45,2,0.000,ALERT,213.96,297.87,59.975,1442036704,"201051344001203","174011321042388",0.00,9.00,0,296.36,302.07,0.0,0.0,0.000,246667.2,246667.2,1219,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036749,521110.00
09/12/2015 01:45,2,0.000,ALERT,213.51,297.87,59.986,1442036704,"201051344000646","174011321042388",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,242561.8,242561.8,1216,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036751,521111.00
09/12/2015 01:45,2,0.000,ALERT,213.51,295.16,59.981,1442036704,"274151322000068","174011321042388",0.00,10.70,0,293.66,297.26,0.0,0.0,0.000,421343.3,421343.3,1240,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036753,521112.00
09/12/2015 01:45,2,0.000,ALERT,213.29,295.46,59.970,1442036704,"274151322000076","174011321042388",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,554831.1,554831.1,1212,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036754,521113.00
09/12/2015 01:45,2,0.000,ALERT,213.74,298.47,59.975,1442036704,"201051344000890","174011321042388",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,247419.2,247419.2,1220,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036756,521114.00
09/12/2015 01:45,2,0.000,ALERT,215.09,300.57,59.975,1442036704,"201051344000900","174011321042388",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,248774.6,248774.6,1219,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036758,521115.00
09/12/2015 01:45,2,0.000,ALERT,215.77,300.57,59.991,1442036704,"201051344000633","174011321042388",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,237214.4,237214.4,1225,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442036760,521116.00
09/12/2015 01:45,2,0.000,ALERT,215.32,301.17,59.959,1442036704,"201051344000983","174011321042388",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,245714.6,245714.6,1220,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442036762,521117.00
09/12/2015 01:45,2,0.000,ALERT,213.96,297.57,59.981,1442036704,"201051344000917","174011321042388",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,247777.0,247777.0,1224,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442036763,521118.00
09/12/2015 01:45,2,0.000,ALERT,215.54,300.27,59.981,1442036704,"201051344000648","174011321042388",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,243049.9,243049.9,1223,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036765,521119.00
09/12/2015 01:45,2,0.000,ALERT,213.96,298.17,59.970,1442036704,"201051344001093","174011321042388",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,245928.8,245928.8,1223,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036767,521120.00
09/12/2015 01:45,2,0.000,ALERT,215.77,300.57,59.975,1442036704,"201051344000645","174011321042388",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,244160.1,244160.1,1220,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036769,521121.00
09/12/2015 01:45,2,0.000,ALERT,212.83,296.06,59.975,1442036704,"274151322000085","174011321042388",0.00,9.70,0,293.66,297.57,0.0,0.0,0.000,521741.5,521741.5,1215,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036771,521122.00
09/12/2015 01:45,2,0.000,ALERT,213.96,297.26,59.970,1442036704,"201051344000651","174011321042388",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,243375.6,243375.6,1216,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036773,521123.00
09/12/2015 01:45,2,0.000,ALERT,215.32,300.27,59.970,1442036704,"201051344000867","174011321042388",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,236246.1,236246.1,1221,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442036775,521124.00
09/12/2015 01:45,2,0.000,ALERT,213.96,298.47,59.970,1442036704,"201051344001230","174011321042388",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,246762.6,246762.6,1224,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036776,521125.00
09/12/2015 01:45,2,0.000,ALERT,215.54,301.17,59.975,1442036704,"201051344000576","174011321042388",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,243237.1,243237.1,1225,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036778,521126.00
09/12/2015 01:45,2,0.000,ALERT,215.09,301.47,59.965,1442036704,"201051344000579","174011321042388",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,250706.1,250706.1,1217,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442036780,521127.00
09/12/2015 02:00,2,0.000,ALERT,213.74,298.47,59.981,1442037603,"201051344000955","174011321042388",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,248715.7,248715.7,1218,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037605,521128.00
09/12/2015 02:00,2,0.000,ALERT,212.61,297.26,59.975,1442037603,"274151322000095","174011321042388",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,548436.8,548436.8,1218,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037607,521129.00
09/12/2015 02:00,2,0.000,ALERT,214.19,299.67,59.986,1442037603,"201051344000868","174011321042388",0.00,10.00,0,297.57,304.18,0.0,0.0,0.000,235719.3,235719.3,1225,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037609,521130.00
09/12/2015 02:00,2,0.000,ALERT,214.64,298.77,60.023,1442037603,"201051344000853","174011321042388",0.00,9.70,0,296.96,303.28,0.0,0.0,0.000,242315.4,242315.4,1221,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037610,521131.00
09/12/2015 02:00,2,0.000,ALERT,214.41,298.77,60.018,1442037603,"201051344000582","174011321042388",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,240812.9,240812.9,1222,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037612,521132.00
09/12/2015 02:00,2,0.000,ALERT,214.19,299.07,59.965,1442037603,"201051344000469","174011321042388",0.00,9.30,0,296.06,303.28,0.0,0.0,0.000,237541.4,237541.4,1219,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037614,521133.00
09/12/2015 02:00,2,0.000,ALERT,213.96,298.77,59.981,1442037603,"201051344000988","174011321042388",0.00,9.70,0,294.56,303.28,0.0,0.0,0.000,236389.0,236389.0,1220,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037616,521134.00
09/12/2015 02:00,2,0.000,ALERT,214.19,298.77,59.986,1442037603,"201051344001158","174011321042388",0.00,9.00,0,296.36,303.28,0.0,0.0,0.000,241936.9,241936.9,1223,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037618,521135.00
09/12/2015 02:00,2,0.000,ALERT,213.74,297.57,59.991,1442037603,"201051344001025","174011321042388",0.00,8.50,0,295.46,301.17,0.0,0.0,0.000,246814.7,246814.7,1220,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037619,521136.00
09/12/2015 02:00,2,0.000,ALERT,214.19,299.67,60.012,1442037603,"201051344000569","174011321042388",0.00,10.00,0,297.57,303.88,0.0,0.0,0.000,249996.5,249996.5,1221,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037621,521137.00
09/12/2015 02:00,2,0.000,ALERT,212.61,295.76,60.018,1442037603,"274151322000094","174011321042388",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,421896.5,421896.5,1242,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037623,521138.00
09/12/2015 02:00,2,0.000,ALERT,213.96,299.07,59.991,1442037603,"201051344000458","174011321042388",0.00,10.70,0,296.96,303.88,0.0,0.0,0.000,245688.5,245688.5,1221,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037625,521139.00
09/12/2015 02:00,2,0.000,ALERT,212.38,295.46,59.996,1442037603,"274151322000087","174011321042388",0.00,10.00,0,292.76,298.17,0.0,0.0,0.000,495338.6,495338.6,1219,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037626,521140.00
09/12/2015 02:00,2,0.000,ALERT,212.16,295.76,59.970,1442037603,"274151322000052","174011321042388",0.00,9.70,0,293.36,299.07,0.0,0.0,0.000,528681.0,528681.0,1214,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037628,521141.00
09/12/2015 02:00,2,0.000,ALERT,214.19,298.17,59.991,1442037603,"201051344001145","174011321042388",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,250465.1,250465.1,1224,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037630,521142.00
09/12/2015 02:00,2,0.000,ALERT,214.41,298.17,60.028,1442037603,"201051344000685","174011321042388",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,249119.0,249119.0,1222,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037632,521143.00
09/12/2015 02:00,2,0.000,ALERT,212.16,296.36,59.981,1442037603,"274151322000088","174011321042388",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,507786.8,507786.8,1216,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037634,521144.00
09/12/2015 02:00,2,0.000,ALERT,213.96,297.57,59.986,1442037603,"201051344000438","174011321042388",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,249102.2,249102.2,1222,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037636,521145.00
09/12/2015 02:00,2,0.000,ALERT,213.51,297.87,59.959,1442037603,"201051344001135","174011321042388",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,240754.4,240754.4,1218,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037638,521146.00
09/12/2015 02:00,2,0.000,ALERT,213.96,297.26,59.981,1442037603,"201051344000417","174011321042388",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,243884.2,243884.2,1225,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037639,521147.00
09/12/2015 02:00,2,0.000,ALERT,213.96,299.67,59.970,1442037603,"201051344000594","174011321042388",0.00,9.70,0,296.96,304.18,0.0,0.0,0.000,246420.1,246420.1,1225,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037641,521148.00
09/12/2015 02:00,2,0.000,ALERT,212.61,296.66,59.970,1442037603,"274151322000083","174011321042388",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,524315.3,524315.3,1216,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037643,521149.00
09/12/2015 02:00,2,0.000,ALERT,213.96,298.17,59.981,1442037603,"201051344000585","174011321042388",0.00,9.30,0,295.46,301.17,0.0,0.0,0.000,246105.7,246105.7,1221,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037645,521150.00
09/12/2015 02:00,2,0.000,ALERT,212.16,296.36,59.975,1442037603,"274151322000054","174011321042388",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,518997.4,518997.4,1215,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037647,521151.00
09/12/2015 02:00,2,0.000,ALERT,213.96,297.57,59.986,1442037603,"201051344001203","174011321042388",0.00,8.50,0,295.76,302.07,0.0,0.0,0.000,246667.2,246667.2,1221,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037648,521152.00
09/12/2015 02:00,2,0.000,ALERT,213.74,298.17,59.975,1442037603,"201051344000646","174011321042388",0.00,9.00,0,295.16,301.17,0.0,0.0,0.000,242561.8,242561.8,1218,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037650,521153.00
09/12/2015 02:00,2,0.000,ALERT,212.83,296.06,59.970,1442037603,"274151322000068","174011321042388",0.00,10.30,0,292.76,297.87,0.0,0.0,0.000,421343.3,421343.3,1242,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037652,521154.00
09/12/2015 02:00,2,0.000,ALERT,212.83,296.06,59.981,1442037603,"274151322000076","174011321042388",0.00,9.70,0,293.66,299.07,0.0,0.0,0.000,554831.1,554831.1,1214,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037654,521155.00
09/12/2015 02:00,2,0.000,ALERT,213.96,298.77,59.975,1442037603,"201051344000890","174011321042388",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,247419.2,247419.2,1222,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037656,521156.00
09/12/2015 02:00,2,0.000,ALERT,213.51,298.17,60.012,1442037603,"201051344000900","174011321042388",0.00,9.70,0,296.66,303.58,0.0,0.0,0.000,248774.6,248774.6,1221,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037657,521157.00
09/12/2015 02:00,2,0.000,ALERT,214.87,298.47,59.975,1442037603,"201051344000633","174011321042388",0.00,9.30,0,295.16,303.28,0.0,0.0,0.000,237214.4,237214.4,1227,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037659,521158.00
09/12/2015 02:00,2,0.000,ALERT,214.19,298.77,59.981,1442037603,"201051344000983","174011321042388",0.00,10.00,0,297.26,303.58,0.0,0.0,0.000,245714.6,245714.6,1222,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037661,521159.00
09/12/2015 02:00,2,0.000,ALERT,214.19,297.57,59.986,1442037603,"201051344000917","174011321042388",0.00,10.00,0,294.56,300.57,0.0,0.0,0.000,247777.0,247777.0,1226,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037663,521160.00
09/12/2015 02:00,2,0.000,ALERT,214.19,298.17,59.981,1442037603,"201051344000648","174011321042388",0.00,9.30,0,296.36,303.28,0.0,0.0,0.000,243049.9,243049.9,1225,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037664,521161.00
09/12/2015 02:00,2,0.000,ALERT,213.96,297.87,59.986,1442037603,"201051344001093","174011321042388",0.00,9.70,0,295.76,300.87,0.0,0.0,0.000,245928.8,245928.8,1225,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037666,521162.00
09/12/2015 02:00,2,0.000,ALERT,214.64,298.77,59.981,1442037603,"201051344000645","174011321042388",0.00,10.30,0,296.96,303.58,0.0,0.0,0.000,244160.1,244160.1,1222,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037668,521163.00
09/12/2015 02:00,2,0.000,ALERT,212.61,296.06,59.975,1442037603,"274151322000085","174011321042388",0.00,9.30,0,293.96,298.77,0.0,0.0,0.000,521741.5,521741.5,1217,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037670,521164.00
09/12/2015 02:00,2,0.000,ALERT,213.96,297.26,59.986,1442037603,"201051344000651","174011321042388",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,243375.6,243375.6,1218,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037672,521165.00
09/12/2015 02:00,2,0.000,ALERT,214.41,298.77,59.975,1442037603,"201051344000867","174011321042388",0.00,10.30,0,296.66,303.58,0.0,0.0,0.000,236246.1,236246.1,1223,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037673,521166.00
09/12/2015 02:00,2,0.000,ALERT,213.96,298.77,59.981,1442037603,"201051344001230","174011321042388",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,246762.6,246762.6,1226,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037675,521167.00
09/12/2015 02:00,2,0.000,ALERT,214.41,299.37,59.991,1442037603,"201051344000576","174011321042388",0.00,9.70,0,296.96,303.88,0.0,0.0,0.000,243237.1,243237.1,1227,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442037677,521168.00
09/12/2015 02:00,2,0.000,ALERT,214.19,299.67,59.981,1442037603,"201051344000579","174011321042388",0.00,9.70,0,297.57,303.88,0.0,0.0,0.000,250706.1,250706.1,1219,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442037679,521169.00
09/12/2015 02:15,2,0.000,ALERT,213.51,297.87,59.981,1442038503,"201051344000955","174011321042388",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,248715.7,248715.7,1220,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038505,521170.00
09/12/2015 02:15,2,0.000,ALERT,213.06,297.87,59.975,1442038503,"274151322000095","174011321042388",0.00,9.00,0,295.76,299.37,0.0,0.0,0.000,548436.8,548436.8,1220,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442038507,521171.00
09/12/2015 02:15,2,0.000,ALERT,214.19,299.67,59.986,1442038503,"201051344000868","174011321042388",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,235719.3,235719.3,1227,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038509,521172.00
09/12/2015 02:15,2,0.000,ALERT,214.87,299.07,59.981,1442038503,"201051344000853","174011321042388",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,242315.4,242315.4,1223,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038511,521173.00
09/12/2015 02:15,2,0.000,ALERT,214.41,298.77,59.991,1442038503,"201051344000582","174011321042388",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,240812.9,240812.9,1224,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038512,521174.00
09/12/2015 02:15,2,0.000,ALERT,214.41,299.37,60.012,1442038503,"201051344000469","174011321042388",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,237541.4,237541.4,1221,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038514,521175.00
09/12/2015 02:15,2,0.000,ALERT,214.19,299.07,59.986,1442038503,"201051344000988","174011321042388",0.00,9.30,0,294.56,300.57,0.0,0.0,0.000,236389.0,236389.0,1222,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038516,521176.00
09/12/2015 02:15,2,0.000,ALERT,214.41,298.77,60.012,1442038503,"201051344001158","174011321042388",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,241936.9,241936.9,1225,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038518,521177.00
09/12/2015 02:15,2,0.000,ALERT,213.74,296.96,60.018,1442038503,"201051344001025","174011321042388",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,246814.7,246814.7,1222,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038519,521178.00
09/12/2015 02:15,2,0.000,ALERT,214.41,299.67,59.991,1442038503,"201051344000569","174011321042388",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,249996.5,249996.5,1223,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442038521,521179.00
09/12/2015 02:15,2,0.000,ALERT,212.83,295.76,59.986,1442038503,"274151322000094","174011321042388",0.00,9.00,0,294.26,297.57,0.0,0.0,0.000,421896.5,421896.5,1244,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038523,521180.00
09/12/2015 02:15,2,0.000,ALERT,214.19,299.07,59.975,1442038503,"201051344000458","174011321042388",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,245688.5,245688.5,1223,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442038525,521181.00
09/12/2015 02:15,2,0.000,ALERT,212.83,295.16,59.986,1442038503,"274151322000087","174011321042388",0.00,10.00,0,293.66,297.57,0.0,0.0,0.000,495338.6,495338.6,1221,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442038527,521182.00
09/12/2015 02:15,2,0.000,ALERT,212.38,296.36,59.981,1442038503,"274151322000052","174011321042388",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,528681.0,528681.0,1216,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038529,521183.00
09/12/2015 02:15,2,0.000,ALERT,214.19,298.17,59.996,1442038503,"201051344001145","174011321042388",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,250465.1,250465.1,1226,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442038530,521184.00
09/12/2015 02:15,2,0.000,ALERT,214.19,297.87,59.986,1442038503,"201051344000685","174011321042388",0.00,9.00,0,295.76,299.67,0.0,0.0,0.000,249119.0,249119.0,1224,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038532,521185.00
09/12/2015 02:15,2,0.000,ALERT,212.16,296.06,60.012,1442038503,"274151322000088","174011321042388",0.00,9.70,0,294.26,298.17,0.0,0.0,0.000,507786.8,507786.8,1218,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442038534,521186.00
09/12/2015 02:15,2,0.000,ALERT,213.96,297.87,59.986,1442038503,"201051344000438","174011321042388",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,249102.2,249102.2,1224,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038536,521187.00
09/12/2015 02:15,2,0.000,ALERT,213.51,297.57,59.981,1442038503,"201051344001135","174011321042388",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,240754.4,240754.4,1220,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442038538,521188.00
09/12/2015 02:15,2,0.000,ALERT,214.19,297.26,59.975,1442038503,"201051344000417","174011321042388",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,243884.2,243884.2,1227,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038539,521189.00
09/12/2015 02:15,2,0.000,ALERT,213.96,299.67,59.959,1442038503,"201051344000594","174011321042388",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,246420.1,246420.1,1227,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442038541,521190.00
09/12/2015 02:15,2,0.000,ALERT,212.83,296.96,59.991,1442038503,"274151322000083","174011321042388",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,524315.3,524315.3,1218,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038543,521191.00
09/12/2015 02:15,2,0.000,ALERT,213.96,297.87,59.975,1442038503,"201051344000585","174011321042388",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,246105.7,246105.7,1223,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038545,521192.00
09/12/2015 02:15,2,0.000,ALERT,212.38,296.96,59.975,1442038503,"274151322000054","174011321042388",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,518997.4,518997.4,1217,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038547,521193.00
09/12/2015 02:15,2,0.000,ALERT,213.96,297.57,59.986,1442038503,"201051344001203","174011321042388",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,246667.2,246667.2,1223,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038548,521194.00
09/12/2015 02:15,2,0.000,ALERT,213.74,297.87,59.996,1442038503,"201051344000646","174011321042388",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,242561.8,242561.8,1220,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442038550,521195.00
09/12/2015 02:15,2,0.000,ALERT,213.29,295.76,59.991,1442038503,"274151322000068","174011321042388",0.00,10.30,0,293.96,297.57,0.0,0.0,0.000,421343.3,421343.3,1244,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038552,521196.00
09/12/2015 02:15,2,0.000,ALERT,212.83,296.66,59.986,1442038503,"274151322000076","174011321042388",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,554831.1,554831.1,1216,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038554,521197.00
09/12/2015 02:15,2,0.000,ALERT,213.74,298.47,59.965,1442038503,"201051344000890","174011321042388",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,247419.2,247419.2,1224,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038555,521198.00
09/12/2015 02:15,2,0.000,ALERT,214.19,299.37,59.986,1442038503,"201051344000900","174011321042388",0.00,9.30,0,295.16,300.57,0.0,0.0,0.000,248774.6,248774.6,1223,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038557,521199.00
09/12/2015 02:15,2,0.000,ALERT,215.09,298.77,59.986,1442038503,"201051344000633","174011321042388",0.00,9.30,0,294.86,300.27,0.0,0.0,0.000,237214.4,237214.4,1229,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038559,521200.00
09/12/2015 02:15,2,0.000,ALERT,214.41,299.67,60.002,1442038503,"201051344000983","174011321042388",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,245714.6,245714.6,1224,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038561,521201.00
09/12/2015 02:15,2,0.000,ALERT,213.96,297.26,59.986,1442038503,"201051344000917","174011321042388",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,247777.0,247777.0,1228,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038563,521202.00
09/12/2015 02:15,2,0.000,ALERT,214.41,298.77,60.023,1442038503,"201051344000648","174011321042388",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,243049.9,243049.9,1227,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038565,521203.00
09/12/2015 02:15,2,0.000,ALERT,213.96,297.87,60.034,1442038503,"201051344001093","174011321042388",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,245928.8,245928.8,1227,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038566,521204.00
09/12/2015 02:15,2,0.000,ALERT,215.09,299.37,59.996,1442038503,"201051344000645","174011321042388",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,244160.1,244160.1,1224,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038568,521205.00
09/12/2015 02:15,2,0.000,ALERT,212.83,296.66,59.981,1442038503,"274151322000085","174011321042388",0.00,9.30,0,294.86,298.17,0.0,0.0,0.000,521741.5,521741.5,1219,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038570,521206.00
09/12/2015 02:15,2,0.000,ALERT,213.96,296.96,59.991,1442038503,"201051344000651","174011321042388",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,243375.6,243375.6,1220,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038572,521207.00
09/12/2015 02:15,2,0.000,ALERT,214.87,299.37,59.996,1442038503,"201051344000867","174011321042388",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,236246.1,236246.1,1225,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038574,521208.00
09/12/2015 02:15,2,0.000,ALERT,213.96,298.47,59.991,1442038503,"201051344001230","174011321042388",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,246762.6,246762.6,1228,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038575,521209.00
09/12/2015 02:15,2,0.000,ALERT,214.87,299.97,59.965,1442038503,"201051344000576","174011321042388",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,243237.1,243237.1,1229,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038577,521210.00
09/12/2015 02:15,2,0.000,ALERT,214.41,299.97,59.986,1442038503,"201051344000579","174011321042388",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,250706.1,250706.1,1221,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442038579,521211.00
09/12/2015 02:30,2,0.000,ALERT,213.51,297.87,59.975,1442039403,"201051344000955","174011321042388",0.00,9.00,0,290.95,302.07,0.0,0.0,0.000,248715.7,248715.7,1222,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442039405,521212.00
09/12/2015 02:30,2,0.000,ALERT,212.83,297.87,59.975,1442039403,"274151322000095","174011321042388",0.00,9.00,0,288.25,306.58,0.0,0.0,0.000,548436.8,548436.8,1222,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039407,521213.00
09/12/2015 02:30,2,0.000,ALERT,214.87,301.17,59.938,1442039403,"201051344000868","174011321042388",0.00,9.30,0,295.46,311.69,0.0,0.0,0.000,235719.3,235719.3,1229,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039409,521214.00
09/12/2015 02:30,2,0.000,ALERT,215.54,300.27,59.959,1442039403,"201051344000853","174011321042388",0.00,9.30,0,295.16,311.09,0.0,0.0,0.000,242315.4,242315.4,1225,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442039411,521215.00
09/12/2015 02:30,2,0.000,ALERT,214.41,298.47,59.944,1442039403,"201051344000582","174011321042388",0.00,8.50,0,291.55,302.68,0.0,0.0,0.000,240812.9,240812.9,1226,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039412,521216.00
09/12/2015 02:30,2,0.000,ALERT,214.87,299.97,59.965,1442039403,"201051344000469","174011321042388",0.00,9.00,0,293.96,311.09,0.0,0.0,0.000,237541.4,237541.4,1223,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442039414,521217.00
09/12/2015 02:30,2,0.000,ALERT,214.87,299.97,59.975,1442039403,"201051344000988","174011321042388",0.00,9.30,0,292.46,311.09,0.0,0.0,0.000,236389.0,236389.0,1224,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039416,521218.00
09/12/2015 02:30,2,0.000,ALERT,215.09,299.97,59.965,1442039403,"201051344001158","174011321042388",0.00,8.50,0,294.26,311.09,0.0,0.0,0.000,241936.9,241936.9,1227,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039418,521219.00
09/12/2015 02:30,2,0.000,ALERT,213.74,296.96,59.965,1442039403,"201051344001025","174011321042388",0.00,8.00,0,290.05,302.98,0.0,0.0,0.000,246814.7,246814.7,1224,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039419,521220.00
09/12/2015 02:30,2,0.000,ALERT,214.87,300.87,59.965,1442039403,"201051344000569","174011321042388",0.00,9.70,0,295.76,311.39,0.0,0.0,0.000,249996.5,249996.5,1225,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442039421,521221.00
09/12/2015 02:30,2,0.000,ALERT,212.61,295.76,59.928,1442039403,"274151322000094","174011321042388",0.00,9.00,0,286.14,304.78,0.0,0.0,0.000,421896.5,421896.5,1246,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442039423,521222.00
09/12/2015 02:30,2,0.000,ALERT,214.87,300.27,59.959,1442039403,"201051344000458","174011321042388",0.00,10.30,0,295.16,311.39,0.0,0.0,0.000,245688.5,245688.5,1225,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039425,521223.00
09/12/2015 02:30,2,0.000,ALERT,212.83,296.06,59.922,1442039403,"274151322000087","174011321042388",0.00,10.00,0,286.14,304.18,0.0,0.0,0.000,495338.6,495338.6,1223,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039427,521224.00
09/12/2015 02:30,2,0.000,ALERT,212.38,296.06,59.954,1442039403,"274151322000052","174011321042388",0.00,9.70,0,286.74,305.38,0.0,0.0,0.000,528681.0,528681.0,1218,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039428,521225.00
09/12/2015 02:30,2,0.000,ALERT,214.19,297.87,59.965,1442039403,"201051344001145","174011321042388",0.00,8.50,0,291.25,302.98,0.0,0.0,0.000,250465.1,250465.1,1228,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039430,521226.00
09/12/2015 02:30,2,0.000,ALERT,214.41,297.87,59.965,1442039403,"201051344000685","174011321042388",0.00,9.00,0,290.65,302.07,0.0,0.0,0.000,249119.0,249119.0,1226,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442039432,521227.00
09/12/2015 02:30,2,0.000,ALERT,208.77,306.88,59.959,1442039403,"274151322000088","174011321042388",0.00,9.70,0,286.74,308.69,0.0,0.0,0.000,507786.8,507786.8,1220,0,0,0,L,1151911521,0,119.07,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039434,521228.00
