ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 02:30,2,0.000,ALERT,212.38,304.18,59.959,1442039403,"201051344000438","174011321042388",0.00,8.00,0,290.95,306.28,0.0,0.0,0.000,249102.2,249102.2,1226,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442039436,521229.00
09/12/2015 02:30,2,0.000,ALERT,213.06,299.67,59.949,1442039403,"201051344001135","174011321042388",0.00,8.50,0,290.65,306.88,0.0,0.0,0.000,240754.4,240754.4,1222,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039438,521230.00
09/12/2015 02:30,2,0.000,ALERT,213.74,297.87,59.965,1442039403,"201051344000417","174011321042388",0.00,8.50,0,290.35,305.38,0.0,0.0,0.000,243884.2,243884.2,1229,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039439,521231.00
09/12/2015 02:30,2,0.000,ALERT,214.41,301.17,59.965,1442039403,"201051344000594","174011321042388",0.00,9.30,0,287.65,311.69,0.0,0.0,0.000,246420.1,246420.1,1229,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039441,521232.00
09/12/2015 02:30,2,0.000,ALERT,212.61,296.66,59.959,1442039403,"274151322000083","174011321042388",0.00,9.00,0,287.05,308.99,0.0,0.0,0.000,524315.3,524315.3,1220,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039443,521233.00
09/12/2015 02:30,2,0.000,ALERT,213.96,297.57,59.965,1442039403,"201051344000585","174011321042388",0.00,9.00,0,290.35,305.68,0.0,0.0,0.000,246105.7,246105.7,1225,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039445,521234.00
09/12/2015 02:30,2,0.000,ALERT,212.38,296.66,59.933,1442039403,"274151322000054","174011321042388",0.00,10.00,0,287.05,308.69,0.0,0.0,0.000,518997.4,518997.4,1219,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039447,521235.00
09/12/2015 02:30,2,0.000,ALERT,213.96,296.96,59.970,1442039403,"201051344001203","174011321042388",0.00,8.50,0,290.35,308.09,0.0,0.0,0.000,246667.2,246667.2,1225,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039448,521236.00
09/12/2015 02:30,2,0.000,ALERT,213.51,296.96,59.970,1442039403,"201051344000646","174011321042388",0.00,8.50,0,290.35,305.38,0.0,0.0,0.000,242561.8,242561.8,1222,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039450,521237.00
09/12/2015 02:30,2,0.000,ALERT,213.29,295.76,59.965,1442039403,"274151322000068","174011321042388",0.00,10.00,0,286.44,307.78,0.0,0.0,0.000,421343.3,421343.3,1246,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039452,521238.00
09/12/2015 02:30,2,0.000,ALERT,213.51,296.96,59.981,1442039403,"274151322000076","174011321042388",0.00,9.70,0,286.74,308.39,0.0,0.0,0.000,554831.1,554831.1,1218,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039454,521239.00
09/12/2015 02:30,2,0.000,ALERT,213.74,297.57,59.970,1442039403,"201051344000890","174011321042388",0.00,9.00,0,291.25,307.18,0.0,0.0,0.000,247419.2,247419.2,1226,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039456,521240.00
09/12/2015 02:30,2,0.000,ALERT,214.87,300.57,59.970,1442039403,"201051344000900","174011321042388",0.00,9.30,0,287.65,311.39,0.0,0.0,0.000,248774.6,248774.6,1225,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039457,521241.00
09/12/2015 02:30,2,0.000,ALERT,215.54,300.27,59.965,1442039403,"201051344000633","174011321042388",0.00,9.00,0,286.44,310.79,0.0,0.0,0.000,237214.4,237214.4,1231,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442039459,521242.00
09/12/2015 02:30,2,0.000,ALERT,215.09,300.87,59.959,1442039403,"201051344000983","174011321042388",0.00,9.70,0,287.95,311.09,0.0,0.0,0.000,245714.6,245714.6,1226,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039461,521243.00
09/12/2015 02:30,2,0.000,ALERT,213.96,296.66,59.975,1442039403,"201051344000917","174011321042388",0.00,9.70,0,289.75,305.08,0.0,0.0,0.000,247777.0,247777.0,1230,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039463,521244.00
09/12/2015 02:30,2,0.000,ALERT,215.32,299.97,59.959,1442039403,"201051344000648","174011321042388",0.00,9.00,0,287.05,310.79,0.0,0.0,0.000,243049.9,243049.9,1229,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442039465,521245.00
09/12/2015 02:30,2,0.000,ALERT,213.74,296.96,59.970,1442039403,"201051344001093","174011321042388",0.00,9.70,0,290.65,305.68,0.0,0.0,0.000,245928.8,245928.8,1229,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039466,521246.00
09/12/2015 02:30,2,0.000,ALERT,215.54,300.57,59.959,1442039403,"201051344000645","174011321042388",0.00,10.00,0,287.65,310.79,0.0,0.0,0.000,244160.1,244160.1,1226,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039468,521247.00
09/12/2015 02:30,2,0.000,ALERT,212.83,296.06,59.959,1442039403,"274151322000085","174011321042388",0.00,9.30,0,286.74,308.09,0.0,0.0,0.000,521741.5,521741.5,1221,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442039470,521248.00
09/12/2015 02:30,2,0.000,ALERT,213.74,296.06,59.965,1442039403,"201051344000651","174011321042388",0.00,7.70,0,290.05,305.68,0.0,0.0,0.000,243375.6,243375.6,1222,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039472,521249.00
09/12/2015 02:30,2,0.000,ALERT,215.32,300.57,59.959,1442039403,"201051344000867","174011321042388",0.00,10.00,0,287.35,311.09,0.0,0.0,0.000,236246.1,236246.1,1227,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039474,521250.00
09/12/2015 02:30,2,0.000,ALERT,213.96,297.87,59.965,1442039403,"201051344001230","174011321042388",0.00,8.50,0,291.25,306.28,0.0,0.0,0.000,246762.6,246762.6,1230,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039475,521251.00
09/12/2015 02:30,2,0.000,ALERT,215.54,301.17,59.986,1442039403,"201051344000576","174011321042388",0.00,9.30,0,288.25,311.69,0.0,0.0,0.000,243237.1,243237.1,1231,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039477,521252.00
09/12/2015 02:30,2,0.000,ALERT,215.09,301.17,59.959,1442039403,"201051344000579","174011321042388",0.00,9.30,0,288.55,311.69,0.0,0.0,0.000,250706.1,250706.1,1223,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442039479,521253.00
09/12/2015 02:45,2,0.000,ALERT,213.29,297.26,59.986,1442040303,"201051344000955","174011321042388",0.00,9.00,0,291.85,305.98,0.0,0.0,0.000,248715.7,248715.7,1224,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040305,521254.00
09/12/2015 02:45,2,0.000,ALERT,212.38,297.26,59.981,1442040303,"274151322000095","174011321042388",0.00,8.50,0,292.76,309.29,0.0,0.0,0.000,548436.8,548436.8,1224,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040307,521255.00
09/12/2015 02:45,2,0.000,ALERT,214.64,300.87,59.991,1442040303,"201051344000868","174011321042388",0.00,9.30,0,288.55,309.29,0.0,0.0,0.000,235719.3,235719.3,1231,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040309,521256.00
09/12/2015 02:45,2,0.000,ALERT,215.09,299.97,59.996,1442040303,"201051344000853","174011321042388",0.00,9.30,0,287.65,308.39,0.0,0.0,0.000,242315.4,242315.4,1227,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040310,521257.00
09/12/2015 02:45,2,0.000,ALERT,214.19,298.47,60.018,1442040303,"201051344000582","174011321042388",0.00,8.50,0,292.46,306.58,0.0,0.0,0.000,240812.9,240812.9,1228,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040312,521258.00
09/12/2015 02:45,2,0.000,ALERT,214.87,300.27,60.002,1442040303,"201051344000469","174011321042388",0.00,9.00,0,287.05,307.48,0.0,0.0,0.000,237541.4,237541.4,1225,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040314,521259.00
09/12/2015 02:45,2,0.000,ALERT,214.41,299.97,59.986,1442040303,"201051344000988","174011321042388",0.00,9.70,0,285.84,307.48,0.0,0.0,0.000,236389.0,236389.0,1226,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040316,521260.00
09/12/2015 02:45,2,0.000,ALERT,214.64,299.97,59.986,1442040303,"201051344001158","174011321042388",0.00,8.50,0,287.35,307.48,0.0,0.0,0.000,241936.9,241936.9,1229,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040318,521261.00
09/12/2015 02:45,2,0.000,ALERT,213.51,296.96,59.991,1442040303,"201051344001025","174011321042388",0.00,8.00,0,291.25,306.58,0.0,0.0,0.000,246814.7,246814.7,1226,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040319,521262.00
09/12/2015 02:45,2,0.000,ALERT,214.64,300.57,59.996,1442040303,"201051344000569","174011321042388",0.00,9.70,0,288.25,309.29,0.0,0.0,0.000,249996.5,249996.5,1227,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040321,521263.00
09/12/2015 02:45,2,0.000,ALERT,212.38,296.06,59.991,1442040303,"274151322000094","174011321042388",0.00,9.00,0,291.55,307.78,0.0,0.0,0.000,421896.5,421896.5,1248,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040323,521264.00
09/12/2015 02:45,2,0.000,ALERT,214.64,299.97,59.981,1442040303,"201051344000458","174011321042388",0.00,10.30,0,287.65,308.99,0.0,0.0,0.000,245688.5,245688.5,1227,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040325,521265.00
09/12/2015 02:45,2,0.000,ALERT,212.38,295.46,59.981,1442040303,"274151322000087","174011321042388",0.00,10.00,0,291.25,307.78,0.0,0.0,0.000,495338.6,495338.6,1225,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040327,521266.00
09/12/2015 02:45,2,0.000,ALERT,212.16,296.06,59.991,1442040303,"274151322000052","174011321042388",0.00,9.70,0,291.85,308.99,0.0,0.0,0.000,528681.0,528681.0,1220,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040329,521267.00
09/12/2015 02:45,2,0.000,ALERT,213.74,297.26,59.991,1442040303,"201051344001145","174011321042388",0.00,8.50,0,292.46,306.88,0.0,0.0,0.000,250465.1,250465.1,1230,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040330,521268.00
09/12/2015 02:45,2,0.000,ALERT,213.96,297.26,59.991,1442040303,"201051344000685","174011321042388",0.00,9.00,0,291.85,305.98,0.0,0.0,0.000,249119.0,249119.0,1228,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040332,521269.00
09/12/2015 02:45,2,0.000,ALERT,211.93,296.06,59.949,1442040303,"274151322000088","174011321042388",0.00,9.70,0,291.85,307.78,0.0,0.0,0.000,507786.8,507786.8,1222,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040334,521270.00
09/12/2015 02:45,2,0.000,ALERT,213.74,297.26,60.007,1442040303,"201051344000438","174011321042388",0.00,8.50,0,292.16,307.18,0.0,0.0,0.000,249102.2,249102.2,1228,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040336,521271.00
09/12/2015 02:45,2,0.000,ALERT,213.29,297.26,59.986,1442040303,"201051344001135","174011321042388",0.00,8.50,0,292.16,303.28,0.0,0.0,0.000,240754.4,240754.4,1224,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040338,521272.00
09/12/2015 02:45,2,0.000,ALERT,213.96,296.66,59.981,1442040303,"201051344000417","174011321042388",0.00,9.00,0,291.55,301.47,0.0,0.0,0.000,243884.2,243884.2,1231,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040340,521273.00
09/12/2015 02:45,2,0.000,ALERT,214.19,300.57,59.975,1442040303,"201051344000594","174011321042388",0.00,9.30,0,297.57,308.39,0.0,0.0,0.000,246420.1,246420.1,1231,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040342,521274.00
09/12/2015 02:45,2,0.000,ALERT,212.38,296.66,59.954,1442040303,"274151322000083","174011321042388",0.00,9.30,0,292.16,303.58,0.0,0.0,0.000,524315.3,524315.3,1222,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040343,521275.00
09/12/2015 02:45,2,0.000,ALERT,213.74,297.57,59.954,1442040303,"201051344000585","174011321042388",0.00,9.30,0,291.85,301.47,0.0,0.0,0.000,246105.7,246105.7,1227,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040345,521276.00
09/12/2015 02:45,2,0.000,ALERT,212.16,296.36,59.975,1442040303,"274151322000054","174011321042388",0.00,10.00,0,291.85,303.58,0.0,0.0,0.000,518997.4,518997.4,1221,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040347,521277.00
09/12/2015 02:45,2,0.000,ALERT,213.74,296.96,59.981,1442040303,"201051344001203","174011321042388",0.00,8.50,0,291.85,303.58,0.0,0.0,0.000,246667.2,246667.2,1227,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040349,521278.00
09/12/2015 02:45,2,0.000,ALERT,213.29,297.26,59.975,1442040303,"201051344000646","174011321042388",0.00,8.50,0,291.85,301.17,0.0,0.0,0.000,242561.8,242561.8,1224,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040350,521279.00
09/12/2015 02:45,2,0.000,ALERT,212.61,295.46,59.970,1442040303,"274151322000068","174011321042388",0.00,10.30,0,290.95,302.07,0.0,0.0,0.000,421343.3,421343.3,1248,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040352,521280.00
09/12/2015 02:45,2,0.000,ALERT,212.61,296.66,59.954,1442040303,"274151322000076","174011321042388",0.00,9.70,0,291.85,302.98,0.0,0.0,0.000,554831.1,554831.1,1220,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040354,521281.00
09/12/2015 02:45,2,0.000,ALERT,213.51,297.87,59.965,1442040303,"201051344000890","174011321042388",0.00,9.00,0,292.46,302.68,0.0,0.0,0.000,247419.2,247419.2,1228,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040356,521282.00
09/12/2015 02:45,2,0.000,ALERT,214.19,299.67,59.949,1442040303,"201051344000900","174011321042388",0.00,9.30,0,297.26,307.78,0.0,0.0,0.000,248774.6,248774.6,1227,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040358,521283.00
09/12/2015 02:45,2,0.000,ALERT,215.09,299.37,59.954,1442040303,"201051344000633","174011321042388",0.00,9.00,0,296.06,307.18,0.0,0.0,0.000,237214.4,237214.4,1233,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040359,521284.00
09/12/2015 02:45,2,0.000,ALERT,214.41,299.97,59.933,1442040303,"201051344000983","174011321042388",0.00,9.70,0,298.17,308.99,0.0,0.0,0.000,245714.6,245714.6,1228,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040361,521285.00
09/12/2015 02:45,2,0.000,ALERT,213.74,296.66,59.954,1442040303,"201051344000917","174011321042388",0.00,10.00,0,291.25,300.57,0.0,0.0,0.000,247777.0,247777.0,1232,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040363,521286.00
09/12/2015 02:45,2,0.000,ALERT,214.87,299.37,59.944,1442040303,"201051344000648","174011321042388",0.00,9.00,0,297.26,308.39,0.0,0.0,0.000,243049.9,243049.9,1231,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040365,521287.00
09/12/2015 02:45,2,0.000,ALERT,213.51,296.96,59.954,1442040303,"201051344001093","174011321042388",0.00,9.70,0,292.16,301.47,0.0,0.0,0.000,245928.8,245928.8,1231,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040367,521288.00
09/12/2015 02:45,2,0.000,ALERT,214.87,299.67,59.949,1442040303,"201051344000645","174011321042388",0.00,10.00,0,297.57,308.39,0.0,0.0,0.000,244160.1,244160.1,1228,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040368,521289.00
09/12/2015 02:45,2,0.000,ALERT,212.38,296.36,59.928,1442040303,"274151322000085","174011321042388",0.00,9.30,0,291.85,302.68,0.0,0.0,0.000,521741.5,521741.5,1223,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040370,521290.00
09/12/2015 02:45,2,0.000,ALERT,213.74,296.36,59.986,1442040303,"201051344000651","174011321042388",0.00,7.70,0,291.55,301.17,0.0,0.0,0.000,243375.6,243375.6,1224,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040372,521291.00
09/12/2015 02:45,2,0.000,ALERT,214.64,299.67,59.959,1442040303,"201051344000867","174011321042388",0.00,10.00,0,297.57,308.99,0.0,0.0,0.000,236246.1,236246.1,1229,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040374,521292.00
09/12/2015 02:45,2,0.000,ALERT,213.74,297.57,59.954,1442040303,"201051344001230","174011321042388",0.00,9.00,0,292.46,302.07,0.0,0.0,0.000,246762.6,246762.6,1232,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040376,521293.00
09/12/2015 02:45,2,0.000,ALERT,214.87,299.97,59.912,1442040303,"201051344000576","174011321042388",0.00,9.30,0,297.87,308.39,0.0,0.0,0.000,243237.1,243237.1,1233,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442040377,521294.00
09/12/2015 02:45,2,0.000,ALERT,214.41,300.27,59.959,1442040303,"201051344000579","174011321042388",0.00,9.30,0,298.17,308.99,0.0,0.0,0.000,250706.1,250706.1,1225,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442040379,521295.00
09/12/2015 03:00,2,0.000,ALERT,213.06,296.96,60.002,1442041203,"201051344000955","174011321042388",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,248715.7,248715.7,1226,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041205,521296.00
09/12/2015 03:00,2,0.000,ALERT,213.29,299.07,59.981,1442041203,"274151322000095","174011321042388",0.00,9.00,0,294.86,300.57,0.0,0.0,0.000,548436.8,548436.8,1226,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442041207,521297.00
09/12/2015 03:00,2,0.000,ALERT,214.87,301.47,59.991,1442041203,"201051344000868","174011321042388",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,235719.3,235719.3,1233,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041209,521298.00
09/12/2015 03:00,2,0.000,ALERT,215.09,300.57,59.959,1442041203,"201051344000853","174011321042388",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,242315.4,242315.4,1229,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041211,521299.00
09/12/2015 03:00,2,0.000,ALERT,213.96,297.87,59.954,1442041203,"201051344000582","174011321042388",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,240812.9,240812.9,1230,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041212,521300.00
09/12/2015 03:00,2,0.000,ALERT,214.87,300.57,59.986,1442041203,"201051344000469","174011321042388",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,237541.4,237541.4,1227,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442041214,521301.00
09/12/2015 03:00,2,0.000,ALERT,214.41,300.57,59.991,1442041203,"201051344000988","174011321042388",0.00,9.70,0,295.76,301.47,0.0,0.0,0.000,236389.0,236389.0,1228,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041216,521302.00
09/12/2015 03:00,2,0.000,ALERT,214.64,300.57,59.991,1442041203,"201051344001158","174011321042388",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,241936.9,241936.9,1231,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041218,521303.00
09/12/2015 03:00,2,0.000,ALERT,213.29,295.76,59.991,1442041203,"201051344001025","174011321042388",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,246814.7,246814.7,1228,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041219,521304.00
09/12/2015 03:00,2,0.000,ALERT,214.64,301.17,59.991,1442041203,"201051344000569","174011321042388",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,249996.5,249996.5,1229,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041221,521305.00
09/12/2015 03:00,2,0.000,ALERT,213.06,297.26,60.018,1442041203,"274151322000094","174011321042388",0.00,9.00,0,293.66,299.07,0.0,0.0,0.000,421896.5,421896.5,1250,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041223,521306.00
09/12/2015 03:00,2,0.000,ALERT,214.64,300.87,59.981,1442041203,"201051344000458","174011321042388",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,245688.5,245688.5,1229,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041225,521307.00
09/12/2015 03:00,2,0.000,ALERT,212.83,296.96,59.970,1442041203,"274151322000087","174011321042388",0.00,10.00,0,293.06,299.07,0.0,0.0,0.000,495338.6,495338.6,1227,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041227,521308.00
09/12/2015 03:00,2,0.000,ALERT,212.83,297.57,59.975,1442041203,"274151322000052","174011321042388",0.00,10.00,0,293.66,300.27,0.0,0.0,0.000,528681.0,528681.0,1222,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041228,521309.00
09/12/2015 03:00,2,0.000,ALERT,213.74,297.26,59.959,1442041203,"201051344001145","174011321042388",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,250465.1,250465.1,1232,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041230,521310.00
09/12/2015 03:00,2,0.000,ALERT,213.74,296.96,59.996,1442041203,"201051344000685","174011321042388",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,249119.0,249119.0,1230,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041232,521311.00
09/12/2015 03:00,2,0.000,ALERT,212.38,297.26,59.959,1442041203,"274151322000088","174011321042388",0.00,10.00,0,293.66,299.67,0.0,0.0,0.000,507786.8,507786.8,1224,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041234,521312.00
09/12/2015 03:00,2,0.000,ALERT,213.51,297.26,59.949,1442041203,"201051344000438","174011321042388",0.00,8.50,0,295.46,299.37,0.0,0.0,0.000,249102.2,249102.2,1230,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041236,521313.00
09/12/2015 03:00,2,0.000,ALERT,213.06,296.96,59.970,1442041203,"201051344001135","174011321042388",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,240754.4,240754.4,1226,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041238,521314.00
09/12/2015 03:00,2,0.000,ALERT,213.74,296.36,59.970,1442041203,"201051344000417","174011321042388",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,243884.2,243884.2,1233,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041239,521315.00
09/12/2015 03:00,2,0.000,ALERT,214.19,300.87,59.965,1442041203,"201051344000594","174011321042388",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,246420.1,246420.1,1233,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041241,521316.00
09/12/2015 03:00,2,0.000,ALERT,213.06,298.47,59.959,1442041203,"274151322000083","174011321042388",0.00,9.30,0,294.26,300.27,0.0,0.0,0.000,524315.3,524315.3,1224,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041243,521317.00
09/12/2015 03:00,2,0.000,ALERT,213.51,297.26,59.954,1442041203,"201051344000585","174011321042388",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,246105.7,246105.7,1229,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041245,521318.00
09/12/2015 03:00,2,0.000,ALERT,212.61,298.17,59.954,1442041203,"274151322000054","174011321042388",0.00,10.30,0,293.96,300.27,0.0,0.0,0.000,518997.4,518997.4,1223,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041247,521319.00
09/12/2015 03:00,2,0.000,ALERT,213.74,296.66,59.959,1442041203,"201051344001203","174011321042388",0.00,8.50,0,294.86,300.57,0.0,0.0,0.000,246667.2,246667.2,1229,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041248,521320.00
09/12/2015 03:00,2,0.000,ALERT,213.06,296.66,59.970,1442041203,"201051344000646","174011321042388",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,242561.8,242561.8,1226,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041250,521321.00
09/12/2015 03:00,2,0.000,ALERT,213.51,297.57,59.970,1442041203,"274151322000076","174011321042388",0.00,10.00,0,293.96,299.67,0.0,0.0,0.000,554831.1,554831.1,1222,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041253,521322.00
09/12/2015 03:00,2,0.000,ALERT,213.29,297.26,59.970,1442041203,"201051344000890","174011321042388",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,247419.2,247419.2,1230,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041255,521323.00
09/12/2015 03:00,2,0.000,ALERT,214.41,300.27,59.933,1442041203,"201051344000900","174011321042388",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,248774.6,248774.6,1229,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041257,521324.00
09/12/2015 03:00,2,0.000,ALERT,215.09,299.97,59.965,1442041203,"201051344000633","174011321042388",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,237214.4,237214.4,1235,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041259,521325.00
09/12/2015 03:00,2,0.000,ALERT,214.64,300.57,59.965,1442041203,"201051344000983","174011321042388",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,245714.6,245714.6,1230,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041260,521326.00
09/12/2015 03:00,2,0.000,ALERT,213.74,296.36,59.965,1442041203,"201051344000917","174011321042388",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,247777.0,247777.0,1234,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041262,521327.00
09/12/2015 03:00,2,0.000,ALERT,214.87,299.67,59.959,1442041203,"201051344000648","174011321042388",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,243049.9,243049.9,1233,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041264,521328.00
09/12/2015 03:00,2,0.000,ALERT,213.29,296.66,59.970,1442041203,"201051344001093","174011321042388",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,245928.8,245928.8,1233,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041266,521329.00
09/12/2015 03:00,2,0.000,ALERT,215.09,300.57,59.959,1442041203,"201051344000645","174011321042388",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,244160.1,244160.1,1230,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442041268,521330.00
09/12/2015 03:00,2,0.000,ALERT,213.06,297.26,59.949,1442041203,"274151322000085","174011321042388",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,521741.5,521741.5,1225,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041270,521331.00
09/12/2015 03:00,2,0.000,ALERT,213.51,296.36,59.959,1442041203,"201051344000651","174011321042388",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,243375.6,243375.6,1226,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041271,521332.00
09/12/2015 03:00,2,0.000,ALERT,214.64,299.97,59.954,1442041203,"201051344000867","174011321042388",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,236246.1,236246.1,1231,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041273,521333.00
09/12/2015 03:00,2,0.000,ALERT,213.51,297.57,59.959,1442041203,"201051344001230","174011321042388",0.00,9.00,0,295.46,299.07,0.0,0.0,0.000,246762.6,246762.6,1234,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041275,521334.00
09/12/2015 03:00,2,0.000,ALERT,215.09,300.57,59.970,1442041203,"201051344000576","174011321042388",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,243237.1,243237.1,1235,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442041277,521335.00
09/12/2015 03:00,2,0.000,ALERT,214.64,300.57,59.959,1442041203,"201051344000579","174011321042388",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,250706.1,250706.1,1227,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041279,521336.00
09/12/2015 03:00,2,0.000,ALERT,213.51,296.66,59.922,1442041203,"274151322000068","174011321042388",0.00,10.30,0,293.36,299.07,0.0,0.0,0.000,421343.3,421343.3,1250,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442041280,521337.00
09/12/2015 03:15,2,0.000,ALERT,213.96,298.17,59.986,1442042103,"201051344000955","174011321042388",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,248715.7,248715.7,1228,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042105,521338.00
09/12/2015 03:15,2,0.000,ALERT,212.83,299.07,59.975,1442042103,"274151322000095","174011321042388",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,548436.8,548436.8,1228,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042106,521339.00
09/12/2015 03:15,2,0.000,ALERT,214.87,301.47,59.970,1442042103,"201051344000868","174011321042388",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,235719.3,235719.3,1235,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042108,521340.00
09/12/2015 03:15,2,0.000,ALERT,215.32,300.57,60.007,1442042103,"201051344000853","174011321042388",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,242315.4,242315.4,1231,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442042110,521341.00
09/12/2015 03:15,2,0.000,ALERT,214.87,299.07,59.981,1442042103,"201051344000582","174011321042388",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,240812.9,240812.9,1232,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042112,521342.00
09/12/2015 03:15,2,0.000,ALERT,214.87,300.27,59.996,1442042103,"201051344000469","174011321042388",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,237541.4,237541.4,1229,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042114,521343.00
09/12/2015 03:15,2,0.000,ALERT,214.64,300.27,59.981,1442042103,"201051344000988","174011321042388",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,236389.0,236389.0,1230,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442042115,521344.00
09/12/2015 03:15,2,0.000,ALERT,214.87,300.27,59.986,1442042103,"201051344001158","174011321042388",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,241936.9,241936.9,1233,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042117,521345.00
09/12/2015 03:15,2,0.000,ALERT,213.96,297.26,59.975,1442042103,"201051344001025","174011321042388",0.00,8.50,0,294.26,300.27,0.0,0.0,0.000,246814.7,246814.7,1230,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442042119,521346.00
09/12/2015 03:15,2,0.000,ALERT,214.87,300.87,60.002,1442042103,"201051344000569","174011321042388",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,249996.5,249996.5,1231,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042121,521347.00
09/12/2015 03:15,2,0.000,ALERT,213.06,297.87,59.981,1442042103,"274151322000094","174011321042388",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,421896.5,421896.5,1252,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042123,521348.00
09/12/2015 03:15,2,0.000,ALERT,214.64,300.57,59.986,1442042103,"201051344000458","174011321042388",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,245688.5,245688.5,1231,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042125,521349.00
09/12/2015 03:15,2,0.000,ALERT,213.29,297.87,59.970,1442042103,"274151322000087","174011321042388",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,495338.6,495338.6,1229,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042126,521350.00
09/12/2015 03:15,2,0.000,ALERT,213.06,298.47,59.959,1442042103,"274151322000052","174011321042388",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,528681.0,528681.0,1224,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042128,521351.00
09/12/2015 03:15,2,0.000,ALERT,214.64,298.17,59.938,1442042103,"201051344001145","174011321042388",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,250465.1,250465.1,1234,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442042130,521352.00
09/12/2015 03:15,2,0.000,ALERT,214.64,297.87,59.949,1442042103,"201051344000685","174011321042388",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,249119.0,249119.0,1232,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042132,521353.00
09/12/2015 03:15,2,0.000,ALERT,212.61,298.17,59.954,1442042103,"274151322000088","174011321042388",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,507786.8,507786.8,1226,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042134,521354.00
09/12/2015 03:15,2,0.000,ALERT,214.41,297.87,59.975,1442042103,"201051344000438","174011321042388",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,249102.2,249102.2,1232,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042136,521355.00
09/12/2015 03:15,2,0.000,ALERT,213.96,298.17,59.965,1442042103,"201051344001135","174011321042388",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,240754.4,240754.4,1228,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042138,521356.00
09/12/2015 03:15,2,0.000,ALERT,214.41,297.26,59.975,1442042103,"201051344000417","174011321042388",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,243884.2,243884.2,1235,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042139,521357.00
09/12/2015 03:15,2,0.000,ALERT,214.41,300.87,59.970,1442042103,"201051344000594","174011321042388",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,246420.1,246420.1,1235,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042141,521358.00
09/12/2015 03:15,2,0.000,ALERT,212.83,299.07,59.996,1442042103,"274151322000083","174011321042388",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,524315.3,524315.3,1226,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042143,521359.00
09/12/2015 03:15,2,0.000,ALERT,214.19,298.17,59.981,1442042103,"201051344000585","174011321042388",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,246105.7,246105.7,1231,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042145,521360.00
09/12/2015 03:15,2,0.000,ALERT,213.06,298.77,59.959,1442042103,"274151322000054","174011321042388",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,518997.4,518997.4,1225,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042146,521361.00
09/12/2015 03:15,2,0.000,ALERT,214.41,297.87,59.970,1442042103,"201051344001203","174011321042388",0.00,9.00,0,295.16,301.47,0.0,0.0,0.000,246667.2,246667.2,1231,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042148,521362.00
09/12/2015 03:15,2,0.000,ALERT,213.96,297.87,59.965,1442042103,"201051344000646","174011321042388",0.00,9.00,0,294.26,299.67,0.0,0.0,0.000,242561.8,242561.8,1228,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442042150,521363.00
09/12/2015 03:15,2,0.000,ALERT,213.74,297.26,59.996,1442042103,"274151322000068","174011321042388",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,421343.3,421343.3,1252,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042152,521364.00
09/12/2015 03:15,2,0.000,ALERT,213.51,297.87,59.975,1442042103,"274151322000076","174011321042388",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,554831.1,554831.1,1224,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042154,521365.00
09/12/2015 03:15,2,0.000,ALERT,214.19,298.17,59.959,1442042103,"201051344000890","174011321042388",0.00,9.30,0,295.46,300.87,0.0,0.0,0.000,247419.2,247419.2,1232,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042155,521366.00
09/12/2015 03:15,2,0.000,ALERT,214.64,300.27,59.965,1442042103,"201051344000900","174011321042388",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,248774.6,248774.6,1231,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042157,521367.00
09/12/2015 03:15,2,0.000,ALERT,215.32,299.97,59.965,1442042103,"201051344000633","174011321042388",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,237214.4,237214.4,1237,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042159,521368.00
09/12/2015 03:15,2,0.000,ALERT,214.64,300.57,59.975,1442042103,"201051344000983","174011321042388",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,245714.6,245714.6,1232,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042161,521369.00
09/12/2015 03:15,2,0.000,ALERT,214.41,297.26,59.970,1442042103,"201051344000917","174011321042388",0.00,10.00,0,293.66,299.37,0.0,0.0,0.000,247777.0,247777.0,1236,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442042163,521370.00
09/12/2015 03:15,2,0.000,ALERT,215.09,299.97,59.970,1442042103,"201051344000648","174011321042388",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,243049.9,243049.9,1235,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042164,521371.00
09/12/2015 03:15,2,0.000,ALERT,214.41,298.17,59.965,1442042103,"201051344001093","174011321042388",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,245928.8,245928.8,1235,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042166,521372.00
09/12/2015 03:15,2,0.000,ALERT,215.32,300.57,59.975,1442042103,"201051344000645","174011321042388",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,244160.1,244160.1,1232,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042168,521373.00
09/12/2015 03:15,2,0.000,ALERT,213.29,298.77,59.981,1442042103,"274151322000085","174011321042388",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,521741.5,521741.5,1227,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442042170,521374.00
