ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 03:15,2,0.000,ALERT,214.41,297.57,59.944,1442042103,"201051344000651","174011321042388",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,243375.6,243375.6,1228,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042172,521375.00
09/12/2015 03:15,2,0.000,ALERT,215.09,300.27,59.970,1442042103,"201051344000867","174011321042388",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,236246.1,236246.1,1233,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042173,521376.00
09/12/2015 03:15,2,0.000,ALERT,214.19,298.47,59.975,1442042103,"201051344001230","174011321042388",0.00,9.00,0,294.86,300.27,0.0,0.0,0.000,246762.6,246762.6,1236,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442042175,521377.00
09/12/2015 03:15,2,0.000,ALERT,215.32,301.17,59.965,1442042103,"201051344000576","174011321042388",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,243237.1,243237.1,1237,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442042177,521378.00
09/12/2015 03:15,2,0.000,ALERT,214.87,301.17,59.981,1442042103,"201051344000579","174011321042388",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,250706.1,250706.1,1229,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442042179,521379.00
09/12/2015 03:30,2,0.000,ALERT,214.19,298.47,59.996,1442043003,"201051344000955","174011321042388",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,248715.7,248715.7,1230,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043005,521380.00
09/12/2015 03:30,2,0.000,ALERT,213.51,299.37,59.991,1442043003,"274151322000095","174011321042388",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,548436.8,548436.8,1230,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043007,521381.00
09/12/2015 03:30,2,0.000,ALERT,214.87,301.17,59.986,1442043003,"201051344000868","174011321042388",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,235719.3,235719.3,1237,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043009,521382.00
09/12/2015 03:30,2,0.000,ALERT,215.32,300.27,60.007,1442043003,"201051344000853","174011321042388",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,242315.4,242315.4,1233,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043011,521383.00
09/12/2015 03:30,2,0.000,ALERT,215.09,299.67,59.981,1442043003,"201051344000582","174011321042388",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,240812.9,240812.9,1234,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043013,521384.00
09/12/2015 03:30,2,0.000,ALERT,215.09,300.27,59.981,1442043003,"201051344000469","174011321042388",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,237541.4,237541.4,1231,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043015,521385.00
09/12/2015 03:30,2,0.000,ALERT,214.87,300.57,59.981,1442043003,"201051344000988","174011321042388",0.00,9.70,0,296.06,301.77,0.0,0.0,0.000,236389.0,236389.0,1232,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043016,521386.00
09/12/2015 03:30,2,0.000,ALERT,215.09,300.27,59.981,1442043003,"201051344001158","174011321042388",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,241936.9,241936.9,1235,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043018,521387.00
09/12/2015 03:30,2,0.000,ALERT,214.41,297.87,59.928,1442043003,"201051344001025","174011321042388",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,246814.7,246814.7,1232,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043020,521388.00
09/12/2015 03:30,2,0.000,ALERT,215.09,300.87,59.981,1442043003,"201051344000569","174011321042388",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,249996.5,249996.5,1233,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043022,521389.00
09/12/2015 03:30,2,0.000,ALERT,213.06,297.87,59.970,1442043003,"274151322000094","174011321042388",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,421896.5,421896.5,1254,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043023,521390.00
09/12/2015 03:30,2,0.000,ALERT,215.09,300.87,59.965,1442043003,"201051344000458","174011321042388",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,245688.5,245688.5,1233,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043025,521391.00
09/12/2015 03:30,2,0.000,ALERT,213.06,297.26,59.970,1442043003,"274151322000087","174011321042388",0.00,10.30,0,295.16,299.97,0.0,0.0,0.000,495338.6,495338.6,1231,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043027,521392.00
09/12/2015 03:30,2,0.000,ALERT,213.06,299.07,59.975,1442043003,"274151322000052","174011321042388",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,528681.0,528681.0,1226,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043029,521393.00
09/12/2015 03:30,2,0.000,ALERT,214.87,298.77,59.975,1442043003,"201051344001145","174011321042388",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,250465.1,250465.1,1236,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043031,521394.00
09/12/2015 03:30,2,0.000,ALERT,215.09,298.77,59.981,1442043003,"201051344000685","174011321042388",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,249119.0,249119.0,1234,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043032,521395.00
09/12/2015 03:30,2,0.000,ALERT,212.83,297.57,59.975,1442043003,"274151322000088","174011321042388",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,507786.8,507786.8,1228,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043034,521396.00
09/12/2015 03:30,2,0.000,ALERT,214.64,298.17,60.012,1442043003,"201051344000438","174011321042388",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,249102.2,249102.2,1234,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043036,521397.00
09/12/2015 03:30,2,0.000,ALERT,214.41,298.47,59.981,1442043003,"201051344001135","174011321042388",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,240754.4,240754.4,1230,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043038,521398.00
09/12/2015 03:30,2,0.000,ALERT,214.87,298.17,59.975,1442043003,"201051344000417","174011321042388",0.00,9.30,0,294.26,299.07,0.0,0.0,0.000,243884.2,243884.2,1237,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043040,521399.00
09/12/2015 03:30,2,0.000,ALERT,214.87,301.47,59.959,1442043003,"201051344000594","174011321042388",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,246420.1,246420.1,1237,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043042,521400.00
09/12/2015 03:30,2,0.000,ALERT,213.29,298.17,59.965,1442043003,"274151322000083","174011321042388",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,524315.3,524315.3,1228,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043044,521401.00
09/12/2015 03:30,2,0.000,ALERT,214.87,298.77,59.975,1442043003,"201051344000585","174011321042388",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,246105.7,246105.7,1233,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043045,521402.00
09/12/2015 03:30,2,0.000,ALERT,213.06,298.17,59.938,1442043003,"274151322000054","174011321042388",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,518997.4,518997.4,1227,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043047,521403.00
09/12/2015 03:30,2,0.000,ALERT,214.64,298.17,59.965,1442043003,"201051344001203","174011321042388",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,246667.2,246667.2,1233,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043049,521404.00
09/12/2015 03:30,2,0.000,ALERT,214.41,298.47,59.965,1442043003,"201051344000646","174011321042388",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,242561.8,242561.8,1230,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043051,521405.00
09/12/2015 03:30,2,0.000,ALERT,213.96,297.26,59.959,1442043003,"274151322000068","174011321042388",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,421343.3,421343.3,1254,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043052,521406.00
09/12/2015 03:30,2,0.000,ALERT,213.74,297.57,59.959,1442043003,"274151322000076","174011321042388",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,554831.1,554831.1,1226,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043054,521407.00
09/12/2015 03:30,2,0.000,ALERT,214.41,298.77,59.959,1442043003,"201051344000890","174011321042388",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,247419.2,247419.2,1234,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043056,521408.00
09/12/2015 03:30,2,0.000,ALERT,214.87,300.27,59.965,1442043003,"201051344000900","174011321042388",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,248774.6,248774.6,1233,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043058,521409.00
09/12/2015 03:30,2,0.000,ALERT,215.54,299.97,59.954,1442043003,"201051344000633","174011321042388",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,237214.4,237214.4,1239,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043060,521410.00
09/12/2015 03:30,2,0.000,ALERT,214.87,300.57,59.970,1442043003,"201051344000983","174011321042388",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,245714.6,245714.6,1234,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043061,521411.00
09/12/2015 03:30,2,0.000,ALERT,214.87,298.17,59.959,1442043003,"201051344000917","174011321042388",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,247777.0,247777.0,1238,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043063,521412.00
09/12/2015 03:30,2,0.000,ALERT,215.09,299.67,59.965,1442043003,"201051344000648","174011321042388",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,243049.9,243049.9,1237,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043065,521413.00
09/12/2015 03:30,2,0.000,ALERT,214.64,298.47,59.965,1442043003,"201051344001093","174011321042388",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,245928.8,245928.8,1237,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043067,521414.00
09/12/2015 03:30,2,0.000,ALERT,215.54,300.57,59.959,1442043003,"201051344000645","174011321042388",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,244160.1,244160.1,1234,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043069,521415.00
09/12/2015 03:30,2,0.000,ALERT,213.29,298.17,59.959,1442043003,"274151322000085","174011321042388",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,521741.5,521741.5,1229,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043070,521416.00
09/12/2015 03:30,2,0.000,ALERT,214.64,297.57,59.959,1442043003,"201051344000651","174011321042388",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,243375.6,243375.6,1230,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043072,521417.00
09/12/2015 03:30,2,0.000,ALERT,215.09,299.97,59.965,1442043003,"201051344000867","174011321042388",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,236246.1,236246.1,1235,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043074,521418.00
09/12/2015 03:30,2,0.000,ALERT,214.64,299.07,59.959,1442043003,"201051344001230","174011321042388",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,246762.6,246762.6,1238,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043076,521419.00
09/12/2015 03:30,2,0.000,ALERT,215.32,300.57,59.959,1442043003,"201051344000576","174011321042388",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,243237.1,243237.1,1239,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043078,521420.00
09/12/2015 03:30,2,0.000,ALERT,214.87,300.57,59.959,1442043003,"201051344000579","174011321042388",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,250706.1,250706.1,1231,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043080,521421.00
09/12/2015 03:45,2,0.000,ALERT,214.41,298.77,59.996,1442043903,"201051344000955","174011321042388",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,248715.7,248715.7,1232,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043905,521422.00
09/12/2015 03:45,2,0.000,ALERT,213.74,299.67,60.002,1442043903,"274151322000095","174011321042388",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,548436.8,548436.8,1232,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043907,521423.00
09/12/2015 03:45,2,0.000,ALERT,215.09,301.77,60.007,1442043903,"201051344000868","174011321042388",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,235719.3,235719.3,1239,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043909,521424.00
09/12/2015 03:45,2,0.000,ALERT,215.77,300.87,59.991,1442043903,"201051344000853","174011321042388",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,242315.4,242315.4,1235,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043910,521425.00
09/12/2015 03:45,2,0.000,ALERT,215.09,299.67,59.991,1442043903,"201051344000582","174011321042388",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,240812.9,240812.9,1236,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043912,521426.00
09/12/2015 03:45,2,0.000,ALERT,215.32,301.17,60.028,1442043903,"201051344000469","174011321042388",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,237541.4,237541.4,1233,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043914,521427.00
09/12/2015 03:45,2,0.000,ALERT,215.09,300.87,59.991,1442043903,"201051344000988","174011321042388",0.00,9.70,0,295.16,302.07,0.0,0.0,0.000,236389.0,236389.0,1234,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043916,521428.00
09/12/2015 03:45,2,0.000,ALERT,215.09,300.57,60.007,1442043903,"201051344001158","174011321042388",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,241936.9,241936.9,1237,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043917,521429.00
09/12/2015 03:45,2,0.000,ALERT,214.64,297.87,59.996,1442043903,"201051344001025","174011321042388",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,246814.7,246814.7,1234,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043919,521430.00
09/12/2015 03:45,2,0.000,ALERT,215.32,301.77,60.018,1442043903,"201051344000569","174011321042388",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,249996.5,249996.5,1235,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043921,521431.00
09/12/2015 03:45,2,0.000,ALERT,213.29,297.57,59.981,1442043903,"274151322000094","174011321042388",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,421896.5,421896.5,1256,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043923,521432.00
09/12/2015 03:45,2,0.000,ALERT,215.09,301.17,60.023,1442043903,"201051344000458","174011321042388",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,245688.5,245688.5,1235,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043925,521433.00
09/12/2015 03:45,2,0.000,ALERT,213.51,297.26,59.965,1442043903,"274151322000087","174011321042388",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,495338.6,495338.6,1233,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043926,521434.00
09/12/2015 03:45,2,0.000,ALERT,213.29,299.07,59.991,1442043903,"274151322000052","174011321042388",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,528681.0,528681.0,1228,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043928,521435.00
09/12/2015 03:45,2,0.000,ALERT,214.87,298.77,60.018,1442043903,"201051344001145","174011321042388",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,250465.1,250465.1,1238,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043930,521436.00
09/12/2015 03:45,2,0.000,ALERT,215.09,298.77,59.996,1442043903,"201051344000685","174011321042388",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,249119.0,249119.0,1236,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043932,521437.00
09/12/2015 03:45,2,0.000,ALERT,213.06,297.87,59.991,1442043903,"274151322000088","174011321042388",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,507786.8,507786.8,1230,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043934,521438.00
09/12/2015 03:45,2,0.000,ALERT,214.87,298.77,60.002,1442043903,"201051344000438","174011321042388",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,249102.2,249102.2,1236,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043935,521439.00
09/12/2015 03:45,2,0.000,ALERT,214.41,298.77,60.002,1442043903,"201051344001135","174011321042388",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,240754.4,240754.4,1232,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043937,521440.00
09/12/2015 03:45,2,0.000,ALERT,214.87,298.17,59.996,1442043903,"201051344000417","174011321042388",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,243884.2,243884.2,1239,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043939,521441.00
09/12/2015 03:45,2,0.000,ALERT,214.87,301.47,60.002,1442043903,"201051344000594","174011321042388",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,246420.1,246420.1,1239,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043941,521442.00
09/12/2015 03:45,2,0.000,ALERT,213.51,298.47,59.996,1442043903,"274151322000083","174011321042388",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,524315.3,524315.3,1230,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043943,521443.00
09/12/2015 03:45,2,0.000,ALERT,214.87,299.07,60.002,1442043903,"201051344000585","174011321042388",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,246105.7,246105.7,1235,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043945,521444.00
09/12/2015 03:45,2,0.000,ALERT,213.06,298.17,59.975,1442043903,"274151322000054","174011321042388",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,518997.4,518997.4,1229,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043946,521445.00
09/12/2015 03:45,2,0.000,ALERT,214.87,298.47,60.034,1442043903,"201051344001203","174011321042388",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,246667.2,246667.2,1235,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043948,521446.00
09/12/2015 03:45,2,0.000,ALERT,214.41,298.77,59.996,1442043903,"201051344000646","174011321042388",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,242561.8,242561.8,1232,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043950,521447.00
09/12/2015 03:45,2,0.000,ALERT,213.96,297.26,59.996,1442043903,"274151322000068","174011321042388",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,421343.3,421343.3,1256,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043952,521448.00
09/12/2015 03:45,2,0.000,ALERT,213.96,297.57,59.991,1442043903,"274151322000076","174011321042388",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,554831.1,554831.1,1228,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043953,521449.00
09/12/2015 03:45,2,0.000,ALERT,214.64,299.07,59.954,1442043903,"201051344000890","174011321042388",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,247419.2,247419.2,1236,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043955,521450.00
09/12/2015 03:45,2,0.000,ALERT,215.09,300.57,59.991,1442043903,"201051344000900","174011321042388",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,248774.6,248774.6,1235,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043957,521451.00
09/12/2015 03:45,2,0.000,ALERT,215.77,300.57,60.012,1442043903,"201051344000633","174011321042388",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,237214.4,237214.4,1241,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043959,521452.00
09/12/2015 03:45,2,0.000,ALERT,215.32,300.87,59.996,1442043903,"201051344000983","174011321042388",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,245714.6,245714.6,1236,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043961,521453.00
09/12/2015 03:45,2,0.000,ALERT,214.64,298.17,59.991,1442043903,"201051344000917","174011321042388",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,247777.0,247777.0,1240,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043963,521454.00
09/12/2015 03:45,2,0.000,ALERT,215.32,300.27,59.981,1442043903,"201051344000648","174011321042388",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,243049.9,243049.9,1239,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043964,521455.00
09/12/2015 03:45,2,0.000,ALERT,214.41,298.77,59.965,1442043903,"201051344001093","174011321042388",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,245928.8,245928.8,1239,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043966,521456.00
09/12/2015 03:45,2,0.000,ALERT,215.54,300.87,59.986,1442043903,"201051344000645","174011321042388",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,244160.1,244160.1,1236,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043968,521457.00
09/12/2015 03:45,2,0.000,ALERT,213.51,297.87,59.938,1442043903,"274151322000085","174011321042388",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,521741.5,521741.5,1231,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043970,521458.00
09/12/2015 03:45,2,0.000,ALERT,214.87,298.17,59.986,1442043903,"201051344000651","174011321042388",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,243375.6,243375.6,1232,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442043972,521459.00
09/12/2015 03:45,2,0.000,ALERT,215.32,300.27,59.975,1442043903,"201051344000867","174011321042388",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,236246.1,236246.1,1237,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043973,521460.00
09/12/2015 03:45,2,0.000,ALERT,214.64,299.07,59.981,1442043903,"201051344001230","174011321042388",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,246762.6,246762.6,1240,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043975,521461.00
09/12/2015 03:45,2,0.000,ALERT,215.54,301.47,59.981,1442043903,"201051344000576","174011321042388",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,243237.1,243237.1,1241,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043977,521462.00
09/12/2015 03:45,2,0.000,ALERT,215.09,301.17,59.944,1442043903,"201051344000579","174011321042388",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,250706.1,250706.1,1233,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442043979,521463.00
09/12/2015 04:00,2,0.000,ALERT,214.19,298.17,59.959,1442044803,"201051344000955","174011321042388",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,248715.7,248715.7,1234,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044805,521464.00
09/12/2015 04:00,2,0.000,ALERT,213.51,299.07,59.965,1442044803,"274151322000095","174011321042388",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,548436.8,548436.8,1234,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044807,521465.00
09/12/2015 04:00,2,0.000,ALERT,215.54,302.07,59.965,1442044803,"201051344000868","174011321042388",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,235719.3,235719.3,1241,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044809,521466.00
09/12/2015 04:00,2,0.000,ALERT,216.00,301.17,59.970,1442044803,"201051344000853","174011321042388",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,242315.4,242315.4,1237,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044811,521467.00
09/12/2015 04:00,2,0.000,ALERT,215.09,299.37,59.970,1442044803,"201051344000582","174011321042388",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,240812.9,240812.9,1238,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044813,521468.00
09/12/2015 04:00,2,0.000,ALERT,215.32,300.87,59.965,1442044803,"201051344000469","174011321042388",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,237541.4,237541.4,1235,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044814,521469.00
09/12/2015 04:00,2,0.000,ALERT,215.09,301.17,59.996,1442044803,"201051344000988","174011321042388",0.00,9.30,0,296.36,302.07,0.0,0.0,0.000,236389.0,236389.0,1236,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044816,521470.00
09/12/2015 04:00,2,0.000,ALERT,215.54,301.17,59.981,1442044803,"201051344001158","174011321042388",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,241936.9,241936.9,1239,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044818,521471.00
09/12/2015 04:00,2,0.000,ALERT,214.64,298.17,59.986,1442044803,"201051344001025","174011321042388",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,246814.7,246814.7,1236,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044820,521472.00
09/12/2015 04:00,2,0.000,ALERT,215.54,301.77,59.986,1442044803,"201051344000569","174011321042388",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,249996.5,249996.5,1237,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044822,521473.00
09/12/2015 04:00,2,0.000,ALERT,213.74,298.17,59.981,1442044803,"274151322000094","174011321042388",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,421896.5,421896.5,1258,0,0,0,L,1151911521,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044823,521474.00
09/12/2015 04:00,2,0.000,ALERT,215.32,301.47,59.991,1442044803,"201051344000458","174011321042388",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,245688.5,245688.5,1237,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044825,521475.00
09/12/2015 04:00,2,0.000,ALERT,213.74,298.17,59.970,1442044803,"274151322000087","174011321042388",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,495338.6,495338.6,1235,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044827,521476.00
09/12/2015 04:00,2,0.000,ALERT,213.51,298.17,59.981,1442044803,"274151322000052","174011321042388",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,528681.0,528681.0,1230,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044829,521477.00
09/12/2015 04:00,2,0.000,ALERT,215.09,299.37,59.975,1442044803,"201051344001145","174011321042388",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,250465.1,250465.1,1240,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044831,521478.00
09/12/2015 04:00,2,0.000,ALERT,215.09,298.77,60.002,1442044803,"201051344000685","174011321042388",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,249119.0,249119.0,1238,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044832,521479.00
09/12/2015 04:00,2,0.000,ALERT,213.51,299.07,59.981,1442044803,"274151322000088","174011321042388",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,507786.8,507786.8,1232,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044834,521480.00
09/12/2015 04:00,2,0.000,ALERT,214.87,298.77,59.986,1442044803,"201051344000438","174011321042388",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,249102.2,249102.2,1238,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044836,521481.00
09/12/2015 04:00,2,0.000,ALERT,214.41,298.77,59.975,1442044803,"201051344001135","174011321042388",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,240754.4,240754.4,1234,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044838,521482.00
09/12/2015 04:00,2,0.000,ALERT,215.09,298.47,59.981,1442044803,"201051344000417","174011321042388",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,243884.2,243884.2,1241,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044840,521483.00
09/12/2015 04:00,2,0.000,ALERT,215.09,302.07,59.970,1442044803,"201051344000594","174011321042388",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,246420.1,246420.1,1241,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044842,521484.00
09/12/2015 04:00,2,0.000,ALERT,213.51,298.47,59.975,1442044803,"274151322000083","174011321042388",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,524315.3,524315.3,1232,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044844,521485.00
09/12/2015 04:00,2,0.000,ALERT,214.87,298.77,59.975,1442044803,"201051344000585","174011321042388",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,246105.7,246105.7,1237,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044846,521486.00
09/12/2015 04:00,2,0.000,ALERT,213.51,298.47,59.965,1442044803,"274151322000054","174011321042388",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,518997.4,518997.4,1231,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044848,521487.00
09/12/2015 04:00,2,0.000,ALERT,214.87,298.47,59.975,1442044803,"201051344001203","174011321042388",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,246667.2,246667.2,1237,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044849,521488.00
09/12/2015 04:00,2,0.000,ALERT,214.41,298.77,59.970,1442044803,"201051344000646","174011321042388",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,242561.8,242561.8,1234,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044851,521489.00
09/12/2015 04:00,2,0.000,ALERT,214.19,297.57,59.965,1442044803,"274151322000068","174011321042388",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,421343.3,421343.3,1258,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044853,521490.00
09/12/2015 04:00,2,0.000,ALERT,214.19,298.77,59.959,1442044803,"274151322000076","174011321042388",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,554831.1,554831.1,1230,0,0,0,L,1151911521,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044855,521491.00
09/12/2015 04:00,2,0.000,ALERT,214.64,299.07,59.970,1442044803,"201051344000890","174011321042388",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,247419.2,247419.2,1238,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044856,521492.00
09/12/2015 04:00,2,0.000,ALERT,215.09,301.17,59.965,1442044803,"201051344000900","174011321042388",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,248774.6,248774.6,1237,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044858,521493.00
09/12/2015 04:00,2,0.000,ALERT,215.77,300.87,59.975,1442044803,"201051344000633","174011321042388",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,237214.4,237214.4,1243,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044860,521494.00
09/12/2015 04:00,2,0.000,ALERT,215.32,301.47,59.986,1442044803,"201051344000983","174011321042388",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,245714.6,245714.6,1238,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044862,521495.00
09/12/2015 04:00,2,0.000,ALERT,214.87,297.87,59.975,1442044803,"201051344000917","174011321042388",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,247777.0,247777.0,1242,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044864,521496.00
09/12/2015 04:00,2,0.000,ALERT,215.32,300.27,59.965,1442044803,"201051344000648","174011321042388",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,243049.9,243049.9,1241,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044866,521497.00
09/12/2015 04:00,2,0.000,ALERT,214.64,298.47,59.975,1442044803,"201051344001093","174011321042388",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,245928.8,245928.8,1241,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044867,521498.00
09/12/2015 04:00,2,0.000,ALERT,215.54,300.87,59.970,1442044803,"201051344000645","174011321042388",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,244160.1,244160.1,1238,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044869,521499.00
09/12/2015 04:00,2,0.000,ALERT,213.51,298.47,59.959,1442044803,"274151322000085","174011321042388",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,521741.5,521741.5,1233,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044871,521500.00
09/12/2015 04:00,2,0.000,ALERT,214.87,297.87,59.954,1442044803,"201051344000651","174011321042388",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,243375.6,243375.6,1234,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044873,521501.00
09/12/2015 04:00,2,0.000,ALERT,215.32,300.57,59.965,1442044803,"201051344000867","174011321042388",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,236246.1,236246.1,1239,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044875,521502.00
09/12/2015 04:00,2,0.000,ALERT,214.64,298.77,59.965,1442044803,"201051344001230","174011321042388",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,246762.6,246762.6,1242,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044877,521503.00
09/12/2015 04:00,2,0.000,ALERT,215.54,301.47,59.959,1442044803,"201051344000576","174011321042388",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,243237.1,243237.1,1243,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442044878,521504.00
09/12/2015 04:00,2,0.000,ALERT,215.09,301.47,59.928,1442044803,"201051344000579","174011321042388",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,250706.1,250706.1,1235,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442044880,521505.00
09/12/2015 04:15,2,0.000,ALERT,213.51,298.77,59.975,1442045703,"201051344000955","174011321042388",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,248715.7,248715.7,1236,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045705,521506.00
09/12/2015 04:15,2,0.000,ALERT,213.06,298.17,59.981,1442045703,"274151322000095","174011321042388",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,548436.8,548436.8,1236,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045707,521507.00
09/12/2015 04:15,2,0.000,ALERT,214.87,301.17,59.986,1442045703,"201051344000868","174011321042388",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,235719.3,235719.3,1243,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045709,521508.00
09/12/2015 04:15,2,0.000,ALERT,215.32,300.27,59.996,1442045703,"201051344000853","174011321042388",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,242315.4,242315.4,1239,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045711,521509.00
09/12/2015 04:15,2,0.000,ALERT,214.41,299.67,59.991,1442045703,"201051344000582","174011321042388",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,240812.9,240812.9,1240,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045713,521510.00
09/12/2015 04:15,2,0.000,ALERT,214.87,300.57,59.986,1442045703,"201051344000469","174011321042388",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,237541.4,237541.4,1237,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442045714,521511.00
09/12/2015 04:15,2,0.000,ALERT,214.64,300.57,59.996,1442045703,"201051344000988","174011321042388",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,236389.0,236389.0,1238,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045716,521512.00
09/12/2015 04:15,2,0.000,ALERT,214.87,300.57,59.991,1442045703,"201051344001158","174011321042388",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,241936.9,241936.9,1241,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045718,521513.00
09/12/2015 04:15,2,0.000,ALERT,213.74,298.47,59.991,1442045703,"201051344001025","174011321042388",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,246814.7,246814.7,1238,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045720,521514.00
09/12/2015 04:15,2,0.000,ALERT,214.87,301.47,60.007,1442045703,"201051344000569","174011321042388",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,249996.5,249996.5,1239,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045722,521515.00
09/12/2015 04:15,2,0.000,ALERT,213.29,296.66,59.981,1442045703,"274151322000094","174011321042388",0.00,9.00,0,294.86,300.27,0.0,0.0,0.000,421896.5,421896.5,1260,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045724,521516.00
09/12/2015 04:15,2,0.000,ALERT,214.64,300.57,59.996,1442045703,"201051344000458","174011321042388",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,245688.5,245688.5,1239,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045725,521517.00
09/12/2015 04:15,2,0.000,ALERT,213.29,296.66,59.970,1442045703,"274151322000087","174011321042388",0.00,10.00,0,294.26,300.27,0.0,0.0,0.000,495338.6,495338.6,1237,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045727,521518.00
09/12/2015 04:15,2,0.000,ALERT,212.83,297.87,59.986,1442045703,"274151322000052","174011321042388",0.00,9.70,0,294.86,301.47,0.0,0.0,0.000,528681.0,528681.0,1232,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045729,521519.00
09/12/2015 04:15,2,0.000,ALERT,214.19,299.07,59.991,1442045703,"201051344001145","174011321042388",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,250465.1,250465.1,1242,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045731,521520.00
