ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 04:15,2,0.000,ALERT,214.19,298.77,59.991,1442045703,"201051344000685","174011321042388",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,249119.0,249119.0,1240,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045732,521521.00
09/12/2015 04:15,2,0.000,ALERT,213.06,296.96,59.991,1442045703,"274151322000088","174011321042388",0.00,9.70,0,294.86,300.87,0.0,0.0,0.000,507786.8,507786.8,1234,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045734,521522.00
09/12/2015 04:15,2,0.000,ALERT,214.19,298.77,59.981,1442045703,"201051344000438","174011321042388",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,249102.2,249102.2,1240,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045736,521523.00
09/12/2015 04:15,2,0.000,ALERT,213.51,298.77,59.986,1442045703,"201051344001135","174011321042388",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,240754.4,240754.4,1236,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045738,521524.00
09/12/2015 04:15,2,0.000,ALERT,214.19,298.17,59.996,1442045703,"201051344000417","174011321042388",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,243884.2,243884.2,1243,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045740,521525.00
09/12/2015 04:15,2,0.000,ALERT,214.64,301.47,59.981,1442045703,"201051344000594","174011321042388",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,246420.1,246420.1,1243,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045741,521526.00
09/12/2015 04:15,2,0.000,ALERT,213.29,297.57,59.975,1442045703,"274151322000083","174011321042388",0.00,9.30,0,295.46,301.47,0.0,0.0,0.000,524315.3,524315.3,1234,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045743,521527.00
09/12/2015 04:15,2,0.000,ALERT,214.19,299.07,59.981,1442045703,"201051344000585","174011321042388",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,246105.7,246105.7,1239,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442045745,521528.00
09/12/2015 04:15,2,0.000,ALERT,213.29,296.66,59.996,1442045703,"274151322000054","174011321042388",0.00,10.00,0,295.16,301.47,0.0,0.0,0.000,518997.4,518997.4,1233,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442045747,521529.00
09/12/2015 04:15,2,0.000,ALERT,213.96,298.47,59.975,1442045703,"201051344001203","174011321042388",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,246667.2,246667.2,1239,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045749,521530.00
09/12/2015 04:15,2,0.000,ALERT,213.74,298.47,59.975,1442045703,"201051344000646","174011321042388",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,242561.8,242561.8,1236,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442045751,521531.00
09/12/2015 04:15,2,0.000,ALERT,213.96,296.96,59.981,1442045703,"274151322000068","174011321042388",0.00,10.30,0,294.56,299.97,0.0,0.0,0.000,421343.3,421343.3,1260,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045753,521532.00
09/12/2015 04:15,2,0.000,ALERT,213.96,297.87,59.970,1442045703,"274151322000076","174011321042388",0.00,9.70,0,295.46,300.87,0.0,0.0,0.000,554831.1,554831.1,1232,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045754,521533.00
09/12/2015 04:15,2,0.000,ALERT,213.74,299.07,59.975,1442045703,"201051344000890","174011321042388",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,247419.2,247419.2,1240,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442045756,521534.00
09/12/2015 04:15,2,0.000,ALERT,214.87,301.17,59.938,1442045703,"201051344000900","174011321042388",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,248774.6,248774.6,1239,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442045758,521535.00
09/12/2015 04:15,2,0.000,ALERT,215.77,300.87,59.949,1442045703,"201051344000633","174011321042388",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,237214.4,237214.4,1245,0,0,0,L,1122011218,0,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045760,521536.00
09/12/2015 04:15,2,0.000,ALERT,214.87,301.17,59.965,1442045703,"201051344000983","174011321042388",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,245714.6,245714.6,1240,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045762,521537.00
09/12/2015 04:15,2,0.000,ALERT,214.19,298.17,59.975,1442045703,"201051344000917","174011321042388",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,247777.0,247777.0,1244,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045763,521538.00
09/12/2015 04:15,2,0.000,ALERT,215.32,300.57,59.981,1442045703,"201051344000648","174011321042388",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,243049.9,243049.9,1243,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045765,521539.00
09/12/2015 04:15,2,0.000,ALERT,213.74,298.47,59.970,1442045703,"201051344001093","174011321042388",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,245928.8,245928.8,1243,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045767,521540.00
09/12/2015 04:15,2,0.000,ALERT,215.54,301.17,59.959,1442045703,"201051344000645","174011321042388",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,244160.1,244160.1,1240,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045769,521541.00
09/12/2015 04:15,2,0.000,ALERT,213.29,297.26,59.954,1442045703,"274151322000085","174011321042388",0.00,9.30,0,295.46,300.57,0.0,0.0,0.000,521741.5,521741.5,1235,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045770,521542.00
09/12/2015 04:15,2,0.000,ALERT,213.96,297.87,59.970,1442045703,"201051344000651","174011321042388",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,243375.6,243375.6,1236,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442045773,521543.00
09/12/2015 04:15,2,0.000,ALERT,215.32,300.87,59.965,1442045703,"201051344000867","174011321042388",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,236246.1,236246.1,1241,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045774,521544.00
09/12/2015 04:15,2,0.000,ALERT,213.96,299.07,59.949,1442045703,"201051344001230","174011321042388",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,246762.6,246762.6,1244,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045776,521545.00
09/12/2015 04:15,2,0.000,ALERT,215.32,301.77,59.996,1442045703,"201051344000576","174011321042388",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,243237.1,243237.1,1245,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442045778,521546.00
09/12/2015 04:15,2,0.000,ALERT,214.87,301.77,59.965,1442045703,"201051344000579","174011321042388",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,250706.1,250706.1,1237,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442045780,521547.00
09/12/2015 04:30,2,0.000,ALERT,214.19,298.47,59.986,1442046604,"201051344000955","174011321042388",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,248715.7,248715.7,1238,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046606,521548.00
09/12/2015 04:30,2,0.000,ALERT,213.29,299.37,59.981,1442046604,"274151322000095","174011321042388",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,548436.8,548436.8,1238,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442046607,521549.00
09/12/2015 04:30,2,0.000,ALERT,214.64,301.47,59.981,1442046604,"201051344000868","174011321042388",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,235719.3,235719.3,1245,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046609,521550.00
09/12/2015 04:30,2,0.000,ALERT,215.32,300.57,60.002,1442046604,"201051344000853","174011321042388",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,242315.4,242315.4,1241,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046611,521551.00
09/12/2015 04:30,2,0.000,ALERT,214.87,299.37,59.986,1442046604,"201051344000582","174011321042388",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,240812.9,240812.9,1242,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442046613,521552.00
09/12/2015 04:30,2,0.000,ALERT,214.87,300.57,59.981,1442046604,"201051344000469","174011321042388",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,237541.4,237541.4,1239,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046615,521553.00
09/12/2015 04:30,2,0.000,ALERT,214.64,300.27,59.996,1442046604,"201051344000988","174011321042388",0.00,9.00,0,296.06,302.07,0.0,0.0,0.000,236389.0,236389.0,1240,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046616,521554.00
09/12/2015 04:30,2,0.000,ALERT,214.87,300.57,59.986,1442046604,"201051344001158","174011321042388",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,241936.9,241936.9,1243,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046618,521555.00
09/12/2015 04:30,2,0.000,ALERT,214.41,297.87,59.986,1442046604,"201051344001025","174011321042388",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,246814.7,246814.7,1240,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046620,521556.00
09/12/2015 04:30,2,0.000,ALERT,215.09,301.47,59.991,1442046604,"201051344000569","174011321042388",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,249996.5,249996.5,1241,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046622,521557.00
09/12/2015 04:30,2,0.000,ALERT,213.29,297.57,59.981,1442046604,"274151322000094","174011321042388",0.00,9.00,0,294.56,299.97,0.0,0.0,0.000,421896.5,421896.5,1262,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046624,521558.00
09/12/2015 04:30,2,0.000,ALERT,214.64,300.87,59.996,1442046604,"201051344000458","174011321042388",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,245688.5,245688.5,1241,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046625,521559.00
09/12/2015 04:30,2,0.000,ALERT,213.29,297.57,60.007,1442046604,"274151322000087","174011321042388",0.00,10.00,0,293.96,299.97,0.0,0.0,0.000,495338.6,495338.6,1239,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046627,521560.00
09/12/2015 04:30,2,0.000,ALERT,213.29,299.37,59.981,1442046604,"274151322000052","174011321042388",0.00,9.70,0,294.56,301.17,0.0,0.0,0.000,528681.0,528681.0,1234,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046629,521561.00
09/12/2015 04:30,2,0.000,ALERT,215.09,299.07,59.981,1442046604,"201051344001145","174011321042388",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,250465.1,250465.1,1244,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442046631,521562.00
09/12/2015 04:30,2,0.000,ALERT,214.87,298.47,59.975,1442046604,"201051344000685","174011321042388",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,249119.0,249119.0,1242,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046633,521563.00
09/12/2015 04:30,2,0.000,ALERT,213.06,297.87,59.959,1442046604,"274151322000088","174011321042388",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,507786.8,507786.8,1236,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442046634,521564.00
09/12/2015 04:30,2,0.000,ALERT,214.64,298.47,59.986,1442046604,"201051344000438","174011321042388",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,249102.2,249102.2,1242,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442046637,521565.00
09/12/2015 04:30,2,0.000,ALERT,214.19,298.47,59.965,1442046604,"201051344001135","174011321042388",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,240754.4,240754.4,1238,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046638,521566.00
09/12/2015 04:30,2,0.000,ALERT,214.87,298.47,59.996,1442046604,"201051344000417","174011321042388",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,243884.2,243884.2,1245,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046640,521567.00
09/12/2015 04:30,2,0.000,ALERT,214.64,301.47,59.986,1442046604,"201051344000594","174011321042388",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,246420.1,246420.1,1245,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046642,521568.00
09/12/2015 04:30,2,0.000,ALERT,213.29,298.77,59.981,1442046604,"274151322000083","174011321042388",0.00,9.00,0,295.16,301.47,0.0,0.0,0.000,524315.3,524315.3,1236,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442046644,521569.00
09/12/2015 04:30,2,0.000,ALERT,214.87,299.07,59.986,1442046604,"201051344000585","174011321042388",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,246105.7,246105.7,1241,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442046646,521570.00
09/12/2015 04:30,2,0.000,ALERT,213.06,298.77,59.975,1442046604,"274151322000054","174011321042388",0.00,9.70,0,295.16,301.17,0.0,0.0,0.000,518997.4,518997.4,1235,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442046647,521571.00
09/12/2015 04:30,2,0.000,ALERT,214.64,298.47,59.981,1442046604,"201051344001203","174011321042388",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,246667.2,246667.2,1241,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046649,521572.00
09/12/2015 04:30,2,0.000,ALERT,214.19,298.47,59.986,1442046604,"201051344000646","174011321042388",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,242561.8,242561.8,1238,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046651,521573.00
09/12/2015 04:30,2,0.000,ALERT,213.96,297.57,59.970,1442046604,"274151322000068","174011321042388",0.00,10.30,0,294.26,299.97,0.0,0.0,0.000,421343.3,421343.3,1262,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046653,521574.00
09/12/2015 04:30,2,0.000,ALERT,214.19,298.17,60.007,1442046604,"274151322000076","174011321042388",0.00,9.70,0,295.16,300.87,0.0,0.0,0.000,554831.1,554831.1,1234,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046655,521575.00
09/12/2015 04:30,2,0.000,ALERT,214.41,299.07,59.991,1442046604,"201051344000890","174011321042388",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,247419.2,247419.2,1242,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046656,521576.00
09/12/2015 04:30,2,0.000,ALERT,214.87,300.87,59.954,1442046604,"201051344000900","174011321042388",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,248774.6,248774.6,1241,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046658,521577.00
09/12/2015 04:30,2,0.000,ALERT,215.54,300.57,59.986,1442046604,"201051344000633","174011321042388",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,237214.4,237214.4,1247,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046660,521578.00
09/12/2015 04:30,2,0.000,ALERT,215.09,301.17,59.981,1442046604,"201051344000983","174011321042388",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,245714.6,245714.6,1242,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046662,521579.00
09/12/2015 04:30,2,0.000,ALERT,214.64,297.87,59.981,1442046604,"201051344000917","174011321042388",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,247777.0,247777.0,1246,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046663,521580.00
09/12/2015 04:30,2,0.000,ALERT,215.32,300.57,60.018,1442046604,"201051344000648","174011321042388",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,243049.9,243049.9,1245,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046665,521581.00
09/12/2015 04:30,2,0.000,ALERT,214.41,298.47,59.986,1442046604,"201051344001093","174011321042388",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,245928.8,245928.8,1245,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046667,521582.00
09/12/2015 04:30,2,0.000,ALERT,215.32,300.87,59.981,1442046604,"201051344000645","174011321042388",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,244160.1,244160.1,1242,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046669,521583.00
09/12/2015 04:30,2,0.000,ALERT,213.29,298.77,60.002,1442046604,"274151322000085","174011321042388",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,521741.5,521741.5,1237,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046671,521584.00
09/12/2015 04:30,2,0.000,ALERT,214.41,297.87,59.975,1442046604,"201051344000651","174011321042388",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,243375.6,243375.6,1238,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046673,521585.00
09/12/2015 04:30,2,0.000,ALERT,215.09,300.57,59.986,1442046604,"201051344000867","174011321042388",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,236246.1,236246.1,1243,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046675,521586.00
09/12/2015 04:30,2,0.000,ALERT,214.41,299.07,59.949,1442046604,"201051344001230","174011321042388",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,246762.6,246762.6,1246,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442046676,521587.00
09/12/2015 04:30,2,0.000,ALERT,215.32,301.17,59.981,1442046604,"201051344000576","174011321042388",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,243237.1,243237.1,1247,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442046678,521588.00
09/12/2015 04:30,2,0.000,ALERT,214.87,301.17,59.986,1442046604,"201051344000579","174011321042388",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,250706.1,250706.1,1239,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442046680,521589.00
09/12/2015 04:45,2,0.000,ALERT,214.19,299.07,59.954,1442047504,"201051344000955","174011321042388",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,248715.7,248715.7,1240,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047506,521590.00
09/12/2015 04:45,2,0.000,ALERT,213.51,299.97,60.002,1442047504,"274151322000095","174011321042388",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,548436.8,548436.8,1240,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047508,521591.00
09/12/2015 04:45,2,0.000,ALERT,215.09,302.07,59.975,1442047504,"201051344000868","174011321042388",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,235719.3,235719.3,1247,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047509,521592.00
09/12/2015 04:45,2,0.000,ALERT,215.77,301.17,60.012,1442047504,"201051344000853","174011321042388",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,242315.4,242315.4,1243,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047511,521593.00
09/12/2015 04:45,2,0.000,ALERT,215.09,299.67,59.975,1442047504,"201051344000582","174011321042388",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,240812.9,240812.9,1244,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442047513,521594.00
09/12/2015 04:45,2,0.000,ALERT,215.09,300.87,59.981,1442047504,"201051344000469","174011321042388",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,237541.4,237541.4,1241,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442047515,521595.00
09/12/2015 04:45,2,0.000,ALERT,214.87,300.87,59.975,1442047504,"201051344000988","174011321042388",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,236389.0,236389.0,1242,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047517,521596.00
09/12/2015 04:45,2,0.000,ALERT,215.09,300.87,59.975,1442047504,"201051344001158","174011321042388",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,241936.9,241936.9,1245,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047518,521597.00
09/12/2015 04:45,2,0.000,ALERT,214.19,298.17,59.975,1442047504,"201051344001025","174011321042388",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,246814.7,246814.7,1242,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047520,521598.00
09/12/2015 04:45,2,0.000,ALERT,215.09,301.77,59.975,1442047504,"201051344000569","174011321042388",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,249996.5,249996.5,1243,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442047522,521599.00
09/12/2015 04:45,2,0.000,ALERT,213.51,298.47,59.986,1442047504,"274151322000094","174011321042388",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,421896.5,421896.5,1264,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047524,521600.00
09/12/2015 04:45,2,0.000,ALERT,215.09,301.47,59.981,1442047504,"201051344000458","174011321042388",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,245688.5,245688.5,1243,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047526,521601.00
09/12/2015 04:45,2,0.000,ALERT,213.51,298.17,59.970,1442047504,"274151322000087","174011321042388",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,495338.6,495338.6,1241,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047527,521602.00
09/12/2015 04:45,2,0.000,ALERT,213.29,299.37,59.975,1442047504,"274151322000052","174011321042388",0.00,9.70,0,295.76,301.17,0.0,0.0,0.000,528681.0,528681.0,1236,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047529,521603.00
09/12/2015 04:45,2,0.000,ALERT,214.87,299.37,59.975,1442047504,"201051344001145","174011321042388",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,250465.1,250465.1,1246,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047531,521604.00
09/12/2015 04:45,2,0.000,ALERT,214.87,298.77,60.002,1442047504,"201051344000685","174011321042388",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,249119.0,249119.0,1244,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047533,521605.00
09/12/2015 04:45,2,0.000,ALERT,213.06,298.47,59.944,1442047504,"274151322000088","174011321042388",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,507786.8,507786.8,1238,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047534,521606.00
09/12/2015 04:45,2,0.000,ALERT,214.64,298.77,59.954,1442047504,"201051344000438","174011321042388",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,249102.2,249102.2,1244,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047536,521607.00
09/12/2015 04:45,2,0.000,ALERT,214.19,298.77,59.965,1442047504,"201051344001135","174011321042388",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,240754.4,240754.4,1240,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047538,521608.00
09/12/2015 04:45,2,0.000,ALERT,214.64,298.17,59.965,1442047504,"201051344000417","174011321042388",0.00,8.50,0,295.76,299.67,0.0,0.0,0.000,243884.2,243884.2,1247,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047540,521609.00
09/12/2015 04:45,2,0.000,ALERT,214.64,301.77,59.922,1442047504,"201051344000594","174011321042388",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,246420.1,246420.1,1247,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047542,521610.00
09/12/2015 04:45,2,0.000,ALERT,213.29,299.67,59.949,1442047504,"274151322000083","174011321042388",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,524315.3,524315.3,1238,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047544,521611.00
09/12/2015 04:45,2,0.000,ALERT,214.64,299.07,59.965,1442047504,"201051344000585","174011321042388",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,246105.7,246105.7,1243,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047545,521612.00
09/12/2015 04:45,2,0.000,ALERT,213.29,299.67,59.928,1442047504,"274151322000054","174011321042388",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,518997.4,518997.4,1237,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442047547,521613.00
09/12/2015 04:45,2,0.000,ALERT,214.64,298.47,59.959,1442047504,"201051344001203","174011321042388",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,246667.2,246667.2,1243,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442047549,521614.00
09/12/2015 04:45,2,0.000,ALERT,214.19,298.77,59.965,1442047504,"201051344000646","174011321042388",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,242561.8,242561.8,1240,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442047551,521615.00
09/12/2015 04:45,2,0.000,ALERT,213.96,297.87,59.965,1442047504,"274151322000068","174011321042388",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,421343.3,421343.3,1264,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047553,521616.00
09/12/2015 04:45,2,0.000,ALERT,213.96,299.07,59.954,1442047504,"274151322000076","174011321042388",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,554831.1,554831.1,1236,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047555,521617.00
09/12/2015 04:45,2,0.000,ALERT,214.41,299.07,59.970,1442047504,"201051344000890","174011321042388",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,247419.2,247419.2,1244,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047556,521618.00
09/12/2015 04:45,2,0.000,ALERT,214.87,300.87,59.959,1442047504,"201051344000900","174011321042388",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,248774.6,248774.6,1243,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047558,521619.00
09/12/2015 04:45,2,0.000,ALERT,215.54,300.87,59.970,1442047504,"201051344000633","174011321042388",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,237214.4,237214.4,1249,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047560,521620.00
09/12/2015 04:45,2,0.000,ALERT,215.09,301.17,59.965,1442047504,"201051344000983","174011321042388",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,245714.6,245714.6,1244,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047562,521621.00
09/12/2015 04:45,2,0.000,ALERT,214.87,298.47,59.970,1442047504,"201051344000917","174011321042388",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,247777.0,247777.0,1248,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442047564,521622.00
09/12/2015 04:45,2,0.000,ALERT,215.09,300.27,59.965,1442047504,"201051344000648","174011321042388",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,243049.9,243049.9,1247,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442047565,521623.00
09/12/2015 04:45,2,0.000,ALERT,214.64,299.07,59.965,1442047504,"201051344001093","174011321042388",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,245928.8,245928.8,1247,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047567,521624.00
09/12/2015 04:45,2,0.000,ALERT,215.32,300.87,59.949,1442047504,"201051344000645","174011321042388",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,244160.1,244160.1,1244,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047569,521625.00
09/12/2015 04:45,2,0.000,ALERT,213.51,299.37,59.970,1442047504,"274151322000085","174011321042388",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,521741.5,521741.5,1239,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047571,521626.00
09/12/2015 04:45,2,0.000,ALERT,214.64,298.17,59.965,1442047504,"201051344000651","174011321042388",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,243375.6,243375.6,1240,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047573,521627.00
09/12/2015 04:45,2,0.000,ALERT,215.09,300.57,59.981,1442047504,"201051344000867","174011321042388",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,236246.1,236246.1,1245,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047574,521628.00
09/12/2015 04:45,2,0.000,ALERT,214.64,299.67,60.007,1442047504,"201051344001230","174011321042388",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,246762.6,246762.6,1248,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047576,521629.00
09/12/2015 04:45,2,0.000,ALERT,215.32,301.17,59.975,1442047504,"201051344000576","174011321042388",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,243237.1,243237.1,1249,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047578,521630.00
09/12/2015 04:45,2,0.000,ALERT,215.09,301.47,59.959,1442047504,"201051344000579","174011321042388",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,250706.1,250706.1,1241,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442047580,521631.00
09/12/2015 05:00,2,0.000,ALERT,214.19,298.77,59.959,1442048403,"201051344000955","174011321042388",0.00,8.50,0,284.34,300.57,0.0,0.0,0.000,248715.7,248715.7,1242,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048405,521632.00
09/12/2015 05:00,2,0.000,ALERT,213.74,299.97,59.959,1442048403,"274151322000095","174011321042388",0.00,8.50,0,287.05,301.77,0.0,0.0,0.000,548436.8,548436.8,1242,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048407,521633.00
09/12/2015 05:00,2,0.000,ALERT,214.87,301.47,59.959,1442048403,"201051344000868","174011321042388",0.00,8.50,0,287.05,303.58,0.0,0.0,0.000,235719.3,235719.3,1249,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048409,521634.00
09/12/2015 05:00,2,0.000,ALERT,215.77,300.87,59.959,1442048403,"201051344000853","174011321042388",0.00,8.00,0,286.44,302.98,0.0,0.0,0.000,242315.4,242315.4,1245,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048411,521635.00
09/12/2015 05:00,2,0.000,ALERT,215.09,299.37,59.954,1442048403,"201051344000582","174011321042388",0.00,7.70,0,285.24,301.17,0.0,0.0,0.000,240812.9,240812.9,1246,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048412,521636.00
09/12/2015 05:00,2,0.000,ALERT,215.09,300.87,59.933,1442048403,"201051344000469","174011321042388",0.00,7.70,0,285.84,302.37,0.0,0.0,0.000,237541.4,237541.4,1243,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048414,521637.00
09/12/2015 05:00,2,0.000,ALERT,214.87,300.87,59.970,1442048403,"201051344000988","174011321042388",0.00,9.00,0,284.34,302.07,0.0,0.0,0.000,236389.0,236389.0,1244,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048416,521638.00
09/12/2015 05:00,2,0.000,ALERT,215.09,300.87,59.970,1442048403,"201051344001158","174011321042388",0.00,7.70,0,286.14,302.37,0.0,0.0,0.000,241936.9,241936.9,1247,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048418,521639.00
09/12/2015 05:00,2,0.000,ALERT,214.41,297.87,59.954,1442048403,"201051344001025","174011321042388",0.00,7.70,0,284.04,301.17,0.0,0.0,0.000,246814.7,246814.7,1244,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048420,521640.00
09/12/2015 05:00,2,0.000,ALERT,214.87,301.17,59.954,1442048403,"201051344000569","174011321042388",0.00,8.50,0,287.05,303.58,0.0,0.0,0.000,249996.5,249996.5,1245,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048422,521641.00
09/12/2015 05:00,2,0.000,ALERT,213.74,298.17,59.970,1442048403,"274151322000094","174011321042388",0.00,8.50,0,285.24,300.27,0.0,0.0,0.000,421896.5,421896.5,1266,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048423,521642.00
09/12/2015 05:00,2,0.000,ALERT,214.87,300.87,59.965,1442048403,"201051344000458","174011321042388",0.00,9.30,0,286.44,303.58,0.0,0.0,0.000,245688.5,245688.5,1245,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048425,521643.00
09/12/2015 05:00,2,0.000,ALERT,213.51,297.87,59.954,1442048403,"274151322000087","174011321042388",0.00,9.70,0,284.64,300.27,0.0,0.0,0.000,495338.6,495338.6,1243,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048427,521644.00
09/12/2015 05:00,2,0.000,ALERT,213.29,298.77,59.949,1442048403,"274151322000052","174011321042388",0.00,9.70,0,285.54,301.17,0.0,0.0,0.000,528681.0,528681.0,1238,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048429,521645.00
09/12/2015 05:00,2,0.000,ALERT,214.87,299.07,59.949,1442048403,"201051344001145","174011321042388",0.00,8.00,0,284.94,301.17,0.0,0.0,0.000,250465.1,250465.1,1248,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048430,521646.00
09/12/2015 05:00,2,0.000,ALERT,215.09,299.07,59.959,1442048403,"201051344000685","174011321042388",0.00,8.00,0,284.64,300.57,0.0,0.0,0.000,249119.0,249119.0,1246,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048432,521647.00
09/12/2015 05:00,2,0.000,ALERT,213.06,298.47,59.944,1442048403,"274151322000088","174011321042388",0.00,9.70,0,285.54,300.87,0.0,0.0,0.000,507786.8,507786.8,1240,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048434,521648.00
09/12/2015 05:00,2,0.000,ALERT,214.64,298.77,59.949,1442048403,"201051344000438","174011321042388",0.00,7.70,0,284.64,300.87,0.0,0.0,0.000,249102.2,249102.2,1246,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048436,521649.00
09/12/2015 05:00,2,0.000,ALERT,214.41,298.77,59.944,1442048403,"201051344001135","174011321042388",0.00,8.00,0,284.64,301.17,0.0,0.0,0.000,240754.4,240754.4,1242,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048438,521650.00
09/12/2015 05:00,2,0.000,ALERT,214.87,298.17,59.954,1442048403,"201051344000417","174011321042388",0.00,8.00,0,284.04,299.97,0.0,0.0,0.000,243884.2,243884.2,1249,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048440,521651.00
09/12/2015 05:00,2,0.000,ALERT,214.41,300.87,59.981,1442048403,"201051344000594","174011321042388",0.00,8.00,0,286.44,302.98,0.0,0.0,0.000,246420.1,246420.1,1249,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048442,521652.00
09/12/2015 05:00,2,0.000,ALERT,213.74,299.07,59.944,1442048403,"274151322000083","174011321042388",0.00,8.50,0,285.84,301.47,0.0,0.0,0.000,524315.3,524315.3,1240,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048443,521653.00
09/12/2015 05:00,2,0.000,ALERT,214.64,299.07,59.954,1442048403,"201051344000585","174011321042388",0.00,8.50,0,284.04,300.57,0.0,0.0,0.000,246105.7,246105.7,1245,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048445,521654.00
09/12/2015 05:00,2,0.000,ALERT,213.29,299.97,59.954,1442048403,"274151322000054","174011321042388",0.00,9.70,0,285.54,301.17,0.0,0.0,0.000,518997.4,518997.4,1239,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048447,521655.00
09/12/2015 05:00,2,0.000,ALERT,214.64,298.17,59.959,1442048403,"201051344001203","174011321042388",0.00,7.70,0,284.34,302.37,0.0,0.0,0.000,246667.2,246667.2,1245,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048449,521656.00
09/12/2015 05:00,2,0.000,ALERT,214.19,298.47,59.965,1442048403,"201051344000646","174011321042388",0.00,8.00,0,284.04,300.57,0.0,0.0,0.000,242561.8,242561.8,1242,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048450,521657.00
09/12/2015 05:00,2,0.000,ALERT,213.96,298.17,59.949,1442048403,"274151322000068","174011321042388",0.00,10.00,0,284.94,299.97,0.0,0.0,0.000,421343.3,421343.3,1266,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048452,521658.00
09/12/2015 05:00,2,0.000,ALERT,214.19,299.07,59.954,1442048403,"274151322000076","174011321042388",0.00,9.30,0,285.84,300.87,0.0,0.0,0.000,554831.1,554831.1,1238,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048454,521659.00
09/12/2015 05:00,2,0.000,ALERT,214.41,298.77,59.959,1442048403,"201051344000890","174011321042388",0.00,8.50,0,285.24,301.77,0.0,0.0,0.000,247419.2,247419.2,1246,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048456,521660.00
09/12/2015 05:00,2,0.000,ALERT,214.64,300.57,59.970,1442048403,"201051344000900","174011321042388",0.00,8.00,0,286.44,302.37,0.0,0.0,0.000,248774.6,248774.6,1245,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048458,521661.00
09/12/2015 05:00,2,0.000,ALERT,215.32,299.97,59.944,1442048403,"201051344000633","174011321042388",0.00,7.70,0,285.24,302.07,0.0,0.0,0.000,237214.4,237214.4,1251,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048459,521662.00
09/12/2015 05:00,2,0.000,ALERT,214.64,300.87,59.959,1442048403,"201051344000983","174011321042388",0.00,8.50,0,286.74,303.28,0.0,0.0,0.000,245714.6,245714.6,1246,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048461,521663.00
09/12/2015 05:00,2,0.000,ALERT,214.64,298.17,59.922,1442048403,"201051344000917","174011321042388",0.00,9.30,0,283.44,299.97,0.0,0.0,0.000,247777.0,247777.0,1250,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048463,521664.00
09/12/2015 05:00,2,0.000,ALERT,215.09,299.97,60.007,1442048403,"201051344000648","174011321042388",0.00,7.70,0,285.84,302.68,0.0,0.0,0.000,243049.9,243049.9,1249,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048465,521665.00
09/12/2015 05:00,2,0.000,ALERT,214.41,298.47,59.959,1442048403,"201051344001093","174011321042388",0.00,9.00,0,284.34,300.87,0.0,0.0,0.000,245928.8,245928.8,1249,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048467,521666.00
