ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 05:00,2,0.000,ALERT,215.32,300.87,59.970,1442048403,"201051344000645","174011321042388",0.00,9.00,0,286.44,302.68,0.0,0.0,0.000,244160.1,244160.1,1246,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048468,521667.00
09/12/2015 05:00,2,0.000,ALERT,213.51,298.77,59.954,1442048403,"274151322000085","174011321042388",0.00,9.00,0,285.84,300.57,0.0,0.0,0.000,521741.5,521741.5,1241,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048470,521668.00
09/12/2015 05:00,2,0.000,ALERT,214.64,297.87,59.959,1442048403,"201051344000651","174011321042388",0.00,7.00,0,284.04,300.27,0.0,0.0,0.000,243375.6,243375.6,1242,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048472,521669.00
09/12/2015 05:00,2,0.000,ALERT,214.87,300.27,59.965,1442048403,"201051344000867","174011321042388",0.00,9.00,0,286.14,302.98,0.0,0.0,0.000,236246.1,236246.1,1247,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048474,521670.00
09/12/2015 05:00,2,0.000,ALERT,214.41,298.77,59.954,1442048403,"201051344001230","174011321042388",0.00,7.70,0,284.94,300.87,0.0,0.0,0.000,246762.6,246762.6,1250,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048476,521671.00
09/12/2015 05:00,2,0.000,ALERT,215.09,301.17,59.970,1442048403,"201051344000576","174011321042388",0.00,8.50,0,286.74,302.68,0.0,0.0,0.000,243237.1,243237.1,1251,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442048477,521672.00
09/12/2015 05:00,2,0.000,ALERT,214.64,300.87,59.965,1442048403,"201051344000579","174011321042388",0.00,8.50,0,287.05,303.28,0.0,0.0,0.000,250706.1,250706.1,1243,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442048479,521673.00
09/12/2015 05:15,2,0.000,ALERT,213.74,298.17,59.981,1442049304,"201051344000955","174011321042388",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,248715.7,248715.7,1244,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049306,521674.00
09/12/2015 05:15,2,0.000,ALERT,213.06,299.37,59.975,1442049304,"274151322000095","174011321042388",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,548436.8,548436.8,1244,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049308,521675.00
09/12/2015 05:15,2,0.000,ALERT,214.19,300.87,59.981,1442049304,"201051344000868","174011321042388",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,235719.3,235719.3,1251,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049309,521676.00
09/12/2015 05:15,2,0.000,ALERT,214.87,299.97,59.986,1442049304,"201051344000853","174011321042388",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,242315.4,242315.4,1247,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049311,521677.00
09/12/2015 05:15,2,0.000,ALERT,214.64,298.77,59.986,1442049304,"201051344000582","174011321042388",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,240812.9,240812.9,1248,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049313,521678.00
09/12/2015 05:15,2,0.000,ALERT,214.41,300.27,59.986,1442049304,"201051344000469","174011321042388",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,237541.4,237541.4,1245,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049315,521679.00
09/12/2015 05:15,2,0.000,ALERT,213.96,299.97,59.991,1442049304,"201051344000988","174011321042388",0.00,8.50,0,296.06,302.37,0.0,0.0,0.000,236389.0,236389.0,1246,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049317,521680.00
09/12/2015 05:15,2,0.000,ALERT,214.41,299.97,59.975,1442049304,"201051344001158","174011321042388",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,241936.9,241936.9,1249,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049318,521681.00
09/12/2015 05:15,2,0.000,ALERT,213.74,297.26,59.996,1442049304,"201051344001025","174011321042388",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,246814.7,246814.7,1246,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049320,521682.00
09/12/2015 05:15,2,0.000,ALERT,214.41,300.87,59.981,1442049304,"201051344000569","174011321042388",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,249996.5,249996.5,1247,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049322,521683.00
09/12/2015 05:15,2,0.000,ALERT,213.06,297.57,59.991,1442049304,"274151322000094","174011321042388",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,421896.5,421896.5,1268,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049324,521684.00
09/12/2015 05:15,2,0.000,ALERT,214.19,300.27,59.975,1442049304,"201051344000458","174011321042388",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,245688.5,245688.5,1247,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049325,521685.00
09/12/2015 05:15,2,0.000,ALERT,212.83,297.57,59.975,1442049304,"274151322000087","174011321042388",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,495338.6,495338.6,1245,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049327,521686.00
09/12/2015 05:15,2,0.000,ALERT,212.83,298.47,59.981,1442049304,"274151322000052","174011321042388",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,528681.0,528681.0,1240,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049329,521687.00
09/12/2015 05:15,2,0.000,ALERT,214.41,298.47,59.975,1442049304,"201051344001145","174011321042388",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,250465.1,250465.1,1250,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049331,521688.00
09/12/2015 05:15,2,0.000,ALERT,214.41,297.87,59.975,1442049304,"201051344000685","174011321042388",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,249119.0,249119.0,1248,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049333,521689.00
09/12/2015 05:15,2,0.000,ALERT,212.61,298.17,59.975,1442049304,"274151322000088","174011321042388",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,507786.8,507786.8,1242,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049334,521690.00
09/12/2015 05:15,2,0.000,ALERT,214.19,298.17,60.007,1442049304,"201051344000438","174011321042388",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,249102.2,249102.2,1248,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049336,521691.00
09/12/2015 05:15,2,0.000,ALERT,213.96,298.17,59.970,1442049304,"201051344001135","174011321042388",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,240754.4,240754.4,1244,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049338,521692.00
09/12/2015 05:15,2,0.000,ALERT,214.41,297.57,59.986,1442049304,"201051344000417","174011321042388",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,243884.2,243884.2,1251,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049340,521693.00
09/12/2015 05:15,2,0.000,ALERT,213.96,300.57,60.007,1442049304,"201051344000594","174011321042388",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,246420.1,246420.1,1251,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049342,521694.00
09/12/2015 05:15,2,0.000,ALERT,213.06,298.77,59.970,1442049304,"274151322000083","174011321042388",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,524315.3,524315.3,1242,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049344,521695.00
09/12/2015 05:15,2,0.000,ALERT,214.41,298.47,59.996,1442049304,"201051344000585","174011321042388",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,246105.7,246105.7,1247,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049345,521696.00
09/12/2015 05:15,2,0.000,ALERT,212.83,298.77,59.965,1442049304,"274151322000054","174011321042388",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,518997.4,518997.4,1241,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049347,521697.00
09/12/2015 05:15,2,0.000,ALERT,214.41,298.17,59.975,1442049304,"201051344001203","174011321042388",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,246667.2,246667.2,1247,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049349,521698.00
09/12/2015 05:15,2,0.000,ALERT,213.96,298.17,59.949,1442049304,"201051344000646","174011321042388",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,242561.8,242561.8,1244,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049351,521699.00
09/12/2015 05:15,2,0.000,ALERT,213.51,297.57,59.975,1442049304,"274151322000068","174011321042388",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,421343.3,421343.3,1268,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049353,521700.00
09/12/2015 05:15,2,0.000,ALERT,213.51,298.17,59.996,1442049304,"274151322000076","174011321042388",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,554831.1,554831.1,1240,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049354,521701.00
09/12/2015 05:15,2,0.000,ALERT,214.19,299.07,59.975,1442049304,"201051344000890","174011321042388",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,247419.2,247419.2,1248,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049356,521702.00
09/12/2015 05:15,2,0.000,ALERT,214.19,300.27,59.975,1442049304,"201051344000900","174011321042388",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,248774.6,248774.6,1247,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049358,521703.00
09/12/2015 05:15,2,0.000,ALERT,215.09,299.97,59.975,1442049304,"201051344000633","174011321042388",0.00,7.70,0,296.36,302.37,0.0,0.0,0.000,237214.4,237214.4,1253,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049360,521704.00
09/12/2015 05:15,2,0.000,ALERT,214.19,300.57,59.970,1442049304,"201051344000983","174011321042388",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,245714.6,245714.6,1248,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049362,521705.00
09/12/2015 05:15,2,0.000,ALERT,214.41,297.57,59.986,1442049304,"201051344000917","174011321042388",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,247777.0,247777.0,1252,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049363,521706.00
09/12/2015 05:15,2,0.000,ALERT,214.64,299.67,59.986,1442049304,"201051344000648","174011321042388",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,243049.9,243049.9,1251,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049365,521707.00
09/12/2015 05:15,2,0.000,ALERT,214.19,298.17,59.944,1442049304,"201051344001093","174011321042388",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,245928.8,245928.8,1251,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049367,521708.00
09/12/2015 05:15,2,0.000,ALERT,214.87,299.97,59.996,1442049304,"201051344000645","174011321042388",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,244160.1,244160.1,1248,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049369,521709.00
09/12/2015 05:15,2,0.000,ALERT,213.06,298.77,59.981,1442049304,"274151322000085","174011321042388",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,521741.5,521741.5,1243,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049371,521710.00
09/12/2015 05:15,2,0.000,ALERT,214.19,297.57,59.981,1442049304,"201051344000651","174011321042388",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,243375.6,243375.6,1244,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049372,521711.00
09/12/2015 05:15,2,0.000,ALERT,214.64,300.27,59.986,1442049304,"201051344000867","174011321042388",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,236246.1,236246.1,1249,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442049374,521712.00
09/12/2015 05:15,2,0.000,ALERT,214.19,298.47,60.012,1442049304,"201051344001230","174011321042388",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,246762.6,246762.6,1252,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049376,521713.00
09/12/2015 05:15,2,0.000,ALERT,214.87,300.87,60.002,1442049304,"201051344000576","174011321042388",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,243237.1,243237.1,1253,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049378,521714.00
09/12/2015 05:15,2,0.000,ALERT,214.41,300.87,59.986,1442049304,"201051344000579","174011321042388",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,250706.1,250706.1,1245,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442049380,521715.00
09/12/2015 05:30,2,0.000,ALERT,213.74,298.17,59.996,1442050203,"201051344000955","174011321042388",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,248715.7,248715.7,1246,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050205,521716.00
09/12/2015 05:30,2,0.000,ALERT,213.74,299.67,59.954,1442050203,"274151322000095","174011321042388",0.00,7.70,0,297.87,301.17,0.0,0.0,0.000,548436.8,548436.8,1246,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050207,521717.00
09/12/2015 05:30,2,0.000,ALERT,214.87,301.77,59.959,1442050203,"201051344000868","174011321042388",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,235719.3,235719.3,1253,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442050209,521718.00
09/12/2015 05:30,2,0.000,ALERT,215.54,301.17,59.959,1442050203,"201051344000853","174011321042388",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,242315.4,242315.4,1249,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050210,521719.00
09/12/2015 05:30,2,0.000,ALERT,214.87,299.37,59.954,1442050203,"201051344000582","174011321042388",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,240812.9,240812.9,1250,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050212,521720.00
09/12/2015 05:30,2,0.000,ALERT,215.09,301.17,59.965,1442050203,"201051344000469","174011321042388",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,237541.4,237541.4,1247,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050214,521721.00
09/12/2015 05:30,2,0.000,ALERT,214.64,300.87,59.965,1442050203,"201051344000988","174011321042388",0.00,8.00,0,295.76,302.07,0.0,0.0,0.000,236389.0,236389.0,1248,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050216,521722.00
09/12/2015 05:30,2,0.000,ALERT,214.87,301.17,59.965,1442050203,"201051344001158","174011321042388",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,241936.9,241936.9,1251,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050217,521723.00
09/12/2015 05:30,2,0.000,ALERT,213.96,297.57,59.970,1442050203,"201051344001025","174011321042388",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,246814.7,246814.7,1248,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050219,521724.00
09/12/2015 05:30,2,0.000,ALERT,215.09,301.77,59.975,1442050203,"201051344000569","174011321042388",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,249996.5,249996.5,1249,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442050221,521725.00
09/12/2015 05:30,2,0.000,ALERT,213.51,297.87,59.959,1442050203,"274151322000094","174011321042388",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,421896.5,421896.5,1270,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050223,521726.00
09/12/2015 05:30,2,0.000,ALERT,214.87,301.17,59.965,1442050203,"201051344000458","174011321042388",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,245688.5,245688.5,1249,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050225,521727.00
09/12/2015 05:30,2,0.000,ALERT,213.51,298.17,59.959,1442050203,"274151322000087","174011321042388",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,495338.6,495338.6,1247,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050226,521728.00
09/12/2015 05:30,2,0.000,ALERT,213.29,298.77,59.944,1442050203,"274151322000052","174011321042388",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,528681.0,528681.0,1242,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050228,521729.00
09/12/2015 05:30,2,0.000,ALERT,214.64,298.47,59.975,1442050203,"201051344001145","174011321042388",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,250465.1,250465.1,1252,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050230,521730.00
09/12/2015 05:30,2,0.000,ALERT,214.41,298.17,59.970,1442050203,"201051344000685","174011321042388",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,249119.0,249119.0,1250,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050232,521731.00
09/12/2015 05:30,2,0.000,ALERT,213.29,298.77,59.975,1442050203,"274151322000088","174011321042388",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,507786.8,507786.8,1244,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050234,521732.00
09/12/2015 05:30,2,0.000,ALERT,214.19,298.17,59.933,1442050203,"201051344000438","174011321042388",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,249102.2,249102.2,1250,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050235,521733.00
09/12/2015 05:30,2,0.000,ALERT,213.74,298.17,59.970,1442050203,"201051344001135","174011321042388",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,240754.4,240754.4,1246,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050237,521734.00
09/12/2015 05:30,2,0.000,ALERT,214.41,297.57,59.954,1442050203,"201051344000417","174011321042388",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,243884.2,243884.2,1253,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050239,521735.00
09/12/2015 05:30,2,0.000,ALERT,214.64,302.07,59.986,1442050203,"201051344000594","174011321042388",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,246420.1,246420.1,1253,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050241,521736.00
09/12/2015 05:30,2,0.000,ALERT,213.74,299.37,59.981,1442050203,"274151322000083","174011321042388",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,524315.3,524315.3,1244,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442050243,521737.00
09/12/2015 05:30,2,0.000,ALERT,214.19,298.17,59.975,1442050203,"201051344000585","174011321042388",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,246105.7,246105.7,1249,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050244,521738.00
09/12/2015 05:30,2,0.000,ALERT,213.29,299.37,59.970,1442050203,"274151322000054","174011321042388",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,518997.4,518997.4,1243,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050246,521739.00
09/12/2015 05:30,2,0.000,ALERT,214.19,298.17,59.975,1442050203,"201051344001203","174011321042388",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,246667.2,246667.2,1249,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050248,521740.00
09/12/2015 05:30,2,0.000,ALERT,213.96,298.17,59.975,1442050203,"201051344000646","174011321042388",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,242561.8,242561.8,1246,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050250,521741.00
09/12/2015 05:30,2,0.000,ALERT,213.96,298.17,59.938,1442050203,"274151322000068","174011321042388",0.00,9.70,0,296.06,299.37,0.0,0.0,0.000,421343.3,421343.3,1270,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050252,521742.00
09/12/2015 05:30,2,0.000,ALERT,214.19,298.17,59.975,1442050203,"274151322000076","174011321042388",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,554831.1,554831.1,1242,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050254,521743.00
09/12/2015 05:30,2,0.000,ALERT,214.19,298.77,59.986,1442050203,"201051344000890","174011321042388",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,247419.2,247419.2,1250,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442050255,521744.00
09/12/2015 05:30,2,0.000,ALERT,214.87,301.17,59.975,1442050203,"201051344000900","174011321042388",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,248774.6,248774.6,1249,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050257,521745.00
09/12/2015 05:30,2,0.000,ALERT,215.54,301.17,59.970,1442050203,"201051344000633","174011321042388",0.00,7.30,0,296.66,302.07,0.0,0.0,0.000,237214.4,237214.4,1255,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050259,521746.00
09/12/2015 05:30,2,0.000,ALERT,214.87,301.47,59.965,1442050203,"201051344000983","174011321042388",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,245714.6,245714.6,1250,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050261,521747.00
09/12/2015 05:30,2,0.000,ALERT,214.41,297.57,59.970,1442050203,"201051344000917","174011321042388",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,247777.0,247777.0,1254,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442050263,521748.00
09/12/2015 05:30,2,0.000,ALERT,215.09,300.87,59.975,1442050203,"201051344000648","174011321042388",0.00,7.30,0,297.57,302.68,0.0,0.0,0.000,243049.9,243049.9,1253,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442050264,521749.00
09/12/2015 05:30,2,0.000,ALERT,214.19,297.87,59.970,1442050203,"201051344001093","174011321042388",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,245928.8,245928.8,1253,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050266,521750.00
09/12/2015 05:30,2,0.000,ALERT,215.32,301.47,59.975,1442050203,"201051344000645","174011321042388",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,244160.1,244160.1,1250,0,0,0,L,1122011218,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050268,521751.00
09/12/2015 05:30,2,0.000,ALERT,213.51,298.77,59.981,1442050203,"274151322000085","174011321042388",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,521741.5,521741.5,1245,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050270,521752.00
09/12/2015 05:30,2,0.000,ALERT,215.32,300.87,59.996,1442050203,"201051344000867","174011321042388",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,236246.1,236246.1,1251,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050273,521753.00
09/12/2015 05:30,2,0.000,ALERT,214.19,298.47,59.975,1442050203,"201051344001230","174011321042388",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,246762.6,246762.6,1254,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050275,521754.00
09/12/2015 05:30,2,0.000,ALERT,215.32,301.77,59.981,1442050203,"201051344000576","174011321042388",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,243237.1,243237.1,1255,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050277,521755.00
09/12/2015 05:30,2,0.000,ALERT,215.09,302.07,59.981,1442050203,"201051344000579","174011321042388",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,250706.1,250706.1,1247,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442050279,521756.00
09/12/2015 05:30,2,0.000,ALERT,214.19,297.26,59.975,1442050203,"201051344000651","174011321042388",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,243375.6,243375.6,1246,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442050280,521757.00
09/12/2015 05:45,2,0.000,ALERT,213.51,297.87,59.965,1442051103,"201051344000955","174011321042388",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,248715.7,248715.7,1248,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051105,521758.00
09/12/2015 05:45,2,0.000,ALERT,212.83,299.37,59.965,1442051103,"274151322000095","174011321042388",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,548436.8,548436.8,1248,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051107,521759.00
09/12/2015 05:45,2,0.000,ALERT,213.96,300.27,59.959,1442051103,"201051344000868","174011321042388",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,235719.3,235719.3,1255,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051108,521760.00
09/12/2015 05:45,2,0.000,ALERT,214.87,299.67,59.949,1442051103,"201051344000853","174011321042388",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,242315.4,242315.4,1251,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051110,521761.00
09/12/2015 05:45,2,0.000,ALERT,214.41,298.77,59.959,1442051103,"201051344000582","174011321042388",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,240812.9,240812.9,1252,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442051112,521762.00
09/12/2015 05:45,2,0.000,ALERT,214.19,299.37,59.959,1442051103,"201051344000469","174011321042388",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,237541.4,237541.4,1249,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051114,521763.00
09/12/2015 05:45,2,0.000,ALERT,213.96,299.37,59.959,1442051103,"201051344000988","174011321042388",0.00,8.00,0,295.76,302.37,0.0,0.0,0.000,236389.0,236389.0,1250,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051116,521764.00
09/12/2015 05:45,2,0.000,ALERT,214.41,299.67,59.954,1442051103,"201051344001158","174011321042388",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,241936.9,241936.9,1253,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051118,521765.00
09/12/2015 05:45,2,0.000,ALERT,213.74,297.26,59.965,1442051103,"201051344001025","174011321042388",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,246814.7,246814.7,1250,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442051120,521766.00
09/12/2015 05:45,2,0.000,ALERT,213.96,299.97,59.959,1442051103,"201051344000569","174011321042388",0.00,8.00,0,298.47,303.88,0.0,0.0,0.000,249996.5,249996.5,1251,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442051121,521767.00
09/12/2015 05:45,2,0.000,ALERT,213.06,297.26,59.954,1442051103,"274151322000094","174011321042388",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,421896.5,421896.5,1272,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051123,521768.00
09/12/2015 05:45,2,0.000,ALERT,214.19,299.97,59.922,1442051103,"201051344000458","174011321042388",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,245688.5,245688.5,1251,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051125,521769.00
09/12/2015 05:45,2,0.000,ALERT,212.83,297.57,59.954,1442051103,"274151322000087","174011321042388",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,495338.6,495338.6,1249,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442051127,521770.00
09/12/2015 05:45,2,0.000,ALERT,212.83,297.57,59.959,1442051103,"274151322000052","174011321042388",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,528681.0,528681.0,1244,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051128,521771.00
09/12/2015 05:45,2,0.000,ALERT,214.19,298.17,59.949,1442051103,"201051344001145","174011321042388",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,250465.1,250465.1,1254,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051130,521772.00
09/12/2015 05:45,2,0.000,ALERT,214.41,298.17,59.954,1442051103,"201051344000685","174011321042388",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,249119.0,249119.0,1252,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051132,521773.00
09/12/2015 05:45,2,0.000,ALERT,212.38,297.57,59.954,1442051103,"274151322000088","174011321042388",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,507786.8,507786.8,1246,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051134,521774.00
09/12/2015 05:45,2,0.000,ALERT,213.96,297.87,59.959,1442051103,"201051344000438","174011321042388",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,249102.2,249102.2,1252,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051136,521775.00
09/12/2015 05:45,2,0.000,ALERT,213.29,297.87,59.954,1442051103,"201051344001135","174011321042388",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,240754.4,240754.4,1248,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442051138,521776.00
09/12/2015 05:45,2,0.000,ALERT,213.96,297.26,59.917,1442051103,"201051344000417","174011321042388",0.00,7.70,0,295.46,299.37,0.0,0.0,0.000,243884.2,243884.2,1255,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051139,521777.00
09/12/2015 05:45,2,0.000,ALERT,213.74,300.57,59.959,1442051103,"201051344000594","174011321042388",0.00,8.00,0,297.87,303.28,0.0,0.0,0.000,246420.1,246420.1,1255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051141,521778.00
09/12/2015 05:45,2,0.000,ALERT,212.83,298.77,59.949,1442051103,"274151322000083","174011321042388",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,524315.3,524315.3,1246,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051143,521779.00
09/12/2015 05:45,2,0.000,ALERT,213.96,297.87,59.959,1442051103,"201051344000585","174011321042388",0.00,7.70,0,295.46,299.67,0.0,0.0,0.000,246105.7,246105.7,1251,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051145,521780.00
09/12/2015 05:45,2,0.000,ALERT,212.61,298.47,59.959,1442051103,"274151322000054","174011321042388",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,518997.4,518997.4,1245,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051147,521781.00
09/12/2015 05:45,2,0.000,ALERT,213.74,297.57,59.954,1442051103,"201051344001203","174011321042388",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,246667.2,246667.2,1251,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051148,521782.00
09/12/2015 05:45,2,0.000,ALERT,213.51,297.57,59.970,1442051103,"201051344000646","174011321042388",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,242561.8,242561.8,1248,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051150,521783.00
09/12/2015 05:45,2,0.000,ALERT,213.51,297.26,59.975,1442051103,"274151322000068","174011321042388",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,421343.3,421343.3,1272,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051152,521784.00
09/12/2015 05:45,2,0.000,ALERT,213.51,298.17,59.970,1442051103,"274151322000076","174011321042388",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,554831.1,554831.1,1244,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051154,521785.00
09/12/2015 05:45,2,0.000,ALERT,213.74,298.17,59.981,1442051103,"201051344000890","174011321042388",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,247419.2,247419.2,1252,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051156,521786.00
09/12/2015 05:45,2,0.000,ALERT,214.19,299.67,59.954,1442051103,"201051344000900","174011321042388",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,248774.6,248774.6,1251,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051157,521787.00
09/12/2015 05:45,2,0.000,ALERT,214.87,299.37,59.954,1442051103,"201051344000633","174011321042388",0.00,7.30,0,296.36,302.37,0.0,0.0,0.000,237214.4,237214.4,1257,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051159,521788.00
09/12/2015 05:45,2,0.000,ALERT,214.19,299.97,59.965,1442051103,"201051344000983","174011321042388",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,245714.6,245714.6,1252,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442051161,521789.00
09/12/2015 05:45,2,0.000,ALERT,213.96,297.26,59.959,1442051103,"201051344000917","174011321042388",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,247777.0,247777.0,1256,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051163,521790.00
09/12/2015 05:45,2,0.000,ALERT,214.41,299.07,59.965,1442051103,"201051344000648","174011321042388",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,243049.9,243049.9,1255,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442051164,521791.00
09/12/2015 05:45,2,0.000,ALERT,213.74,297.57,59.965,1442051103,"201051344001093","174011321042388",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,245928.8,245928.8,1255,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442051166,521792.00
09/12/2015 05:45,2,0.000,ALERT,214.64,299.97,59.965,1442051103,"201051344000645","174011321042388",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,244160.1,244160.1,1252,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051168,521793.00
09/12/2015 05:45,2,0.000,ALERT,213.29,297.87,59.959,1442051103,"274151322000085","174011321042388",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,521741.5,521741.5,1247,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051170,521794.00
09/12/2015 05:45,2,0.000,ALERT,213.74,296.96,59.959,1442051103,"201051344000651","174011321042388",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,243375.6,243375.6,1248,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051172,521795.00
09/12/2015 05:45,2,0.000,ALERT,214.41,299.67,59.965,1442051103,"201051344000867","174011321042388",0.00,8.50,0,297.26,303.28,0.0,0.0,0.000,236246.1,236246.1,1253,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051173,521796.00
09/12/2015 05:45,2,0.000,ALERT,213.74,297.87,59.949,1442051103,"201051344001230","174011321042388",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,246762.6,246762.6,1256,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442051175,521797.00
09/12/2015 05:45,2,0.000,ALERT,214.64,300.27,59.959,1442051103,"201051344000576","174011321042388",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,243237.1,243237.1,1257,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051177,521798.00
09/12/2015 05:45,2,0.000,ALERT,214.19,300.57,59.944,1442051103,"201051344000579","174011321042388",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,250706.1,250706.1,1249,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442051179,521799.00
09/12/2015 06:00,2,0.000,ALERT,213.29,297.57,59.970,1442052004,"201051344000955","174011321042388",0.00,7.70,0,295.76,299.37,0.0,0.0,0.000,248715.7,248715.7,1250,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052006,521800.00
09/12/2015 06:00,2,0.000,ALERT,212.61,297.87,59.944,1442052004,"274151322000095","174011321042388",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,548436.8,548436.8,1250,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052008,521801.00
09/12/2015 06:00,2,0.000,ALERT,213.96,300.27,59.938,1442052004,"201051344000868","174011321042388",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,235719.3,235719.3,1257,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052010,521802.00
09/12/2015 06:00,2,0.000,ALERT,214.41,299.37,59.975,1442052004,"201051344000853","174011321042388",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,242315.4,242315.4,1253,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052011,521803.00
09/12/2015 06:00,2,0.000,ALERT,213.96,298.17,59.975,1442052004,"201051344000582","174011321042388",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,240812.9,240812.9,1254,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052013,521804.00
09/12/2015 06:00,2,0.000,ALERT,213.96,299.67,59.975,1442052004,"201051344000469","174011321042388",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,237541.4,237541.4,1251,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052015,521805.00
09/12/2015 06:00,2,0.000,ALERT,213.74,299.67,59.986,1442052004,"201051344000988","174011321042388",0.00,8.00,0,295.16,301.17,0.0,0.0,0.000,236389.0,236389.0,1252,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052017,521806.00
09/12/2015 06:00,2,0.000,ALERT,213.96,299.67,60.002,1442052004,"201051344001158","174011321042388",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,241936.9,241936.9,1255,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052018,521807.00
09/12/2015 06:00,2,0.000,ALERT,213.29,296.96,59.944,1442052004,"201051344001025","174011321042388",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,246814.7,246814.7,1252,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052020,521808.00
09/12/2015 06:00,2,0.000,ALERT,213.96,300.27,59.991,1442052004,"201051344000569","174011321042388",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,249996.5,249996.5,1253,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052022,521809.00
09/12/2015 06:00,2,0.000,ALERT,212.38,296.66,59.986,1442052004,"274151322000094","174011321042388",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,421896.5,421896.5,1274,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052024,521810.00
09/12/2015 06:00,2,0.000,ALERT,213.51,299.67,59.970,1442052004,"201051344000458","174011321042388",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,245688.5,245688.5,1253,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052026,521811.00
09/12/2015 06:00,2,0.000,ALERT,212.61,296.36,60.007,1442052004,"274151322000087","174011321042388",0.00,9.00,0,294.86,299.67,0.0,0.0,0.000,495338.6,495338.6,1251,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052027,521812.00
