ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 06:00,2,0.000,ALERT,212.16,296.96,59.991,1442052004,"274151322000052","174011321042388",0.00,9.00,0,295.16,300.27,0.0,0.0,0.000,528681.0,528681.0,1246,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052029,521813.00
09/12/2015 06:00,2,0.000,ALERT,212.83,298.17,59.959,1442052004,"201051344001145","174011321042388",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,250465.1,250465.1,1256,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052031,521814.00
09/12/2015 06:00,2,0.000,ALERT,212.83,297.26,59.991,1442052004,"201051344000685","174011321042388",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,249119.0,249119.0,1254,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052033,521815.00
09/12/2015 06:00,2,0.000,ALERT,211.48,295.16,59.981,1442052004,"274151322000088","174011321042388",0.00,9.00,0,293.66,299.67,0.0,0.0,0.000,507786.8,507786.8,1248,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052035,521816.00
09/12/2015 06:00,2,0.000,ALERT,212.38,296.96,59.986,1442052004,"201051344000438","174011321042388",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,249102.2,249102.2,1254,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052037,521817.00
09/12/2015 06:00,2,0.000,ALERT,212.16,296.96,59.986,1442052004,"201051344001135","174011321042388",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,240754.4,240754.4,1250,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052038,521818.00
09/12/2015 06:00,2,0.000,ALERT,212.61,296.36,59.975,1442052004,"201051344000417","174011321042388",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,243884.2,243884.2,1257,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052040,521819.00
09/12/2015 06:00,2,0.000,ALERT,213.06,299.07,59.965,1442052004,"201051344000594","174011321042388",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,246420.1,246420.1,1257,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052042,521820.00
09/12/2015 06:00,2,0.000,ALERT,212.16,296.36,59.970,1442052004,"274151322000083","174011321042388",0.00,7.70,0,293.96,300.27,0.0,0.0,0.000,524315.3,524315.3,1248,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052044,521821.00
09/12/2015 06:00,2,0.000,ALERT,212.38,297.26,59.981,1442052004,"201051344000585","174011321042388",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,246105.7,246105.7,1253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052046,521822.00
09/12/2015 06:00,2,0.000,ALERT,212.16,296.06,59.970,1442052004,"274151322000054","174011321042388",0.00,9.00,0,293.96,300.27,0.0,0.0,0.000,518997.4,518997.4,1247,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052047,521823.00
09/12/2015 06:00,2,0.000,ALERT,212.61,296.96,59.996,1442052004,"201051344001203","174011321042388",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,246667.2,246667.2,1253,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052049,521824.00
09/12/2015 06:00,2,0.000,ALERT,212.16,296.96,59.986,1442052004,"201051344000646","174011321042388",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,242561.8,242561.8,1250,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052051,521825.00
09/12/2015 06:00,2,0.000,ALERT,212.61,295.16,59.996,1442052004,"274151322000068","174011321042388",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,421343.3,421343.3,1274,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052053,521826.00
09/12/2015 06:00,2,0.000,ALERT,212.83,296.06,59.986,1442052004,"274151322000076","174011321042388",0.00,9.00,0,293.96,299.97,0.0,0.0,0.000,554831.1,554831.1,1246,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052055,521827.00
09/12/2015 06:00,2,0.000,ALERT,212.16,297.57,59.981,1442052004,"201051344000890","174011321042388",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,247419.2,247419.2,1254,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052057,521828.00
09/12/2015 06:00,2,0.000,ALERT,213.06,298.47,59.986,1442052004,"201051344000900","174011321042388",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,248774.6,248774.6,1253,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052058,521829.00
09/12/2015 06:00,2,0.000,ALERT,213.96,298.47,59.981,1442052004,"201051344000633","174011321042388",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,237214.4,237214.4,1259,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052060,521830.00
09/12/2015 06:00,2,0.000,ALERT,213.51,299.07,59.975,1442052004,"201051344000983","174011321042388",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,245714.6,245714.6,1254,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052062,521831.00
09/12/2015 06:00,2,0.000,ALERT,212.61,296.66,59.981,1442052004,"201051344000917","174011321042388",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,247777.0,247777.0,1258,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052064,521832.00
09/12/2015 06:00,2,0.000,ALERT,213.51,298.17,59.975,1442052004,"201051344000648","174011321042388",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,243049.9,243049.9,1257,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052066,521833.00
09/12/2015 06:00,2,0.000,ALERT,212.38,297.26,59.981,1442052004,"201051344001093","174011321042388",0.00,8.00,0,295.46,299.37,0.0,0.0,0.000,245928.8,245928.8,1257,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052067,521834.00
09/12/2015 06:00,2,0.000,ALERT,213.96,299.07,59.975,1442052004,"201051344000645","174011321042388",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,244160.1,244160.1,1254,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052069,521835.00
09/12/2015 06:00,2,0.000,ALERT,212.38,295.76,59.970,1442052004,"274151322000085","174011321042388",0.00,8.00,0,294.26,299.67,0.0,0.0,0.000,521741.5,521741.5,1249,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052071,521836.00
09/12/2015 06:00,2,0.000,ALERT,212.61,296.36,59.975,1442052004,"201051344000651","174011321042388",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,243375.6,243375.6,1250,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052073,521837.00
09/12/2015 06:00,2,0.000,ALERT,213.51,298.47,59.981,1442052004,"201051344000867","174011321042388",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,236246.1,236246.1,1255,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052075,521838.00
09/12/2015 06:00,2,0.000,ALERT,211.93,296.36,59.986,1442052004,"201051344001230","174011321042388",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,246762.6,246762.6,1258,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052076,521839.00
09/12/2015 06:00,2,0.000,ALERT,213.06,298.77,60.012,1442052004,"201051344000576","174011321042388",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,243237.1,243237.1,1259,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052078,521840.00
09/12/2015 06:00,2,0.000,ALERT,213.06,298.77,59.986,1442052004,"201051344000579","174011321042388",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,250706.1,250706.1,1251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052080,521841.00
09/12/2015 06:15,2,0.000,ALERT,213.06,298.77,59.986,1442052903,"201051344000955","174011321042388",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,248715.7,248715.7,1252,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052905,521842.00
09/12/2015 06:15,2,0.000,ALERT,212.16,295.76,59.991,1442052903,"274151322000095","174011321042388",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,548436.8,548436.8,1252,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052907,521843.00
09/12/2015 06:15,2,0.000,ALERT,214.19,300.27,59.986,1442052903,"201051344000868","174011321042388",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,235719.3,235719.3,1259,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052909,521844.00
09/12/2015 06:15,2,0.000,ALERT,214.87,299.07,59.986,1442052903,"201051344000853","174011321042388",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,242315.4,242315.4,1255,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052911,521845.00
09/12/2015 06:15,2,0.000,ALERT,213.96,299.67,59.986,1442052903,"201051344000582","174011321042388",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,240812.9,240812.9,1256,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052913,521846.00
09/12/2015 06:15,2,0.000,ALERT,214.41,299.37,59.970,1442052903,"201051344000469","174011321042388",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,237541.4,237541.4,1253,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052914,521847.00
09/12/2015 06:15,2,0.000,ALERT,214.19,299.07,59.975,1442052903,"201051344000988","174011321042388",0.00,8.00,0,294.26,300.87,0.0,0.0,0.000,236389.0,236389.0,1254,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052916,521848.00
09/12/2015 06:15,2,0.000,ALERT,214.41,299.07,59.986,1442052903,"201051344001158","174011321042388",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,241936.9,241936.9,1257,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052918,521849.00
09/12/2015 06:15,2,0.000,ALERT,213.96,297.57,59.954,1442052903,"201051344001025","174011321042388",0.00,7.00,0,294.86,300.57,0.0,0.0,0.000,246814.7,246814.7,1254,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052920,521850.00
09/12/2015 06:15,2,0.000,ALERT,214.41,299.97,59.981,1442052903,"201051344000569","174011321042388",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,249996.5,249996.5,1255,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052922,521851.00
09/12/2015 06:15,2,0.000,ALERT,211.93,295.76,59.965,1442052903,"274151322000094","174011321042388",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,421896.5,421896.5,1276,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052924,521852.00
09/12/2015 06:15,2,0.000,ALERT,214.41,299.67,59.991,1442052903,"201051344000458","174011321042388",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,245688.5,245688.5,1255,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052926,521853.00
09/12/2015 06:15,2,0.000,ALERT,212.16,295.46,59.975,1442052903,"274151322000087","174011321042388",0.00,8.50,0,292.76,298.17,0.0,0.0,0.000,495338.6,495338.6,1253,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052927,521854.00
09/12/2015 06:15,2,0.000,ALERT,211.93,296.96,59.986,1442052903,"274151322000052","174011321042388",0.00,8.50,0,293.36,298.47,0.0,0.0,0.000,528681.0,528681.0,1248,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052929,521855.00
09/12/2015 06:15,2,0.000,ALERT,214.41,298.77,59.981,1442052903,"201051344001145","174011321042388",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,250465.1,250465.1,1258,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052931,521856.00
09/12/2015 06:15,2,0.000,ALERT,214.64,299.07,59.970,1442052903,"201051344000685","174011321042388",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,249119.0,249119.0,1256,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052933,521857.00
09/12/2015 06:15,2,0.000,ALERT,211.70,295.76,59.970,1442052903,"274151322000088","174011321042388",0.00,8.50,0,293.36,297.57,0.0,0.0,0.000,507786.8,507786.8,1250,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052935,521858.00
09/12/2015 06:15,2,0.000,ALERT,214.41,299.07,59.975,1442052903,"201051344000438","174011321042388",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,249102.2,249102.2,1256,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052937,521859.00
09/12/2015 06:15,2,0.000,ALERT,213.96,298.77,59.975,1442052903,"201051344001135","174011321042388",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,240754.4,240754.4,1252,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052939,521860.00
09/12/2015 06:15,2,0.000,ALERT,214.64,298.47,59.975,1442052903,"201051344000417","174011321042388",0.00,7.30,0,294.26,299.37,0.0,0.0,0.000,243884.2,243884.2,1259,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052940,521861.00
09/12/2015 06:15,2,0.000,ALERT,214.41,300.27,59.981,1442052903,"201051344000594","174011321042388",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,246420.1,246420.1,1259,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052942,521862.00
09/12/2015 06:15,2,0.000,ALERT,212.38,296.36,59.981,1442052903,"274151322000083","174011321042388",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,524315.3,524315.3,1250,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052944,521863.00
09/12/2015 06:15,2,0.000,ALERT,214.64,299.37,59.975,1442052903,"201051344000585","174011321042388",0.00,7.70,0,294.56,300.27,0.0,0.0,0.000,246105.7,246105.7,1255,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052946,521864.00
09/12/2015 06:15,2,0.000,ALERT,212.16,296.96,59.981,1442052903,"274151322000054","174011321042388",0.00,9.00,0,293.66,298.17,0.0,0.0,0.000,518997.4,518997.4,1249,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052947,521865.00
09/12/2015 06:15,2,0.000,ALERT,214.64,298.47,59.981,1442052903,"201051344001203","174011321042388",0.00,7.30,0,294.86,302.07,0.0,0.0,0.000,246667.2,246667.2,1255,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052949,521866.00
09/12/2015 06:15,2,0.000,ALERT,213.96,298.77,59.981,1442052903,"201051344000646","174011321042388",0.00,7.30,0,294.26,299.97,0.0,0.0,0.000,242561.8,242561.8,1252,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052951,521867.00
09/12/2015 06:15,2,0.000,ALERT,212.83,295.16,59.975,1442052903,"274151322000068","174011321042388",0.00,9.30,0,293.06,296.66,0.0,0.0,0.000,421343.3,421343.3,1276,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052953,521868.00
09/12/2015 06:15,2,0.000,ALERT,213.06,296.36,59.975,1442052903,"274151322000076","174011321042388",0.00,8.50,0,293.36,297.87,0.0,0.0,0.000,554831.1,554831.1,1248,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052955,521869.00
09/12/2015 06:15,2,0.000,ALERT,214.19,299.37,59.981,1442052903,"201051344000890","174011321042388",0.00,7.70,0,295.76,301.17,0.0,0.0,0.000,247419.2,247419.2,1256,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052956,521870.00
09/12/2015 06:15,2,0.000,ALERT,214.64,299.97,59.954,1442052903,"201051344000900","174011321042388",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,248774.6,248774.6,1255,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052958,521871.00
09/12/2015 06:15,2,0.000,ALERT,215.32,299.67,60.007,1442052903,"201051344000633","174011321042388",0.00,7.30,0,294.86,300.87,0.0,0.0,0.000,237214.4,237214.4,1261,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052960,521872.00
09/12/2015 06:15,2,0.000,ALERT,214.87,300.27,59.981,1442052903,"201051344000983","174011321042388",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,245714.6,245714.6,1256,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052962,521873.00
09/12/2015 06:15,2,0.000,ALERT,214.64,298.47,59.991,1442052903,"201051344000917","174011321042388",0.00,8.50,0,293.96,299.67,0.0,0.0,0.000,247777.0,247777.0,1260,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052964,521874.00
09/12/2015 06:15,2,0.000,ALERT,214.87,299.37,59.986,1442052903,"201051344000648","174011321042388",0.00,7.00,0,296.06,301.47,0.0,0.0,0.000,243049.9,243049.9,1259,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052965,521875.00
09/12/2015 06:15,2,0.000,ALERT,214.19,298.47,59.981,1442052903,"201051344001093","174011321042388",0.00,8.50,0,294.86,299.97,0.0,0.0,0.000,245928.8,245928.8,1259,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052967,521876.00
09/12/2015 06:15,2,0.000,ALERT,215.09,299.67,59.981,1442052903,"201051344000645","174011321042388",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,244160.1,244160.1,1256,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052969,521877.00
09/12/2015 06:15,2,0.000,ALERT,212.38,296.06,59.928,1442052903,"274151322000085","174011321042388",0.00,7.70,0,293.66,297.57,0.0,0.0,0.000,521741.5,521741.5,1251,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052971,521878.00
09/12/2015 06:15,2,0.000,ALERT,214.41,297.87,59.981,1442052903,"201051344000651","174011321042388",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,243375.6,243375.6,1252,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052973,521879.00
09/12/2015 06:15,2,0.000,ALERT,214.87,299.37,59.975,1442052903,"201051344000867","174011321042388",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,236246.1,236246.1,1257,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052974,521880.00
09/12/2015 06:15,2,0.000,ALERT,214.41,299.07,59.965,1442052903,"201051344001230","174011321042388",0.00,7.30,0,294.26,300.57,0.0,0.0,0.000,246762.6,246762.6,1260,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052976,521881.00
09/12/2015 06:15,2,0.000,ALERT,215.09,300.57,59.991,1442052903,"201051344000576","174011321042388",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,243237.1,243237.1,1261,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442052978,521882.00
09/12/2015 06:15,2,0.000,ALERT,214.64,300.57,59.991,1442052903,"201051344000579","174011321042388",0.00,7.70,0,296.96,302.07,0.0,0.0,0.000,250706.1,250706.1,1253,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442052980,521883.00
09/12/2015 06:30,2,0.000,ALERT,213.51,298.17,59.975,1442053803,"201051344000955","174011321042388",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,248715.7,248715.7,1254,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053805,521884.00
09/12/2015 06:30,2,0.000,ALERT,212.83,297.87,59.991,1442053803,"274151322000095","174011321042388",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,548436.8,548436.8,1254,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053807,521885.00
09/12/2015 06:30,2,0.000,ALERT,215.09,301.77,59.975,1442053803,"201051344000868","174011321042388",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,235719.3,235719.3,1261,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053808,521886.00
09/12/2015 06:30,2,0.000,ALERT,215.54,300.87,59.986,1442053803,"201051344000853","174011321042388",0.00,7.70,0,297.26,302.98,0.0,0.0,0.000,242315.4,242315.4,1257,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053810,521887.00
09/12/2015 06:30,2,0.000,ALERT,214.19,299.07,59.986,1442053803,"201051344000582","174011321042388",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,240812.9,240812.9,1258,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053812,521888.00
09/12/2015 06:30,2,0.000,ALERT,215.09,301.17,59.986,1442053803,"201051344000469","174011321042388",0.00,7.00,0,296.06,302.68,0.0,0.0,0.000,237541.4,237541.4,1255,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053814,521889.00
09/12/2015 06:30,2,0.000,ALERT,214.87,300.87,59.981,1442053803,"201051344000988","174011321042388",0.00,8.00,0,294.86,302.68,0.0,0.0,0.000,236389.0,236389.0,1256,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053816,521890.00
09/12/2015 06:30,2,0.000,ALERT,215.09,300.87,59.991,1442053803,"201051344001158","174011321042388",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,241936.9,241936.9,1259,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053817,521891.00
09/12/2015 06:30,2,0.000,ALERT,213.74,297.57,59.986,1442053803,"201051344001025","174011321042388",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,246814.7,246814.7,1256,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053819,521892.00
09/12/2015 06:30,2,0.000,ALERT,215.09,301.47,59.986,1442053803,"201051344000569","174011321042388",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,249996.5,249996.5,1257,0,0,0,L,1122011218,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053821,521893.00
09/12/2015 06:30,2,0.000,ALERT,212.83,296.06,59.986,1442053803,"274151322000094","174011321042388",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,421896.5,421896.5,1278,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053823,521894.00
09/12/2015 06:30,2,0.000,ALERT,214.87,300.87,59.986,1442053803,"201051344000458","174011321042388",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,245688.5,245688.5,1257,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053825,521895.00
09/12/2015 06:30,2,0.000,ALERT,212.61,295.46,59.986,1442053803,"274151322000087","174011321042388",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,495338.6,495338.6,1255,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053826,521896.00
09/12/2015 06:30,2,0.000,ALERT,212.61,297.57,59.986,1442053803,"274151322000052","174011321042388",0.00,8.50,0,294.26,299.37,0.0,0.0,0.000,528681.0,528681.0,1250,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053828,521897.00
09/12/2015 06:30,2,0.000,ALERT,214.41,298.77,59.986,1442053803,"201051344001145","174011321042388",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,250465.1,250465.1,1260,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053830,521898.00
09/12/2015 06:30,2,0.000,ALERT,214.19,298.47,59.991,1442053803,"201051344000685","174011321042388",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,249119.0,249119.0,1258,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053832,521899.00
09/12/2015 06:30,2,0.000,ALERT,212.16,296.66,60.002,1442053803,"274151322000088","174011321042388",0.00,8.50,0,294.26,298.77,0.0,0.0,0.000,507786.8,507786.8,1252,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053834,521900.00
09/12/2015 06:30,2,0.000,ALERT,213.96,298.17,59.991,1442053803,"201051344000438","174011321042388",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,249102.2,249102.2,1258,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053835,521901.00
09/12/2015 06:30,2,0.000,ALERT,213.74,298.47,59.986,1442053803,"201051344001135","174011321042388",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,240754.4,240754.4,1254,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053837,521902.00
09/12/2015 06:30,2,0.000,ALERT,214.19,297.87,59.959,1442053803,"201051344000417","174011321042388",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,243884.2,243884.2,1261,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053839,521903.00
09/12/2015 06:30,2,0.000,ALERT,214.64,301.47,59.991,1442053803,"201051344000594","174011321042388",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,246420.1,246420.1,1261,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053841,521904.00
09/12/2015 06:30,2,0.000,ALERT,212.61,296.66,59.996,1442053803,"274151322000083","174011321042388",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,524315.3,524315.3,1252,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053843,521905.00
09/12/2015 06:30,2,0.000,ALERT,213.96,298.77,59.991,1442053803,"201051344000585","174011321042388",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,246105.7,246105.7,1257,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053844,521906.00
09/12/2015 06:30,2,0.000,ALERT,212.16,296.66,59.959,1442053803,"274151322000054","174011321042388",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,518997.4,518997.4,1251,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053846,521907.00
09/12/2015 06:30,2,0.000,ALERT,213.96,298.17,59.986,1442053803,"201051344001203","174011321042388",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,246667.2,246667.2,1257,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053848,521908.00
09/12/2015 06:30,2,0.000,ALERT,213.74,298.47,59.991,1442053803,"201051344000646","174011321042388",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,242561.8,242561.8,1254,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053850,521909.00
09/12/2015 06:30,2,0.000,ALERT,213.29,296.06,59.975,1442053803,"274151322000068","174011321042388",0.00,9.00,0,294.26,298.17,0.0,0.0,0.000,421343.3,421343.3,1278,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053852,521910.00
09/12/2015 06:30,2,0.000,ALERT,213.29,296.36,59.986,1442053803,"274151322000076","174011321042388",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,554831.1,554831.1,1250,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053853,521911.00
09/12/2015 06:30,2,0.000,ALERT,213.74,298.77,59.991,1442053803,"201051344000890","174011321042388",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,247419.2,247419.2,1258,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053855,521912.00
09/12/2015 06:30,2,0.000,ALERT,214.87,300.57,59.991,1442053803,"201051344000900","174011321042388",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,248774.6,248774.6,1257,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053857,521913.00
09/12/2015 06:30,2,0.000,ALERT,215.54,300.57,59.991,1442053803,"201051344000633","174011321042388",0.00,7.00,0,296.06,302.68,0.0,0.0,0.000,237214.4,237214.4,1263,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053859,521914.00
09/12/2015 06:30,2,0.000,ALERT,214.87,301.17,59.986,1442053803,"201051344000983","174011321042388",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,245714.6,245714.6,1258,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053860,521915.00
09/12/2015 06:30,2,0.000,ALERT,213.96,298.17,59.970,1442053803,"201051344000917","174011321042388",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,247777.0,247777.0,1262,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053862,521916.00
09/12/2015 06:30,2,0.000,ALERT,214.87,299.97,59.991,1442053803,"201051344000648","174011321042388",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,243049.9,243049.9,1261,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053864,521917.00
09/12/2015 06:30,2,0.000,ALERT,213.74,298.17,59.986,1442053803,"201051344001093","174011321042388",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,245928.8,245928.8,1261,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053866,521918.00
09/12/2015 06:30,2,0.000,ALERT,215.32,300.57,59.986,1442053803,"201051344000645","174011321042388",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,244160.1,244160.1,1258,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053868,521919.00
09/12/2015 06:30,2,0.000,ALERT,212.61,296.36,59.981,1442053803,"274151322000085","174011321042388",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,521741.5,521741.5,1253,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053869,521920.00
09/12/2015 06:30,2,0.000,ALERT,213.96,297.87,59.959,1442053803,"201051344000651","174011321042388",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,243375.6,243375.6,1254,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053871,521921.00
09/12/2015 06:30,2,0.000,ALERT,215.09,300.57,59.996,1442053803,"201051344000867","174011321042388",0.00,8.00,0,296.96,302.98,0.0,0.0,0.000,236246.1,236246.1,1259,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053873,521922.00
09/12/2015 06:30,2,0.000,ALERT,213.96,298.77,59.991,1442053803,"201051344001230","174011321042388",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,246762.6,246762.6,1262,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442053875,521923.00
09/12/2015 06:30,2,0.000,ALERT,215.32,301.47,60.023,1442053803,"201051344000576","174011321042388",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,243237.1,243237.1,1263,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053877,521924.00
09/12/2015 06:30,2,0.000,ALERT,214.87,301.17,59.991,1442053803,"201051344000579","174011321042388",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,250706.1,250706.1,1255,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442053879,521925.00
09/12/2015 06:45,2,0.000,ALERT,213.74,298.47,59.965,1442054703,"201051344000955","174011321042388",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,248715.7,248715.7,1256,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054705,521926.00
09/12/2015 06:45,2,0.000,ALERT,212.38,298.17,59.965,1442054703,"274151322000095","174011321042388",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,548436.8,548436.8,1256,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054707,521927.00
09/12/2015 06:45,2,0.000,ALERT,214.41,300.57,59.991,1442054703,"201051344000868","174011321042388",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,235719.3,235719.3,1263,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054709,521928.00
09/12/2015 06:45,2,0.000,ALERT,214.87,299.67,59.933,1442054703,"201051344000853","174011321042388",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,242315.4,242315.4,1259,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054711,521929.00
09/12/2015 06:45,2,0.000,ALERT,214.64,299.37,59.959,1442054703,"201051344000582","174011321042388",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,240812.9,240812.9,1260,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054713,521930.00
09/12/2015 06:45,2,0.000,ALERT,214.41,299.67,59.970,1442054703,"201051344000469","174011321042388",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,237541.4,237541.4,1257,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054714,521931.00
09/12/2015 06:45,2,0.000,ALERT,214.19,299.67,59.970,1442054703,"201051344000988","174011321042388",0.00,7.70,0,296.36,302.07,0.0,0.0,0.000,236389.0,236389.0,1258,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054716,521932.00
09/12/2015 06:45,2,0.000,ALERT,214.41,299.67,60.002,1442054703,"201051344001158","174011321042388",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,241936.9,241936.9,1261,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054718,521933.00
09/12/2015 06:45,2,0.000,ALERT,213.96,297.57,59.949,1442054703,"201051344001025","174011321042388",0.00,7.00,0,296.06,301.17,0.0,0.0,0.000,246814.7,246814.7,1258,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054720,521934.00
09/12/2015 06:45,2,0.000,ALERT,214.41,300.27,59.970,1442054703,"201051344000569","174011321042388",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,249996.5,249996.5,1259,0,0,0,L,1122011218,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442054722,521935.00
09/12/2015 06:45,2,0.000,ALERT,212.38,296.06,59.954,1442054703,"274151322000094","174011321042388",0.00,7.30,0,293.96,297.87,0.0,0.0,0.000,421896.5,421896.5,1280,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054723,521936.00
09/12/2015 06:45,2,0.000,ALERT,214.19,299.67,59.917,1442054703,"201051344000458","174011321042388",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,245688.5,245688.5,1259,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054725,521937.00
09/12/2015 06:45,2,0.000,ALERT,212.38,295.76,59.959,1442054703,"274151322000087","174011321042388",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,495338.6,495338.6,1257,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054727,521938.00
09/12/2015 06:45,2,0.000,ALERT,212.16,296.66,59.949,1442054703,"274151322000052","174011321042388",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,528681.0,528681.0,1252,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054729,521939.00
09/12/2015 06:45,2,0.000,ALERT,214.41,298.47,59.944,1442054703,"201051344001145","174011321042388",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,250465.1,250465.1,1262,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054730,521940.00
09/12/2015 06:45,2,0.000,ALERT,214.19,298.17,59.965,1442054703,"201051344000685","174011321042388",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,249119.0,249119.0,1260,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054732,521941.00
09/12/2015 06:45,2,0.000,ALERT,211.93,296.96,59.959,1442054703,"274151322000088","174011321042388",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,507786.8,507786.8,1254,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054734,521942.00
09/12/2015 06:45,2,0.000,ALERT,214.19,298.17,59.959,1442054703,"201051344000438","174011321042388",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,249102.2,249102.2,1260,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054736,521943.00
09/12/2015 06:45,2,0.000,ALERT,213.74,298.17,59.954,1442054703,"201051344001135","174011321042388",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,240754.4,240754.4,1256,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054738,521944.00
09/12/2015 06:45,2,0.000,ALERT,214.19,297.87,59.959,1442054703,"201051344000417","174011321042388",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,243884.2,243884.2,1263,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054739,521945.00
09/12/2015 06:45,2,0.000,ALERT,213.96,300.57,59.959,1442054703,"201051344000594","174011321042388",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,246420.1,246420.1,1263,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442054741,521946.00
09/12/2015 06:45,2,0.000,ALERT,212.16,296.66,59.949,1442054703,"274151322000083","174011321042388",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,524315.3,524315.3,1254,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054743,521947.00
09/12/2015 06:45,2,0.000,ALERT,214.19,298.47,59.959,1442054703,"201051344000585","174011321042388",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,246105.7,246105.7,1259,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054745,521948.00
09/12/2015 06:45,2,0.000,ALERT,212.16,296.66,59.949,1442054703,"274151322000054","174011321042388",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,518997.4,518997.4,1253,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442054747,521949.00
09/12/2015 06:45,2,0.000,ALERT,214.19,297.87,59.965,1442054703,"201051344001203","174011321042388",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,246667.2,246667.2,1259,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442054749,521950.00
09/12/2015 06:45,2,0.000,ALERT,213.74,298.17,59.922,1442054703,"201051344000646","174011321042388",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,242561.8,242561.8,1256,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054750,521951.00
09/12/2015 06:45,2,0.000,ALERT,213.06,296.06,59.954,1442054703,"274151322000068","174011321042388",0.00,9.00,0,293.66,297.57,0.0,0.0,0.000,421343.3,421343.3,1280,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054752,521952.00
09/12/2015 06:45,2,0.000,ALERT,212.61,296.36,59.954,1442054703,"274151322000076","174011321042388",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,554831.1,554831.1,1252,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442054754,521953.00
09/12/2015 06:45,2,0.000,ALERT,213.96,299.07,59.965,1442054703,"201051344000890","174011321042388",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,247419.2,247419.2,1260,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054756,521954.00
09/12/2015 06:45,2,0.000,ALERT,214.41,300.27,59.954,1442054703,"201051344000900","174011321042388",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,248774.6,248774.6,1259,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054757,521955.00
09/12/2015 06:45,2,0.000,ALERT,215.09,299.67,59.954,1442054703,"201051344000633","174011321042388",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,237214.4,237214.4,1265,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054759,521956.00
09/12/2015 06:45,2,0.000,ALERT,214.41,300.27,59.954,1442054703,"201051344000983","174011321042388",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,245714.6,245714.6,1260,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054761,521957.00
09/12/2015 06:45,2,0.000,ALERT,214.19,297.87,59.917,1442054703,"201051344000917","174011321042388",0.00,8.50,0,295.16,299.97,0.0,0.0,0.000,247777.0,247777.0,1264,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054763,521958.00
