ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 06:45,2,0.000,ALERT,214.64,299.67,59.928,1442054703,"201051344000648","174011321042388",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,243049.9,243049.9,1263,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054765,521959.00
09/12/2015 06:45,2,0.000,ALERT,214.19,298.47,59.954,1442054703,"201051344001093","174011321042388",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,245928.8,245928.8,1263,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442054767,521960.00
09/12/2015 06:45,2,0.000,ALERT,215.09,300.27,59.959,1442054703,"201051344000645","174011321042388",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,244160.1,244160.1,1260,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442054768,521961.00
09/12/2015 06:45,2,0.000,ALERT,212.61,296.66,59.928,1442054703,"274151322000085","174011321042388",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,521741.5,521741.5,1255,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054770,521962.00
09/12/2015 06:45,2,0.000,ALERT,214.19,297.87,59.954,1442054703,"201051344000651","174011321042388",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,243375.6,243375.6,1256,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054772,521963.00
09/12/2015 06:45,2,0.000,ALERT,214.87,299.67,59.954,1442054703,"201051344000867","174011321042388",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,236246.1,236246.1,1261,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442054774,521964.00
09/12/2015 06:45,2,0.000,ALERT,213.96,298.77,59.965,1442054703,"201051344001230","174011321042388",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,246762.6,246762.6,1264,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054776,521965.00
09/12/2015 06:45,2,0.000,ALERT,215.09,300.57,59.959,1442054703,"201051344000576","174011321042388",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,243237.1,243237.1,1265,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054777,521966.00
09/12/2015 06:45,2,0.000,ALERT,214.41,300.87,59.959,1442054703,"201051344000579","174011321042388",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,250706.1,250706.1,1257,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442054779,521967.00
09/12/2015 07:00,2,0.000,ALERT,213.29,297.87,59.949,1442055603,"201051344000955","174011321042388",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,248715.7,248715.7,1258,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055605,521968.00
09/12/2015 07:00,2,0.000,ALERT,212.38,297.26,59.975,1442055603,"274151322000095","174011321042388",0.00,7.00,0,295.16,301.47,0.0,0.0,0.000,548436.8,548436.8,1258,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055607,521969.00
09/12/2015 07:00,2,0.000,ALERT,214.19,299.97,59.954,1442055603,"201051344000868","174011321042388",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,235719.3,235719.3,1265,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055609,521970.00
09/12/2015 07:00,2,0.000,ALERT,214.64,299.37,59.959,1442055603,"201051344000853","174011321042388",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,242315.4,242315.4,1261,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442055610,521971.00
09/12/2015 07:00,2,0.000,ALERT,214.41,299.07,59.959,1442055603,"201051344000582","174011321042388",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,240812.9,240812.9,1262,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055612,521972.00
09/12/2015 07:00,2,0.000,ALERT,214.87,299.97,59.949,1442055603,"201051344000469","174011321042388",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,237541.4,237541.4,1259,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055614,521973.00
09/12/2015 07:00,2,0.000,ALERT,214.64,299.97,59.949,1442055603,"201051344000988","174011321042388",0.00,7.70,0,295.46,301.77,0.0,0.0,0.000,236389.0,236389.0,1260,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055616,521974.00
09/12/2015 07:00,2,0.000,ALERT,215.77,301.17,59.954,1442055603,"201051344001158","174011321042388",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,241936.9,241936.9,1263,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055618,521975.00
09/12/2015 07:00,2,0.000,ALERT,213.74,297.87,59.949,1442055603,"201051344001025","174011321042388",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,246814.7,246814.7,1260,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055619,521976.00
09/12/2015 07:00,2,0.000,ALERT,215.77,302.07,59.986,1442055603,"201051344000569","174011321042388",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,249996.5,249996.5,1261,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055621,521977.00
09/12/2015 07:00,2,0.000,ALERT,212.38,295.46,59.959,1442055603,"274151322000094","174011321042388",0.00,7.00,0,293.96,299.67,0.0,0.0,0.000,421896.5,421896.5,1282,0,0,0,L,1151911521,0,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055623,521978.00
09/12/2015 07:00,2,0.000,ALERT,215.77,301.77,59.965,1442055603,"201051344000458","174011321042388",0.00,8.50,0,297.57,303.58,0.0,0.0,0.000,245688.5,245688.5,1261,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442055625,521979.00
09/12/2015 07:00,2,0.000,ALERT,212.38,295.46,59.949,1442055603,"274151322000087","174011321042388",0.00,8.00,0,293.36,299.67,0.0,0.0,0.000,495338.6,495338.6,1259,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055627,521980.00
09/12/2015 07:00,2,0.000,ALERT,211.93,296.06,59.938,1442055603,"274151322000052","174011321042388",0.00,7.70,0,293.96,300.87,0.0,0.0,0.000,528681.0,528681.0,1254,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442055629,521981.00
09/12/2015 07:00,2,0.000,ALERT,214.19,299.07,59.938,1442055603,"201051344001145","174011321042388",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,250465.1,250465.1,1264,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442055631,521982.00
09/12/2015 07:00,2,0.000,ALERT,214.41,298.77,59.944,1442055603,"201051344000685","174011321042388",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,249119.0,249119.0,1262,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055632,521983.00
09/12/2015 07:00,2,0.000,ALERT,211.70,295.46,59.944,1442055603,"274151322000088","174011321042388",0.00,8.00,0,293.96,300.27,0.0,0.0,0.000,507786.8,507786.8,1256,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055634,521984.00
09/12/2015 07:00,2,0.000,ALERT,213.96,298.47,59.949,1442055603,"201051344000438","174011321042388",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,249102.2,249102.2,1262,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055636,521985.00
09/12/2015 07:00,2,0.000,ALERT,213.74,298.47,59.949,1442055603,"201051344001135","174011321042388",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,240754.4,240754.4,1258,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055638,521986.00
09/12/2015 07:00,2,0.000,ALERT,214.19,297.87,59.944,1442055603,"201051344000417","174011321042388",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,243884.2,243884.2,1265,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055640,521987.00
09/12/2015 07:00,2,0.000,ALERT,215.09,301.77,59.938,1442055603,"201051344000594","174011321042388",0.00,7.30,0,297.57,303.28,0.0,0.0,0.000,246420.1,246420.1,1265,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442055641,521988.00
09/12/2015 07:00,2,0.000,ALERT,212.38,296.66,59.949,1442055603,"274151322000083","174011321042388",0.00,7.30,0,294.56,301.17,0.0,0.0,0.000,524315.3,524315.3,1256,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055643,521989.00
09/12/2015 07:00,2,0.000,ALERT,214.19,298.77,59.949,1442055603,"201051344000585","174011321042388",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,246105.7,246105.7,1261,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055645,521990.00
09/12/2015 07:00,2,0.000,ALERT,212.16,295.76,59.938,1442055603,"274151322000054","174011321042388",0.00,8.50,0,294.26,300.87,0.0,0.0,0.000,518997.4,518997.4,1255,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442055647,521991.00
09/12/2015 07:00,2,0.000,ALERT,213.96,298.17,59.938,1442055603,"201051344001203","174011321042388",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,246667.2,246667.2,1261,0,0,0,L,1122011218,0,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055648,521992.00
09/12/2015 07:00,2,0.000,ALERT,213.74,298.47,59.949,1442055603,"201051344000646","174011321042388",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,242561.8,242561.8,1258,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055650,521993.00
09/12/2015 07:00,2,0.000,ALERT,212.83,294.86,59.944,1442055603,"274151322000068","174011321042388",0.00,8.50,0,293.66,299.67,0.0,0.0,0.000,421343.3,421343.3,1282,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055652,521994.00
09/12/2015 07:00,2,0.000,ALERT,212.83,296.06,59.954,1442055603,"274151322000076","174011321042388",0.00,8.00,0,294.26,300.57,0.0,0.0,0.000,554831.1,554831.1,1254,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442055654,521995.00
09/12/2015 07:00,2,0.000,ALERT,213.51,298.47,59.938,1442055603,"201051344000890","174011321042388",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,247419.2,247419.2,1262,0,0,0,L,1122011218,0,123.59,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055656,521996.00
09/12/2015 07:00,2,0.000,ALERT,215.54,301.47,59.949,1442055603,"201051344000900","174011321042388",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,248774.6,248774.6,1261,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055658,521997.00
09/12/2015 07:00,2,0.000,ALERT,216.45,301.47,59.949,1442055603,"201051344000633","174011321042388",0.00,7.00,0,296.36,302.37,0.0,0.0,0.000,237214.4,237214.4,1267,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055659,521998.00
09/12/2015 07:00,2,0.000,ALERT,215.77,302.07,59.954,1442055603,"201051344000983","174011321042388",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,245714.6,245714.6,1262,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055661,521999.00
09/12/2015 07:00,2,0.000,ALERT,213.96,297.57,59.954,1442055603,"201051344000917","174011321042388",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,247777.0,247777.0,1266,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055663,522000.00
09/12/2015 07:00,2,0.000,ALERT,215.77,300.87,59.949,1442055603,"201051344000648","174011321042388",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,243049.9,243049.9,1265,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055665,522001.00
09/12/2015 07:00,2,0.000,ALERT,213.96,298.47,59.965,1442055603,"201051344001093","174011321042388",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,245928.8,245928.8,1265,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055667,522002.00
09/12/2015 07:00,2,0.000,ALERT,216.22,301.77,59.949,1442055603,"201051344000645","174011321042388",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,244160.1,244160.1,1262,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055668,522003.00
09/12/2015 07:00,2,0.000,ALERT,212.38,295.76,59.965,1442055603,"274151322000085","174011321042388",0.00,7.30,0,294.26,300.27,0.0,0.0,0.000,521741.5,521741.5,1257,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055670,522004.00
09/12/2015 07:00,2,0.000,ALERT,213.96,297.87,59.959,1442055603,"201051344000651","174011321042388",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,243375.6,243375.6,1258,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442055672,522005.00
09/12/2015 07:00,2,0.000,ALERT,216.00,301.47,59.954,1442055603,"201051344000867","174011321042388",0.00,8.00,0,297.57,303.28,0.0,0.0,0.000,236246.1,236246.1,1263,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055674,522006.00
09/12/2015 07:00,2,0.000,ALERT,213.96,299.07,59.959,1442055603,"201051344001230","174011321042388",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,246762.6,246762.6,1266,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442055676,522007.00
09/12/2015 07:00,2,0.000,ALERT,216.22,302.07,59.938,1442055603,"201051344000576","174011321042388",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,243237.1,243237.1,1267,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442055677,522008.00
09/12/2015 07:00,2,0.000,ALERT,215.77,302.07,59.954,1442055603,"201051344000579","174011321042388",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,250706.1,250706.1,1259,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442055679,522009.00
09/12/2015 07:15,2,0.000,ALERT,214.87,300.57,59.944,1442056503,"201051344000955","174011321042388",0.00,7.00,0,295.76,302.98,0.0,0.0,0.000,248715.7,248715.7,1260,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056505,522010.00
09/12/2015 07:15,2,0.000,ALERT,213.29,299.07,59.959,1442056503,"274151322000095","174011321042388",0.00,7.00,0,295.46,302.98,0.0,0.0,0.000,548436.8,548436.8,1260,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442056507,522011.00
09/12/2015 07:15,2,0.000,ALERT,215.32,301.17,59.954,1442056503,"201051344000868","174011321042388",0.00,7.30,0,297.87,304.48,0.0,0.0,0.000,235719.3,235719.3,1267,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056508,522012.00
09/12/2015 07:15,2,0.000,ALERT,216.00,300.57,59.959,1442056503,"201051344000853","174011321042388",0.00,7.30,0,297.26,303.88,0.0,0.0,0.000,242315.4,242315.4,1263,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056510,522013.00
09/12/2015 07:15,2,0.000,ALERT,215.77,301.17,59.996,1442056503,"201051344000582","174011321042388",0.00,6.70,0,296.96,303.88,0.0,0.0,0.000,240812.9,240812.9,1264,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056512,522014.00
09/12/2015 07:15,2,0.000,ALERT,215.32,300.27,59.965,1442056503,"201051344000469","174011321042388",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,237541.4,237541.4,1261,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056514,522015.00
09/12/2015 07:15,2,0.000,ALERT,215.09,300.27,59.970,1442056503,"201051344000988","174011321042388",0.00,7.70,0,296.06,303.28,0.0,0.0,0.000,236389.0,236389.0,1262,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442056516,522016.00
09/12/2015 07:15,2,0.000,ALERT,215.54,300.27,59.959,1442056503,"201051344001158","174011321042388",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,241936.9,241936.9,1265,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056517,522017.00
09/12/2015 07:15,2,0.000,ALERT,215.09,299.67,59.959,1442056503,"201051344001025","174011321042388",0.00,6.70,0,296.06,303.58,0.0,0.0,0.000,246814.7,246814.7,1262,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056519,522018.00
09/12/2015 07:15,2,0.000,ALERT,215.32,301.47,59.965,1442056503,"201051344000569","174011321042388",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,249996.5,249996.5,1263,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056521,522019.00
09/12/2015 07:15,2,0.000,ALERT,213.06,297.57,59.970,1442056503,"274151322000094","174011321042388",0.00,7.00,0,293.96,301.47,0.0,0.0,0.000,421896.5,421896.5,1284,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056523,522020.00
09/12/2015 07:15,2,0.000,ALERT,215.09,301.17,59.970,1442056503,"201051344000458","174011321042388",0.00,8.50,0,298.47,304.18,0.0,0.0,0.000,245688.5,245688.5,1263,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442056524,522021.00
09/12/2015 07:15,2,0.000,ALERT,213.06,297.87,59.970,1442056503,"274151322000087","174011321042388",0.00,8.00,0,293.36,301.47,0.0,0.0,0.000,495338.6,495338.6,1261,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056526,522022.00
09/12/2015 07:15,2,0.000,ALERT,212.61,298.17,59.970,1442056503,"274151322000052","174011321042388",0.00,7.70,0,293.96,302.68,0.0,0.0,0.000,528681.0,528681.0,1256,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056528,522023.00
09/12/2015 07:15,2,0.000,ALERT,214.87,299.67,59.965,1442056503,"201051344001145","174011321042388",0.00,7.00,0,297.26,303.58,0.0,0.0,0.000,250465.1,250465.1,1266,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056530,522024.00
09/12/2015 07:15,2,0.000,ALERT,214.87,299.67,60.002,1442056503,"201051344000685","174011321042388",0.00,7.00,0,296.36,302.98,0.0,0.0,0.000,249119.0,249119.0,1264,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442056532,522025.00
09/12/2015 07:15,2,0.000,ALERT,212.83,298.17,59.954,1442056503,"274151322000088","174011321042388",0.00,8.00,0,294.26,302.07,0.0,0.0,0.000,507786.8,507786.8,1258,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056534,522026.00
09/12/2015 07:15,2,0.000,ALERT,214.64,299.37,59.954,1442056503,"201051344000438","174011321042388",0.00,6.70,0,296.66,303.28,0.0,0.0,0.000,249102.2,249102.2,1264,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056536,522027.00
09/12/2015 07:15,2,0.000,ALERT,214.41,299.67,60.002,1442056503,"201051344001135","174011321042388",0.00,7.00,0,296.66,303.58,0.0,0.0,0.000,240754.4,240754.4,1260,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056537,522028.00
09/12/2015 07:15,2,0.000,ALERT,215.09,299.37,59.933,1442056503,"201051344000417","174011321042388",0.00,7.00,0,296.06,302.37,0.0,0.0,0.000,243884.2,243884.2,1267,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442056539,522029.00
09/12/2015 07:15,2,0.000,ALERT,214.64,301.17,59.965,1442056503,"201051344000594","174011321042388",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,246420.1,246420.1,1267,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056541,522030.00
09/12/2015 07:15,2,0.000,ALERT,213.29,297.87,59.965,1442056503,"274151322000083","174011321042388",0.00,7.00,0,294.26,302.68,0.0,0.0,0.000,524315.3,524315.3,1258,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056543,522031.00
09/12/2015 07:15,2,0.000,ALERT,214.87,300.27,59.970,1442056503,"201051344000585","174011321042388",0.00,7.30,0,296.06,303.28,0.0,0.0,0.000,246105.7,246105.7,1263,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056545,522032.00
09/12/2015 07:15,2,0.000,ALERT,212.83,297.87,59.970,1442056503,"274151322000054","174011321042388",0.00,8.00,0,294.26,302.68,0.0,0.0,0.000,518997.4,518997.4,1257,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056546,522033.00
09/12/2015 07:15,2,0.000,ALERT,214.87,299.67,59.965,1442056503,"201051344001203","174011321042388",0.00,7.00,0,296.36,304.78,0.0,0.0,0.000,246667.2,246667.2,1263,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056548,522034.00
09/12/2015 07:15,2,0.000,ALERT,214.41,299.97,59.949,1442056503,"201051344000646","174011321042388",0.00,7.00,0,295.76,302.98,0.0,0.0,0.000,242561.8,242561.8,1260,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056550,522035.00
09/12/2015 07:15,2,0.000,ALERT,213.74,296.96,59.949,1442056503,"274151322000068","174011321042388",0.00,8.50,0,293.66,301.17,0.0,0.0,0.000,421343.3,421343.3,1284,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056552,522036.00
09/12/2015 07:15,2,0.000,ALERT,213.51,297.87,59.954,1442056503,"274151322000076","174011321042388",0.00,7.70,0,294.26,302.07,0.0,0.0,0.000,554831.1,554831.1,1256,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056554,522037.00
09/12/2015 07:15,2,0.000,ALERT,214.64,300.27,59.954,1442056503,"201051344000890","174011321042388",0.00,7.30,0,296.36,303.88,0.0,0.0,0.000,247419.2,247419.2,1264,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056555,522038.00
09/12/2015 07:15,2,0.000,ALERT,214.87,300.57,59.965,1442056503,"201051344000900","174011321042388",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,248774.6,248774.6,1263,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056557,522039.00
09/12/2015 07:15,2,0.000,ALERT,215.54,299.97,59.959,1442056503,"201051344000633","174011321042388",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,237214.4,237214.4,1269,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442056559,522040.00
09/12/2015 07:15,2,0.000,ALERT,215.09,300.87,59.933,1442056503,"201051344000983","174011321042388",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,245714.6,245714.6,1264,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056561,522041.00
09/12/2015 07:15,2,0.000,ALERT,214.87,299.67,59.965,1442056503,"201051344000917","174011321042388",0.00,8.00,0,294.86,302.37,0.0,0.0,0.000,247777.0,247777.0,1268,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056563,522042.00
09/12/2015 07:15,2,0.000,ALERT,215.32,299.97,59.981,1442056503,"201051344000648","174011321042388",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,243049.9,243049.9,1267,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056564,522043.00
09/12/2015 07:15,2,0.000,ALERT,214.64,299.67,59.954,1442056503,"201051344001093","174011321042388",0.00,7.70,0,296.36,302.98,0.0,0.0,0.000,245928.8,245928.8,1267,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056566,522044.00
09/12/2015 07:15,2,0.000,ALERT,215.54,300.57,59.959,1442056503,"201051344000645","174011321042388",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,244160.1,244160.1,1264,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056568,522045.00
09/12/2015 07:15,2,0.000,ALERT,213.06,298.47,59.944,1442056503,"274151322000085","174011321042388",0.00,7.30,0,293.96,301.77,0.0,0.0,0.000,521741.5,521741.5,1259,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442056570,522046.00
09/12/2015 07:15,2,0.000,ALERT,214.87,299.37,59.954,1442056503,"201051344000651","174011321042388",0.00,6.30,0,296.06,302.37,0.0,0.0,0.000,243375.6,243375.6,1260,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056572,522047.00
09/12/2015 07:15,2,0.000,ALERT,215.32,300.27,59.954,1442056503,"201051344000867","174011321042388",0.00,8.00,0,297.87,303.88,0.0,0.0,0.000,236246.1,236246.1,1265,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056573,522048.00
09/12/2015 07:15,2,0.000,ALERT,214.64,300.57,59.938,1442056503,"201051344001230","174011321042388",0.00,7.00,0,296.96,303.28,0.0,0.0,0.000,246762.6,246762.6,1268,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056575,522049.00
09/12/2015 07:15,2,0.000,ALERT,215.77,301.17,59.954,1442056503,"201051344000576","174011321042388",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,243237.1,243237.1,1269,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056577,522050.00
09/12/2015 07:15,2,0.000,ALERT,215.09,301.17,59.965,1442056503,"201051344000579","174011321042388",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,250706.1,250706.1,1261,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442056579,522051.00
09/12/2015 07:30,2,0.172,ALERT,214.64,299.97,60.007,1442057404,"201051344000955","174011321042388",20.46,7.00,0,295.16,302.07,3.6,1.5,0.000,248715.8,248715.8,1262,0,0,0,L,1122011218,0,123.14,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1442057406,522052.00
09/12/2015 07:30,2,0.055,ALERT,212.61,297.57,59.981,1442057404,"274151322000095","174011321042388",21.19,6.70,0,294.56,301.17,1.1,0.0,0.000,548436.8,548436.8,1262,0,0,0,L,1151911521,0,122.68,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1442057408,522053.00
09/12/2015 07:30,2,0.141,ALERT,215.32,301.17,60.002,1442057404,"201051344000868","174011321042388",21.45,7.30,0,297.26,303.58,3.1,1.0,0.000,235719.3,235719.3,1269,0,0,0,L,1122011218,0,122.23,124.04,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442057409,522054.00
09/12/2015 07:30,2,0.139,ALERT,216.00,300.57,59.996,1442057404,"201051344000853","174011321042388",20.59,7.30,0,296.36,302.98,2.9,0.9,0.000,242315.4,242315.4,1265,0,0,0,L,1122011218,0,122.91,124.04,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1442057411,522055.00
09/12/2015 07:30,2,0.154,ALERT,215.32,300.87,59.975,1442057404,"201051344000582","174011321042388",21.65,6.70,0,296.06,302.98,3.4,1.4,0.000,240812.9,240812.9,1266,0,0,0,L,1122011218,0,123.81,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1442057413,522056.00
09/12/2015 07:30,2,0.178,ALERT,215.54,300.57,60.018,1442057404,"201051344000469","174011321042388",22.19,7.00,0,295.76,302.37,4.0,1.9,0.000,237541.5,237541.5,1263,0,0,0,L,1122011218,0,122.01,124.27,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1442057415,522057.00
09/12/2015 07:30,2,0.131,ALERT,215.09,300.27,59.991,1442057404,"201051344000988","174011321042388",21.03,7.70,0,294.26,302.37,2.8,0.8,0.000,236389.0,236389.0,1264,0,0,0,L,1122011218,0,122.01,123.81,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1442057417,522058.00
09/12/2015 07:30,2,0.143,ALERT,215.32,300.27,59.996,1442057404,"201051344001158","174011321042388",19.80,6.70,0,296.06,302.37,2.9,0.9,0.000,241936.9,241936.9,1267,0,0,0,L,1122011218,0,122.23,123.59,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1442057419,522059.00
09/12/2015 07:30,2,0.137,ALERT,214.64,298.77,59.986,1442057404,"201051344001025","174011321042388",21.49,6.70,0,294.56,302.68,3.0,1.0,0.000,246814.7,246814.7,1264,0,0,0,L,1122011218,0,123.14,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1442057421,522060.00
09/12/2015 07:30,2,0.166,ALERT,215.32,300.87,59.996,1442057404,"201051344000569","174011321042388",19.56,7.70,0,296.96,303.58,3.3,1.3,0.000,249996.5,249996.5,1265,0,0,0,L,1122011218,0,122.01,124.04,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1442057422,522061.00
09/12/2015 07:30,2,0.000,ALERT,212.83,295.76,59.986,1442057404,"274151322000094","174011321042388",40.93,7.00,0,293.06,389.84,0.0,0.0,0.000,421896.5,421896.5,1286,0,0,0,L,1151911521,0,122.01,123.59,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1442057424,522062.00
09/12/2015 07:30,2,0.156,ALERT,215.09,300.27,59.991,1442057404,"201051344000458","174011321042388",22.15,8.50,0,296.66,303.58,3.5,1.5,0.000,245688.5,245688.5,1265,0,0,0,L,1122011218,0,122.46,123.59,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1442057426,522063.00
09/12/2015 07:30,2,0.074,ALERT,212.83,295.76,59.959,1442057404,"274151322000087","174011321042388",19.90,7.70,0,292.76,299.07,1.5,0.0,0.000,495338.6,495338.6,1263,0,0,0,L,1151911521,0,122.46,123.14,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1442057428,522064.00
09/12/2015 07:30,2,0.088,ALERT,212.61,296.06,59.975,1442057404,"274151322000052","174011321042388",20.93,7.30,0,293.06,300.57,1.9,0.0,0.000,528681.0,528681.0,1258,0,0,0,L,1151911521,0,121.78,123.36,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1442057430,522065.00
09/12/2015 07:30,2,0.123,ALERT,215.09,300.27,59.954,1442057404,"201051344001145","174011321042388",21.05,7.00,0,295.46,302.68,2.7,0.6,0.000,250465.1,250465.1,1268,0,0,0,L,1122011218,0,123.59,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1442057431,522066.00
09/12/2015 07:30,2,0.141,ALERT,215.32,299.97,59.970,1442057404,"201051344000685","174011321042388",21.23,7.00,0,295.16,301.77,3.0,1.0,0.000,249119.0,249119.0,1266,0,0,0,L,1122011218,0,124.27,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1442057433,522067.00
09/12/2015 07:30,2,0.051,ALERT,212.38,296.66,59.965,1442057404,"274151322000088","174011321042388",21.31,7.70,0,293.36,299.97,1.1,0.0,0.000,507786.8,507786.8,1260,0,0,0,L,1151911521,0,122.91,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1442057435,522068.00
09/12/2015 07:30,2,0.166,ALERT,215.09,299.67,59.933,1442057404,"201051344000438","174011321042388",21.13,6.70,0,295.16,302.37,3.6,1.5,0.000,249102.3,249102.3,1266,0,0,0,L,1122011218,0,123.81,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1442057437,522069.00
09/12/2015 07:30,2,0.135,ALERT,214.64,299.67,59.959,1442057404,"201051344001135","174011321042388",21.57,7.00,0,295.16,302.68,3.0,0.9,0.000,240754.4,240754.4,1262,0,0,0,L,1122011218,0,123.59,122.23,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442057439,522070.00
09/12/2015 07:30,2,0.205,ALERT,215.09,299.37,59.965,1442057404,"201051344000417","174011321042388",21.01,7.00,0,294.56,301.47,4.3,2.3,0.000,243884.3,243884.3,1269,0,0,0,L,1122011218,0,123.36,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1442057440,522071.00
09/12/2015 07:30,2,0.162,ALERT,214.87,300.87,59.965,1442057404,"201051344000594","174011321042388",22.64,7.30,0,296.36,302.98,3.7,1.7,0.000,246420.2,246420.2,1269,0,0,0,L,1122011218,0,122.23,123.36,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1442057442,522072.00
09/12/2015 07:30,2,0.064,ALERT,213.06,296.66,59.959,1442057404,"274151322000083","174011321042388",21.35,7.00,0,293.66,300.87,1.4,0.0,0.000,524315.3,524315.3,1260,0,0,0,L,1151911521,0,122.23,123.36,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1442057444,522073.00
09/12/2015 07:30,2,0.148,ALERT,215.09,299.97,59.975,1442057404,"201051344000585","174011321042388",21.07,7.30,0,294.56,301.77,3.2,1.2,0.000,246105.8,246105.8,1265,0,0,0,L,1122011218,0,123.14,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1442057446,522074.00
09/12/2015 07:30,2,0.064,ALERT,212.83,296.66,59.959,1442057404,"274151322000054","174011321042388",21.77,8.00,0,293.66,300.57,1.4,0.0,0.000,518997.4,518997.4,1259,0,0,0,L,1151911521,0,122.46,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1442057448,522075.00
09/12/2015 07:30,2,0.152,ALERT,214.87,299.37,59.954,1442057404,"201051344001203","174011321042388",21.87,7.00,0,294.86,303.58,3.4,1.4,0.000,246667.3,246667.3,1265,0,0,0,L,1122011218,0,124.04,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1442057449,522076.00
09/12/2015 07:30,2,0.146,ALERT,214.41,299.37,59.975,1442057404,"201051344000646","174011321042388",21.09,6.70,0,294.56,301.47,3.1,1.1,0.000,242561.8,242561.8,1262,0,0,0,L,1122011218,0,123.59,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1442057451,522077.00
09/12/2015 07:30,2,0.006,ALERT,213.29,296.06,59.981,1442057404,"274151322000068","174011321042388",41.27,8.50,0,293.06,391.94,0.0,0.0,0.000,421343.3,421343.3,1286,0,0,0,L,1151911521,0,122.68,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1442057453,522078.00
09/12/2015 07:30,2,0.066,ALERT,213.74,296.66,59.954,1442057404,"274151322000076","174011321042388",22.07,7.70,0,293.36,300.27,1.5,0.0,0.000,554831.1,554831.1,1258,0,0,0,L,1151911521,0,122.68,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1442057455,522079.00
09/12/2015 07:30,2,0.166,ALERT,214.87,300.27,59.959,1442057404,"201051344000890","174011321042388",22.60,7.30,0,295.76,302.98,3.8,1.8,0.000,247419.2,247419.2,1266,0,0,0,L,1122011218,0,123.81,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1442057457,522080.00
09/12/2015 07:30,2,0.094,ALERT,215.32,300.87,59.959,1442057404,"201051344000900","174011321042388",22.36,7.30,0,296.36,302.68,2.1,0.1,0.000,248774.6,248774.6,1265,0,0,0,L,1122011218,0,122.68,123.81,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1442057458,522081.00
09/12/2015 07:30,2,0.162,ALERT,216.22,300.57,59.970,1442057404,"201051344000633","174011321042388",22.28,7.00,0,295.16,302.37,3.7,1.6,0.000,237214.5,237214.5,1271,0,0,0,L,1122011218,0,123.14,124.27,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1442057460,522082.00
09/12/2015 07:30,2,0.148,ALERT,215.54,301.17,59.996,1442057404,"201051344000983","174011321042388",22.76,7.70,0,296.66,303.28,3.4,1.4,0.000,245714.6,245714.6,1266,0,0,0,L,1122011218,0,122.46,123.81,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1442057462,522083.00
09/12/2015 07:30,2,0.139,ALERT,215.09,299.37,59.965,1442057404,"201051344000917","174011321042388",20.67,8.00,0,293.66,301.17,2.9,0.9,0.000,247777.0,247777.0,1270,0,0,0,L,1122011218,0,123.36,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1442057464,522084.00
09/12/2015 07:30,2,0.170,ALERT,215.77,299.97,59.965,1442057404,"201051344000648","174011321042388",23.00,6.70,0,295.76,302.98,4.0,1.9,0.000,243050.0,243050.0,1269,0,0,0,L,1122011218,0,122.23,124.27,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1442057466,522085.00
09/12/2015 07:30,2,0.193,ALERT,214.64,299.97,59.954,1442057404,"201051344001093","174011321042388",22.38,7.70,0,294.86,301.47,4.4,2.4,0.000,245928.9,245928.9,1269,0,0,0,L,1122011218,0,123.36,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1442057467,522086.00
09/12/2015 07:30,2,0.137,ALERT,216.00,300.57,59.933,1442057404,"201051344000645","174011321042388",23.78,8.00,0,296.36,302.98,3.4,1.3,0.000,244160.2,244160.2,1266,0,0,0,L,1122011218,0,122.91,124.27,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1442057469,522087.00
09/12/2015 07:30,2,0.068,ALERT,212.61,296.36,59.959,1442057404,"274151322000085","174011321042388",22.40,7.30,0,293.36,299.97,1.5,0.0,0.000,521741.5,521741.5,1261,0,0,0,L,1151911521,0,122.46,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1442057471,522088.00
09/12/2015 07:30,2,0.193,ALERT,215.09,299.37,59.965,1442057404,"201051344000651","174011321042388",19.26,6.30,0,294.56,301.47,3.8,1.7,0.000,243375.7,243375.7,1262,0,0,0,L,1122011218,0,124.04,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1442057473,522089.00
09/12/2015 07:30,2,0.148,ALERT,215.54,300.27,59.949,1442057404,"201051344000867","174011321042388",23.22,8.00,0,295.76,303.28,3.5,1.5,0.000,236246.1,236246.1,1267,0,0,0,L,1122011218,0,122.68,123.81,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1442057475,522090.00
09/12/2015 07:30,2,0.156,ALERT,214.87,300.57,59.965,1442057404,"201051344001230","174011321042388",21.17,6.70,0,295.46,302.07,3.4,1.4,0.000,246762.6,246762.6,1270,0,0,0,L,1122011218,0,123.81,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1442057477,522091.00
09/12/2015 07:30,2,0.180,ALERT,215.77,301.17,59.959,1442057404,"201051344000576","174011321042388",21.45,7.30,0,296.96,302.98,3.9,1.9,0.000,243237.1,243237.1,1271,0,0,0,L,1122011218,0,122.68,123.81,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1442057479,522092.00
09/12/2015 07:30,2,0.193,ALERT,215.54,301.47,59.954,1442057404,"201051344000579","174011321042388",22.58,7.30,0,296.96,303.58,4.5,2.4,0.000,250706.2,250706.2,1263,0,0,0,L,1122011218,0,122.23,123.59,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1442057480,522093.00
09/12/2015 07:45,2,0.277,ACTIVE,214.64,335.74,59.986,1442058303,"201051344000955","174011321042388",28.67,7.70,0,298.17,353.47,8.1,5.9,0.022,248716.6,248716.6,1264,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058304,522094.00
09/12/2015 07:45,2,0.148,ACTIVE,213.06,335.74,59.970,1442058303,"274151322000095","174011321042388",27.39,8.00,0,296.06,346.56,4.1,2.0,0.013,548436.9,548436.9,1264,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058305,522095.00
09/12/2015 07:45,2,0.240,ACTIVE,215.32,337.54,59.981,1442058303,"201051344000868","174011321042388",28.49,8.00,0,299.37,350.47,7.0,4.8,0.018,235719.9,235719.9,1271,0,0,0,L,1122011218,0,122.23,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058306,522096.00
09/12/2015 07:45,2,0.258,ACTIVE,215.77,338.44,59.991,1442058303,"201051344000853","174011321042388",27.06,8.00,0,298.77,350.77,7.1,4.9,0.018,242316.0,242316.0,1267,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058306,522097.00
09/12/2015 07:45,2,0.258,ACTIVE,215.54,337.54,60.002,1442058303,"201051344000582","174011321042388",27.87,7.30,0,298.47,351.97,7.3,5.1,0.018,240813.6,240813.6,1268,0,0,0,L,1122011218,0,123.81,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058307,522098.00
09/12/2015 07:45,2,0.271,ACTIVE,215.54,337.54,59.975,1442058303,"201051344000469","174011321042388",28.63,7.70,0,297.87,354.97,7.9,5.7,0.022,237542.3,237542.3,1265,0,0,0,L,1122011218,0,122.23,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058308,522099.00
09/12/2015 07:45,2,0.229,ALERT,215.09,338.44,59.986,1442058303,"201051344000988","174011321042388",28.47,8.50,0,296.36,351.37,6.7,4.5,0.018,236389.5,236389.5,1266,0,0,0,L,1122011218,0,122.23,123.59,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058310,522100.00
09/12/2015 07:45,2,0.234,ACTIVE,215.32,337.24,59.981,1442058303,"201051344001158","174011321042388",28.86,7.70,0,298.17,348.66,6.9,4.7,0.022,241937.4,241937.4,1269,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058311,522101.00
09/12/2015 07:45,2,0.240,ACTIVE,214.87,336.04,59.975,1442058303,"201051344001025","174011321042388",29.08,7.30,0,297.26,345.96,7.1,4.9,0.018,246815.3,246815.3,1266,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058312,522102.00
09/12/2015 07:45,2,0.242,ACTIVE,215.32,337.24,59.981,1442058303,"201051344000569","174011321042388",29.78,8.50,0,299.07,350.17,7.3,5.2,0.022,249997.2,249997.2,1267,0,0,0,L,1122011218,0,122.23,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058313,522103.00
09/12/2015 07:45,2,0.100,ALERT,213.06,334.84,59.954,1442058303,"274151322000094","174011321042388",29.74,7.70,0,294.26,408.48,3.0,1.0,0.004,421896.5,421896.5,1288,0,0,0,L,1151911521,0,122.46,123.36,0002,4,0,0,0,0,0,0,224,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1442058315,522104.00
