ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 07:45,2,0.258,ACTIVE,215.09,336.94,59.981,1442058303,"201051344000458","174011321042388",29.10,9.30,0,298.47,351.67,7.6,5.4,0.018,245689.2,245689.2,1267,0,0,0,L,1122011218,0,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058316,522105.00
09/12/2015 07:45,2,0.170,ACTIVE,213.06,335.44,59.938,1442058303,"274151322000087","174011321042388",27.51,9.30,0,294.26,343.55,4.7,2.6,0.004,495338.7,495338.7,1265,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058317,522106.00
09/12/2015 07:45,2,0.197,ACTIVE,212.83,335.14,59.970,1442058303,"274151322000052","174011321042388",27.85,9.00,0,294.86,341.15,5.6,3.5,0.013,528681.3,528681.3,1260,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058317,522107.00
09/12/2015 07:45,2,0.223,ACTIVE,215.09,337.24,59.965,1442058303,"201051344001145","174011321042388",28.53,7.70,0,298.17,348.06,6.5,4.3,0.018,250465.5,250465.5,1270,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058318,522108.00
09/12/2015 07:45,2,0.254,ACTIVE,215.09,337.24,59.975,1442058303,"201051344000685","174011321042388",28.55,7.70,0,297.87,350.47,7.4,5.2,0.018,249119.6,249119.6,1268,0,0,0,L,1122011218,0,124.27,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058319,522109.00
09/12/2015 07:45,2,0.166,ACTIVE,212.83,336.04,59.965,1442058303,"274151322000088","174011321042388",26.78,9.00,0,294.86,341.75,4.5,2.5,0.022,507786.8,507786.8,1262,0,0,0,L,1151911521,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058320,522110.00
09/12/2015 07:45,2,0.275,ACTIVE,215.09,337.24,59.975,1442058303,"201051344000438","174011321042388",29.50,7.30,0,298.17,350.77,8.2,6.0,0.022,249103.0,249103.0,1268,0,0,0,L,1122011218,0,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058321,522111.00
09/12/2015 07:45,2,0.217,ACTIVE,214.64,335.74,59.975,1442058303,"201051344001135","174011321042388",30.81,7.70,0,298.17,343.55,6.8,4.7,0.018,240755.0,240755.0,1264,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058322,522112.00
09/12/2015 07:45,2,0.305,ACTIVE,215.09,336.94,59.970,1442058303,"201051344000417","174011321042388",29.54,7.70,0,297.26,350.47,9.1,6.9,0.027,243885.3,243885.3,1271,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058323,522113.00
09/12/2015 07:45,2,0.271,ACTIVE,214.87,337.24,59.970,1442058303,"201051344000594","174011321042388",29.26,8.00,0,298.17,351.07,8.1,5.9,0.022,246420.9,246420.9,1271,0,0,0,L,1122011218,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058324,522114.00
09/12/2015 07:45,2,0.170,ACTIVE,213.29,335.14,59.965,1442058303,"274151322000083","174011321042388",27.77,8.00,0,295.46,343.55,4.8,2.7,0.009,524315.4,524315.4,1262,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058325,522115.00
09/12/2015 07:45,2,0.252,ALERT,215.09,337.24,59.975,1442058303,"201051344000585","174011321042388",28.86,8.00,0,297.26,345.96,7.4,5.2,0.018,246106.4,246106.4,1267,0,0,0,L,1122011218,0,123.36,122.68,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058326,522116.00
09/12/2015 07:45,2,0.184,ACTIVE,212.61,334.84,59.970,1442058303,"274151322000054","174011321042388",27.85,9.70,0,295.16,342.95,5.2,3.1,0.027,518997.5,518997.5,1261,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058327,522117.00
09/12/2015 07:45,2,0.262,ACTIVE,215.09,336.64,59.991,1442058303,"201051344001203","174011321042388",29.12,7.70,0,297.87,352.57,7.7,5.5,0.027,246667.9,246667.9,1267,0,0,0,L,1122011218,0,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058328,522118.00
09/12/2015 07:45,2,0.264,ACTIVE,214.87,336.94,59.975,1442058303,"201051344000646","174011321042388",29.46,7.70,0,296.96,349.26,7.9,5.7,0.027,242562.5,242562.5,1264,0,0,0,L,1122011218,0,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058329,522119.00
09/12/2015 07:45,2,0.131,ALERT,213.51,335.74,59.970,1442058303,"274151322000068","174011321042388",30.20,9.30,0,293.96,406.67,4.0,2.0,0.013,421343.4,421343.4,1288,0,0,0,L,1151911521,0,123.14,123.14,0002,7,0,0,0,0,0,0,217,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1442058331,522120.00
09/12/2015 07:45,2,0.191,ACTIVE,213.74,336.34,59.981,1442058303,"274151322000076","174011321042388",28.90,9.30,0,294.86,344.76,5.7,3.5,0.022,554831.3,554831.3,1260,0,0,0,L,1151911521,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058332,522121.00
09/12/2015 07:45,2,0.291,ACTIVE,214.87,336.04,59.970,1442058303,"201051344000890","174011321042388",29.52,8.00,0,298.77,346.86,8.8,6.5,0.027,247420.1,247420.1,1268,0,0,0,L,1122011218,0,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058333,522122.00
09/12/2015 07:45,2,0.213,ACTIVE,214.87,337.54,59.996,1442058303,"201051344000900","174011321042388",27.97,8.00,0,298.77,348.06,6.1,3.9,0.027,248774.8,248774.8,1267,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058334,522123.00
09/12/2015 07:45,2,0.279,ACTIVE,215.77,339.34,59.986,1442058303,"201051344000633","174011321042388",29.08,7.70,0,297.26,358.58,8.3,6.1,0.022,237215.2,237215.2,1273,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058334,522124.00
09/12/2015 07:45,2,0.270,ALERT,215.09,336.94,59.975,1442058303,"201051344000983","174011321042388",28.47,8.50,0,299.37,347.76,7.8,5.6,0.027,245715.2,245715.2,1268,0,0,0,L,1122011218,0,122.46,123.36,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058336,522125.00
09/12/2015 07:45,2,0.256,ACTIVE,215.32,337.54,59.981,1442058303,"201051344000917","174011321042388",28.67,9.00,0,296.66,351.37,7.5,5.3,0.022,247777.6,247777.6,1272,0,0,0,L,1122011218,0,123.59,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058338,522126.00
09/12/2015 07:45,2,0.242,ACTIVE,215.32,339.04,60.002,1442058303,"201051344000648","174011321042388",31.39,7.70,0,298.47,348.66,7.7,5.5,0.018,243050.7,243050.7,1271,0,0,0,L,1122011218,0,122.23,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058338,522127.00
09/12/2015 07:45,2,0.318,ACTIVE,215.09,337.54,59.981,1442058303,"201051344001093","174011321042388",29.66,8.50,0,297.87,352.57,9.6,7.4,0.031,245929.8,245929.8,1271,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058339,522128.00
09/12/2015 07:45,2,0.273,ACTIVE,215.54,337.84,59.954,1442058303,"201051344000645","174011321042388",28.21,9.00,0,299.07,351.07,7.9,5.7,0.027,244160.8,244160.8,1268,0,0,0,L,1122011218,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058340,522129.00
09/12/2015 07:45,2,0.205,ACTIVE,212.83,335.14,59.949,1442058303,"274151322000085","174011321042388",27.71,8.00,0,294.56,344.45,5.8,3.7,0.022,521741.6,521741.6,1263,0,0,0,L,1151911521,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058341,522130.00
09/12/2015 07:45,2,0.289,ACTIVE,215.09,337.54,60.023,1442058303,"201051344000651","174011321042388",29.12,7.00,0,297.57,345.66,8.5,6.3,0.027,243376.4,243376.4,1264,0,0,0,L,1122011218,0,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058342,522131.00
09/12/2015 07:45,2,0.283,ACTIVE,215.32,336.94,59.986,1442058303,"201051344000867","174011321042388",28.88,9.00,0,298.17,351.07,8.3,6.1,0.031,236246.7,236246.7,1269,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058343,522132.00
09/12/2015 07:45,2,0.281,ACTIVE,214.87,336.34,59.975,1442058303,"201051344001230","174011321042388",28.73,7.70,0,298.47,349.26,8.2,6.0,0.031,246763.2,246763.2,1272,0,0,0,L,1122011218,0,123.81,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058344,522133.00
09/12/2015 07:45,2,0.301,ACTIVE,215.54,338.74,59.975,1442058303,"201051344000576","174011321042388",28.69,8.00,0,299.37,349.56,8.8,6.6,0.027,243237.9,243237.9,1273,0,0,0,L,1122011218,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058345,522134.00
09/12/2015 07:45,2,0.314,ACTIVE,215.09,337.54,59.975,1442058303,"201051344000579","174011321042388",29.72,8.00,0,299.67,352.57,9.5,7.2,0.031,250707.1,250707.1,1265,0,0,0,L,1122011218,0,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442058346,522135.00
09/12/2015 08:00,2,0.693,ACTIVE,214.41,340.25,59.970,1442059203,"201051344000955","174011321042388",30.79,9.00,0,330.33,347.76,21.6,19.0,0.141,248719.8,248719.8,1265,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059204,522136.00
09/12/2015 08:00,2,0.535,ACTIVE,212.38,338.14,59.938,1442059203,"274151322000095","174011321042388",30.49,9.30,0,330.63,343.85,16.5,14.0,0.102,548438.9,548438.9,1265,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059205,522137.00
09/12/2015 08:00,2,0.656,ACTIVE,215.32,341.45,59.954,1442059203,"201051344000868","174011321042388",30.12,9.00,0,332.13,349.56,20.1,17.4,0.137,235722.8,235722.8,1272,0,0,0,L,1122011218,0,122.01,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059206,522138.00
09/12/2015 08:00,2,0.633,ACTIVE,216.00,342.95,59.965,1442059203,"201051344000853","174011321042388",30.61,9.30,0,333.03,350.17,19.6,17.0,0.133,242318.8,242318.8,1268,0,0,0,L,1122011218,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059207,522139.00
09/12/2015 08:00,2,0.633,ACTIVE,215.09,340.85,59.959,1442059203,"201051344000582","174011321042388",30.38,8.50,0,332.13,348.36,19.5,16.9,0.119,240816.4,240816.4,1269,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059208,522140.00
09/12/2015 08:00,2,0.668,ACTIVE,215.54,341.75,59.970,1442059203,"201051344000469","174011321042388",30.67,8.50,0,330.93,349.86,20.8,18.2,0.141,237545.4,237545.4,1266,0,0,0,L,1122011218,0,122.01,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059209,522141.00
09/12/2015 08:00,2,0.650,ACTIVE,215.32,342.95,59.954,1442059203,"201051344000988","174011321042388",29.90,9.70,0,331.23,351.07,19.8,17.1,0.146,236392.3,236392.3,1268,0,0,0,L,1122011218,0,122.01,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059210,522142.00
09/12/2015 08:00,2,0.627,ACTIVE,215.54,342.05,59.981,1442059203,"201051344001158","174011321042388",30.55,8.50,0,331.23,349.26,19.4,16.8,0.137,241940.2,241940.2,1270,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059211,522143.00
09/12/2015 08:00,2,0.621,ACTIVE,214.41,339.04,59.938,1442059203,"201051344001025","174011321042388",30.55,8.50,0,331.23,348.06,19.3,16.7,0.124,246818.1,246818.1,1267,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059211,522144.00
09/12/2015 08:00,2,0.645,ACTIVE,215.54,341.45,59.965,1442059203,"201051344000569","174011321042388",30.85,9.30,0,332.43,349.56,20.2,17.6,0.137,250000.2,250000.2,1268,0,0,0,L,1122011218,0,122.01,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059212,522145.00
09/12/2015 08:00,2,0.396,ACTIVE,212.38,419.90,59.965,1442059203,"274151322000094","174011321042388",39.74,10.00,0,332.43,437.93,16.0,13.5,0.097,421898.5,421898.5,1290,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059213,522146.00
09/12/2015 08:00,2,0.633,ACTIVE,215.54,340.85,59.970,1442059203,"201051344000458","174011321042388",30.97,10.30,0,331.83,348.66,19.9,17.2,0.133,245692.1,245692.1,1268,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059214,522147.00
09/12/2015 08:00,2,0.564,ACTIVE,212.16,335.74,59.965,1442059203,"274151322000087","174011321042388",29.70,10.30,0,330.63,343.25,16.9,14.4,0.102,495340.9,495340.9,1266,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059215,522148.00
09/12/2015 08:00,2,0.617,ACTIVE,212.16,334.24,59.986,1442059203,"274151322000052","174011321042388",29.92,10.30,0,330.33,344.45,18.7,16.1,0.110,528683.8,528683.8,1261,0,0,0,L,1151911521,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059216,522149.00
09/12/2015 08:00,2,0.602,ACTIVE,214.87,340.55,59.965,1442059203,"201051344001145","174011321042388",30.02,8.50,0,332.43,349.86,18.4,15.8,0.128,250468.1,250468.1,1271,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059217,522150.00
09/12/2015 08:00,2,0.643,ACTIVE,214.87,341.15,60.002,1442059203,"201051344000685","174011321042388",30.02,9.00,0,331.23,348.96,19.6,17.0,0.141,249122.5,249122.5,1269,0,0,0,L,1122011218,0,124.27,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059218,522151.00
09/12/2015 08:00,2,0.582,ACTIVE,211.93,338.44,59.975,1442059203,"274151322000088","174011321042388",29.72,10.30,0,330.33,343.55,17.5,15.0,0.106,507789.1,507789.1,1263,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059219,522152.00
09/12/2015 08:00,2,0.676,ACTIVE,214.87,340.55,59.981,1442059203,"201051344000438","174011321042388",30.75,8.50,0,332.13,351.97,21.1,18.4,0.137,249106.2,249106.2,1269,0,0,0,L,1122011218,0,124.04,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059220,522153.00
09/12/2015 08:00,2,0.635,ACTIVE,214.41,339.34,59.981,1442059203,"201051344001135","174011321042388",30.57,8.50,0,331.53,348.06,19.7,17.1,0.133,240757.8,240757.8,1265,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059221,522154.00
09/12/2015 08:00,2,0.689,ACTIVE,215.09,339.95,59.981,1442059203,"201051344000417","174011321042388",30.73,9.00,0,331.23,348.66,21.5,18.8,0.133,243888.6,243888.6,1272,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059222,522155.00
09/12/2015 08:00,2,0.660,ACTIVE,215.09,340.85,60.012,1442059203,"201051344000594","174011321042388",30.67,9.30,0,330.33,349.56,20.6,17.9,0.137,246424.0,246424.0,1272,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059222,522156.00
09/12/2015 08:00,2,0.545,ACTIVE,212.38,339.95,59.981,1442059203,"274151322000083","174011321042388",29.94,9.70,0,330.63,342.95,16.5,14.0,0.102,524317.5,524317.5,1263,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059223,522157.00
09/12/2015 08:00,2,0.588,ACTIVE,214.87,340.25,59.986,1442059203,"201051344000585","174011321042388",30.59,9.30,0,330.33,347.46,18.3,15.7,0.119,246109.1,246109.1,1269,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059224,522158.00
09/12/2015 08:00,2,0.592,ACTIVE,212.61,336.94,59.981,1442059203,"274151322000054","174011321042388",30.04,10.70,0,330.03,343.85,18.0,15.5,0.106,518999.9,518999.9,1262,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059225,522159.00
09/12/2015 08:00,2,0.656,ACTIVE,214.87,340.55,59.991,1442059203,"201051344001203","174011321042388",30.77,9.00,0,332.13,349.86,20.5,17.8,0.137,246670.9,246670.9,1268,0,0,0,L,1122011218,0,124.27,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059226,522160.00
09/12/2015 08:00,2,0.633,ACTIVE,214.41,340.55,60.034,1442059203,"201051344000646","174011321042388",30.83,8.50,0,330.63,348.06,19.8,17.2,0.133,242565.4,242565.4,1265,0,0,0,L,1122011218,0,123.81,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059227,522161.00
09/12/2015 08:00,2,0.412,ACTIVE,213.29,428.31,59.991,1442059203,"274151322000068","174011321042388",40.39,11.70,0,333.33,444.54,16.9,14.3,0.093,421345.5,421345.5,1290,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059228,522162.00
09/12/2015 08:00,2,0.611,ACTIVE,213.06,337.24,59.991,1442059203,"274151322000076","174011321042388",30.81,10.30,0,331.53,346.26,19.1,16.5,0.115,554833.8,554833.8,1261,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059229,522163.00
09/12/2015 08:00,2,0.691,ACTIVE,214.64,339.95,60.002,1442059203,"201051344000890","174011321042388",30.61,9.30,0,330.63,351.67,21.5,18.8,0.141,247423.2,247423.2,1269,0,0,0,L,1122011218,0,123.81,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059230,522164.00
09/12/2015 08:00,2,0.598,ACTIVE,215.32,342.05,59.991,1442059203,"201051344000900","174011321042388",30.18,9.00,0,330.93,349.56,18.3,15.8,0.137,248777.3,248777.3,1268,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059230,522165.00
09/12/2015 08:00,2,0.666,ACTIVE,216.22,343.85,60.002,1442059203,"201051344000633","174011321042388",29.88,9.00,0,331.83,351.67,20.2,17.6,0.141,237218.2,237218.2,1274,0,0,0,L,1122011218,0,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059231,522166.00
09/12/2015 08:00,2,0.631,ACTIVE,215.54,341.45,60.002,1442059203,"201051344000983","174011321042388",30.61,9.30,0,331.23,349.56,19.6,17.0,0.133,245718.1,245718.1,1270,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059232,522167.00
09/12/2015 08:00,2,0.625,ACTIVE,214.87,340.85,60.007,1442059203,"201051344000917","174011321042388",30.12,10.30,0,331.23,348.06,19.1,16.5,0.124,247780.3,247780.3,1273,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059233,522168.00
09/12/2015 08:00,2,0.656,ACTIVE,216.00,342.05,60.002,1442059203,"201051344000648","174011321042388",30.63,8.50,0,333.63,349.86,20.4,17.8,0.133,243053.8,243053.8,1272,0,0,0,L,1122011218,0,122.23,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059234,522169.00
09/12/2015 08:00,2,0.730,ACTIVE,214.64,341.45,60.002,1442059203,"201051344001093","174011321042388",30.85,9.70,0,331.83,349.56,22.9,20.1,0.146,245933.2,245933.2,1272,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059235,522170.00
09/12/2015 08:00,2,0.656,ACTIVE,216.22,342.65,60.002,1442059203,"201051344000645","174011321042388",29.92,9.70,0,333.03,350.17,19.9,17.3,0.137,244163.6,244163.6,1269,0,0,0,L,1122011218,0,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059236,522171.00
09/12/2015 08:00,2,0.604,ACTIVE,212.83,337.24,59.996,1442059203,"274151322000085","174011321042388",29.96,9.70,0,330.93,343.85,18.3,15.8,0.115,521744.0,521744.0,1264,0,0,0,L,1151911521,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059237,522172.00
09/12/2015 08:00,2,0.668,ACTIVE,214.87,340.85,59.970,1442059203,"201051344000651","174011321042388",29.72,8.00,0,332.13,348.66,20.1,17.5,0.133,243379.4,243379.4,1265,0,0,0,L,1122011218,0,124.04,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059238,522173.00
09/12/2015 08:00,2,0.660,ACTIVE,215.77,341.45,59.996,1442059203,"201051344000867","174011321042388",30.55,9.70,0,331.23,349.86,20.4,17.8,0.137,236249.7,236249.7,1270,0,0,0,L,1122011218,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059239,522174.00
09/12/2015 08:00,2,0.652,ACTIVE,214.64,340.25,60.007,1442059203,"201051344001230","174011321042388",30.45,9.30,0,330.63,347.46,20.1,17.5,0.141,246766.1,246766.1,1273,0,0,0,L,1122011218,0,123.81,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059240,522175.00
09/12/2015 08:00,2,0.656,ACTIVE,216.00,342.95,60.012,1442059203,"201051344000576","174011321042388",30.61,9.00,0,332.73,350.47,20.4,17.8,0.133,243240.9,243240.9,1274,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059241,522176.00
09/12/2015 08:00,2,0.691,ACTIVE,215.77,341.75,59.996,1442059203,"201051344000579","174011321042388",30.32,9.70,0,332.73,349.86,21.3,18.6,0.141,250710.3,250710.3,1266,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442059241,522177.00
09/12/2015 08:15,2,0.490,ACTIVE,214.41,338.14,59.959,1442060103,"201051344000955","174011321042388",29.54,10.00,0,330.33,349.86,14.7,12.3,0.080,248722.7,248722.7,1266,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060104,522178.00
09/12/2015 08:15,2,0.357,ACTIVE,213.06,335.14,59.959,1442060103,"274151322000095","174011321042388",29.42,10.30,0,330.33,344.45,10.7,8.4,0.062,548440.8,548440.8,1266,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060105,522179.00
09/12/2015 08:15,2,0.457,ACTIVE,215.09,338.74,59.970,1442060103,"201051344000868","174011321042388",29.24,9.70,0,332.13,351.67,13.5,11.1,0.071,235725.3,235725.3,1273,0,0,0,L,1122011218,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060106,522180.00
09/12/2015 08:15,2,0.457,ACTIVE,215.54,340.25,60.007,1442060103,"201051344000853","174011321042388",29.28,9.70,0,333.63,352.57,13.6,11.2,0.080,242321.4,242321.4,1269,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060107,522181.00
09/12/2015 08:15,2,0.447,ACTIVE,215.09,338.44,59.928,1442060103,"201051344000582","174011321042388",30.18,9.70,0,331.83,349.86,13.7,11.3,0.066,240819.0,240819.0,1270,0,0,0,L,1122011218,0,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060107,522182.00
09/12/2015 08:15,2,0.494,ACTIVE,215.09,339.34,59.949,1442060103,"201051344000469","174011321042388",28.59,9.30,0,331.83,351.67,14.3,11.9,0.084,237548.1,237548.1,1267,0,0,0,L,1122011218,0,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060108,522183.00
09/12/2015 08:15,2,0.459,ACTIVE,214.87,339.95,59.965,1442060103,"201051344000988","174011321042388",29.02,10.30,0,332.43,353.17,13.5,11.1,0.080,236394.8,236394.8,1269,0,0,0,L,1122011218,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060109,522184.00
09/12/2015 08:15,2,0.457,ACTIVE,215.09,338.74,59.975,1442060103,"201051344001158","174011321042388",29.28,9.70,0,332.43,351.67,13.6,11.2,0.080,241942.7,241942.7,1271,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060110,522185.00
09/12/2015 08:15,2,0.469,ACTIVE,214.41,337.24,59.970,1442060103,"201051344001025","174011321042388",29.16,9.70,0,330.33,349.26,13.9,11.5,0.084,246820.6,246820.6,1268,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060111,522186.00
09/12/2015 08:15,2,0.480,ACTIVE,215.09,339.04,59.965,1442060103,"201051344000569","174011321042388",29.88,10.00,0,333.33,351.07,14.6,12.2,0.084,250002.8,250002.8,1269,0,0,0,L,1122011218,0,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060112,522187.00
09/12/2015 08:15,2,0.264,ACTIVE,213.06,405.77,59.970,1442060103,"274151322000094","174011321042388",38.19,11.70,0,331.23,434.33,10.2,8.0,0.053,421900.0,421900.0,1291,0,0,0,L,1151911521,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060113,522188.00
09/12/2015 08:15,2,0.504,ACTIVE,214.87,338.44,59.965,1442060103,"201051344000458","174011321042388",29.42,10.70,0,332.43,350.47,15.0,12.6,0.088,245694.8,245694.8,1269,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060114,522189.00
09/12/2015 08:15,2,0.418,ACTIVE,213.06,336.34,59.975,1442060103,"274151322000087","174011321042388",28.84,11.30,0,329.73,343.55,12.2,9.9,0.066,495342.8,495342.8,1267,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060115,522190.00
09/12/2015 08:15,2,0.451,ACTIVE,212.83,334.84,59.965,1442060103,"274151322000052","174011321042388",29.38,11.30,0,330.03,344.15,13.5,11.1,0.062,528686.0,528686.0,1262,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060116,522191.00
09/12/2015 08:15,2,0.469,ACTIVE,214.87,338.74,59.996,1442060103,"201051344001145","174011321042388",29.42,9.70,0,331.83,349.86,13.9,11.5,0.084,250470.4,250470.4,1272,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060117,522192.00
09/12/2015 08:15,2,0.516,ACTIVE,214.87,339.95,59.975,1442060103,"201051344000685","174011321042388",28.63,10.00,0,331.53,352.27,15.0,12.6,0.093,249125.0,249125.0,1270,0,0,0,L,1122011218,0,124.27,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060118,522193.00
09/12/2015 08:15,2,0.436,ACTIVE,212.61,336.04,59.965,1442060103,"274151322000088","174011321042388",28.29,11.00,0,330.03,344.15,12.5,10.2,0.071,507790.9,507790.9,1264,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060119,522194.00
09/12/2015 08:15,2,0.543,ACTIVE,214.64,339.04,60.007,1442060103,"201051344000438","174011321042388",29.82,9.70,0,332.13,351.37,16.4,14.0,0.097,249108.9,249108.9,1270,0,0,0,L,1122011218,0,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060119,522195.00
09/12/2015 08:15,2,0.523,ACTIVE,214.41,338.14,59.975,1442060103,"201051344001135","174011321042388",28.77,9.70,0,330.63,349.86,15.3,12.8,0.093,240760.3,240760.3,1266,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060120,522196.00
09/12/2015 08:15,2,0.562,ACTIVE,214.87,339.34,59.965,1442060103,"201051344000417","174011321042388",30.24,10.00,0,331.53,351.37,17.3,14.7,0.097,243891.5,243891.5,1273,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060121,522197.00
09/12/2015 08:15,2,0.543,ACTIVE,215.09,339.95,59.970,1442060103,"201051344000594","174011321042388",29.82,10.00,0,330.93,352.27,16.4,13.9,0.102,246426.6,246426.6,1273,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060122,522198.00
09/12/2015 08:15,2,0.441,ACTIVE,212.38,335.44,59.975,1442060103,"274151322000083","174011321042388",29.44,10.70,0,330.33,343.25,13.1,10.8,0.084,524319.3,524319.3,1264,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060123,522199.00
09/12/2015 08:15,2,0.518,ACTIVE,214.87,339.65,59.970,1442060103,"201051344000585","174011321042388",29.98,10.30,0,332.13,348.36,15.7,13.2,0.093,246111.6,246111.6,1270,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060124,522200.00
09/12/2015 08:15,2,0.475,ACTIVE,213.06,337.54,59.933,1442060103,"274151322000054","174011321042388",29.50,11.70,0,329.43,344.15,14.2,11.8,0.080,519001.8,519001.8,1263,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060125,522201.00
09/12/2015 08:15,2,0.543,ACTIVE,214.87,339.65,59.965,1442060103,"201051344001203","174011321042388",30.36,9.70,0,332.13,351.97,16.7,14.2,0.106,246673.4,246673.4,1269,0,0,0,L,1122011218,0,124.04,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060126,522202.00
09/12/2015 08:15,2,0.561,ACTIVE,214.41,339.34,59.965,1442060103,"201051344000646","174011321042388",29.10,9.70,0,331.83,349.56,16.5,14.0,0.106,242568.0,242568.0,1266,0,0,0,L,1122011218,0,123.59,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060127,522203.00
09/12/2015 08:15,2,0.320,ACTIVE,213.51,431.62,59.965,1442060103,"274151322000068","174011321042388",40.91,13.30,0,332.73,451.76,13.5,11.1,0.066,421347.2,421347.2,1291,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060128,522204.00
09/12/2015 08:15,2,0.512,ACTIVE,213.51,338.14,59.970,1442060103,"274151322000076","174011321042388",30.22,11.30,0,331.23,348.06,15.7,13.2,0.093,554835.9,554835.9,1262,0,0,0,L,1151911521,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060129,522205.00
09/12/2015 08:15,2,0.592,ACTIVE,214.41,339.04,59.938,1442060103,"201051344000890","174011321042388",30.04,10.30,0,331.23,350.77,18.1,15.5,0.110,247426.0,247426.0,1270,0,0,0,L,1122011218,0,123.59,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060130,522206.00
09/12/2015 08:15,2,0.514,ACTIVE,215.09,340.55,59.986,1442060103,"201051344000900","174011321042388",29.48,9.70,0,332.73,351.67,15.4,12.9,0.106,248779.4,248779.4,1269,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060131,522207.00
09/12/2015 08:15,2,0.568,ACTIVE,215.77,342.35,59.970,1442060103,"201051344000633","174011321042388",30.40,9.70,0,333.33,354.07,17.5,14.9,0.115,237220.8,237220.8,1275,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060132,522208.00
09/12/2015 08:15,2,0.557,ACTIVE,214.87,339.95,59.965,1442060103,"201051344000983","174011321042388",30.24,10.00,0,333.03,351.67,17.1,14.6,0.110,245720.5,245720.5,1271,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060132,522209.00
09/12/2015 08:15,2,0.555,ACTIVE,214.87,339.34,59.986,1442060103,"201051344000917","174011321042388",29.88,11.00,0,330.03,349.56,16.8,14.3,0.106,247782.7,247782.7,1274,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060133,522210.00
09/12/2015 08:15,2,0.590,ACTIVE,215.32,340.25,59.965,1442060103,"201051344000648","174011321042388",30.12,9.30,0,333.63,351.97,18.1,15.5,0.115,243056.4,243056.4,1273,0,0,0,L,1122011218,0,122.23,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060134,522211.00
09/12/2015 08:15,2,0.627,ACTIVE,214.64,340.25,59.970,1442060103,"201051344001093","174011321042388",30.32,10.70,0,330.93,351.97,19.3,16.7,0.119,245936.0,245936.0,1273,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060135,522212.00
09/12/2015 08:15,2,0.594,ACTIVE,215.32,340.85,59.970,1442060103,"201051344000645","174011321042388",29.66,10.30,0,333.63,352.57,17.9,15.3,0.119,244166.1,244166.1,1270,0,0,0,L,1122011218,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060136,522213.00
09/12/2015 08:15,2,0.547,ACTIVE,213.06,336.34,59.965,1442060103,"274151322000085","174011321042388",29.62,10.30,0,330.93,344.15,16.4,14.0,0.102,521746.0,521746.0,1265,0,0,0,L,1151911521,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060137,522214.00
09/12/2015 08:15,2,0.619,ACTIVE,214.87,340.85,59.959,1442060103,"201051344000651","174011321042388",29.88,9.00,0,331.53,349.86,18.8,16.2,0.119,243382.0,243382.0,1266,0,0,0,L,1122011218,0,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060138,522215.00
09/12/2015 08:15,2,0.623,ACTIVE,215.32,340.25,59.970,1442060103,"201051344000867","174011321042388",29.66,10.70,0,332.13,352.57,18.8,16.2,0.124,236252.2,236252.2,1271,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060139,522216.00
09/12/2015 08:15,2,0.615,ACTIVE,214.87,339.34,59.965,1442060103,"201051344001230","174011321042388",30.10,10.30,0,330.03,349.56,18.8,16.2,0.124,246768.6,246768.6,1274,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060140,522217.00
09/12/2015 08:15,2,0.635,ACTIVE,215.54,341.75,59.975,1442060103,"201051344000576","174011321042388",30.02,10.00,0,333.63,352.57,19.3,16.7,0.128,243243.5,243243.5,1275,0,0,0,L,1122011218,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060140,522218.00
09/12/2015 08:15,2,0.666,ACTIVE,215.09,340.85,59.996,1442060103,"201051344000579","174011321042388",30.22,10.00,0,333.33,351.97,20.4,17.8,0.133,250713.1,250713.1,1267,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442060141,522219.00
09/12/2015 08:30,2,1.725,ACTIVE,214.87,350.77,59.965,1442061003,"201051344000955","174011321042388",31.07,11.30,0,329.73,372.11,54.3,50.5,0.442,248732.9,248732.9,1267,0,0,0,L,1122011218,0,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061005,522220.00
09/12/2015 08:30,2,1.594,ACTIVE,213.06,351.97,59.949,1442061003,"274151322000095","174011321042388",31.17,12.00,0,327.32,364.59,50.4,46.7,0.340,548450.0,548450.0,1267,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061005,522221.00
09/12/2015 08:30,2,1.709,ACTIVE,215.54,351.67,59.954,1442061003,"201051344000868","174011321042388",30.53,11.00,0,331.53,373.31,52.9,49.1,0.420,235735.2,235735.2,1274,0,0,0,L,1122011218,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061006,522222.00
09/12/2015 08:30,2,1.676,ACTIVE,216.22,352.57,60.007,1442061003,"201051344000853","174011321042388",30.61,11.00,0,333.03,374.21,52.0,48.3,0.415,242331.1,242331.1,1270,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061007,522223.00
09/12/2015 08:30,2,1.627,ACTIVE,215.77,351.67,59.896,1442061003,"201051344000582","174011321042388",30.91,11.30,0,331.23,372.11,51.0,47.3,0.398,240828.5,240828.5,1271,0,0,0,L,1122011218,0,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061008,522224.00
09/12/2015 08:30,2,1.697,ACTIVE,215.77,352.57,60.034,1442061003,"201051344000469","174011321042388",30.87,10.70,0,330.63,373.91,53.1,49.4,0.433,237558.1,237558.1,1268,0,0,0,L,1122011218,0,122.46,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061009,522225.00
09/12/2015 08:30,2,1.707,ACTIVE,215.77,353.77,59.991,1442061003,"201051344000988","174011321042388",30.53,11.70,0,330.63,374.51,52.8,49.1,0.429,236404.7,236404.7,1270,0,0,0,L,1122011218,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061010,522226.00
09/12/2015 08:30,2,1.686,ACTIVE,215.77,352.27,60.002,1442061003,"201051344001158","174011321042388",30.40,11.00,0,331.83,373.91,51.9,48.2,0.420,241952.3,241952.3,1272,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061011,522227.00
09/12/2015 08:30,2,1.629,ACTIVE,215.09,349.86,59.954,1442061003,"201051344001025","174011321042388",30.95,11.70,0,331.83,372.11,51.1,47.4,0.402,246830.2,246830.2,1269,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061012,522228.00
09/12/2015 08:30,2,1.678,ACTIVE,215.77,352.27,59.954,1442061003,"201051344000569","174011321042388",30.81,11.30,0,332.13,373.61,52.4,48.6,0.420,250012.6,250012.6,1270,0,0,0,L,1122011218,0,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061013,522229.00
09/12/2015 08:30,2,1.080,ACTIVE,213.06,447.55,59.944,1442061003,"274151322000094","174011321042388",41.63,14.00,0,332.13,466.19,45.2,41.7,0.292,421908.5,421908.5,1292,0,0,0,L,1151911521,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061014,522230.00
09/12/2015 08:30,2,1.654,ACTIVE,215.77,351.07,59.970,1442061003,"201051344000458","174011321042388",30.87,12.30,0,332.13,372.71,51.7,48.0,0.424,245704.5,245704.5,1270,0,0,0,L,1122011218,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061014,522231.00
09/12/2015 08:30,2,1.607,ACTIVE,213.06,342.05,59.965,1442061003,"274151322000087","174011321042388",30.00,13.30,0,326.72,360.69,48.8,45.2,0.323,495351.9,495351.9,1268,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061015,522232.00
09/12/2015 08:30,2,1.662,ACTIVE,212.61,342.35,59.944,1442061003,"274151322000052","174011321042388",30.51,13.00,0,326.72,361.89,51.4,47.7,0.345,528695.6,528695.6,1263,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061016,522233.00
09/12/2015 08:30,2,1.578,ACTIVE,215.09,349.56,59.928,1442061003,"201051344001145","174011321042388",31.23,11.30,0,332.13,371.21,50.0,46.3,0.411,250479.7,250479.7,1273,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061017,522234.00
09/12/2015 08:30,2,1.650,ACTIVE,215.32,351.37,59.996,1442061003,"201051344000685","174011321042388",30.83,11.70,0,331.53,372.41,51.6,47.9,0.433,249134.7,249134.7,1271,0,0,0,L,1122011218,0,124.27,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061018,522235.00
09/12/2015 08:30,2,1.635,ACTIVE,212.38,353.47,59.922,1442061003,"274151322000088","174011321042388",30.30,13.30,0,326.12,361.59,50.1,46.5,0.349,507800.2,507800.2,1265,0,0,0,L,1151911521,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061019,522236.00
09/12/2015 08:30,2,1.705,ACTIVE,215.32,351.37,60.007,1442061003,"201051344000438","174011321042388",31.01,11.30,0,331.53,373.91,53.6,49.8,0.433,249119.1,249119.1,1271,0,0,0,L,1122011218,0,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061020,522237.00
09/12/2015 08:30,2,1.643,ACTIVE,215.09,350.17,59.996,1442061003,"201051344001135","174011321042388",31.01,11.30,0,330.63,371.51,51.6,47.9,0.411,240770.0,240770.0,1267,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061021,522238.00
09/12/2015 08:30,2,1.711,ACTIVE,214.87,351.07,59.970,1442061003,"201051344000417","174011321042388",30.53,12.00,0,330.93,371.81,53.0,49.2,0.433,243901.6,243901.6,1274,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061022,522239.00
09/12/2015 08:30,2,1.707,ACTIVE,215.09,350.77,59.938,1442061003,"201051344000594","174011321042388",30.51,11.30,0,332.13,372.41,52.8,49.0,0.420,246436.6,246436.6,1274,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061023,522240.00
09/12/2015 08:30,2,1.570,ACTIVE,213.06,342.65,59.928,1442061003,"274151322000083","174011321042388",30.42,12.70,0,327.62,360.38,48.3,44.7,0.345,524328.3,524328.3,1265,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061024,522241.00
09/12/2015 08:30,2,1.566,ACTIVE,215.32,349.86,59.954,1442061003,"201051344000585","174011321042388",30.87,12.30,0,331.53,370.00,49.0,45.4,0.389,246120.8,246120.8,1271,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061024,522242.00
09/12/2015 08:30,2,1.664,ACTIVE,213.06,351.67,59.949,1442061003,"274151322000054","174011321042388",30.10,13.70,0,326.72,362.19,50.8,47.1,0.340,519011.3,519011.3,1264,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061025,522243.00
09/12/2015 08:30,2,1.693,ACTIVE,215.32,351.37,59.912,1442061003,"201051344001203","174011321042388",30.99,11.70,0,331.83,374.51,53.2,49.4,0.429,246683.5,246683.5,1270,0,0,0,L,1122011218,0,124.04,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061026,522244.00
09/12/2015 08:30,2,1.660,ACTIVE,214.87,350.77,59.917,1442061003,"201051344000646","174011321042388",30.57,11.30,0,330.93,372.11,51.4,47.7,0.415,242577.8,242577.8,1267,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061027,522245.00
09/12/2015 08:30,2,1.113,ACTIVE,213.96,445.45,59.933,1442061003,"274151322000068","174011321042388",41.25,15.80,0,332.43,467.09,46.5,43.0,0.305,421355.9,421355.9,1292,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061028,522246.00
09/12/2015 08:30,2,1.721,ACTIVE,213.51,345.06,59.975,1442061003,"274151322000076","174011321042388",31.07,13.30,0,328.52,366.10,54.1,50.3,0.371,554846.0,554846.0,1263,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061029,522247.00
09/12/2015 08:30,2,1.736,ACTIVE,214.87,350.77,60.023,1442061003,"201051344000890","174011321042388",30.63,12.30,0,331.23,372.41,53.9,50.1,0.420,247436.3,247436.3,1271,0,0,0,L,1122011218,0,123.81,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061030,522248.00
