ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 08:30,2,1.652,ACTIVE,215.77,352.57,59.928,1442061003,"201051344000900","174011321042388",30.71,11.00,0,331.53,373.01,51.4,47.7,0.420,248789.0,248789.0,1270,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061031,522249.00
09/12/2015 08:30,2,1.686,ACTIVE,216.22,353.77,59.991,1442061003,"201051344000633","174011321042388",30.67,11.30,0,332.43,374.51,52.4,48.7,0.433,237230.8,237230.8,1276,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061032,522250.00
09/12/2015 08:30,2,1.650,ACTIVE,215.77,351.37,59.954,1442061003,"201051344000983","174011321042388",30.95,11.70,0,331.53,373.01,51.8,48.0,0.424,245730.4,245730.4,1272,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061033,522251.00
09/12/2015 08:30,2,1.625,ACTIVE,215.32,350.77,60.007,1442061003,"201051344000917","174011321042388",30.81,12.70,0,330.33,371.81,50.8,47.1,0.411,247792.3,247792.3,1275,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061034,522252.00
09/12/2015 08:30,2,1.684,ACTIVE,215.77,352.27,59.959,1442061003,"201051344000648","174011321042388",30.55,10.70,0,332.13,373.31,52.1,48.4,0.415,243066.4,243066.4,1274,0,0,0,L,1122011218,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061035,522253.00
09/12/2015 08:30,2,1.779,ACTIVE,215.32,352.87,59.991,1442061003,"201051344001093","174011321042388",30.91,12.70,0,331.83,373.61,55.8,51.9,0.438,245946.8,245946.8,1274,0,0,0,L,1122011218,0,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061036,522254.00
09/12/2015 08:30,2,1.674,ACTIVE,216.22,352.87,59.991,1442061003,"201051344000645","174011321042388",30.89,11.70,0,332.43,373.91,52.4,48.6,0.411,244176.1,244176.1,1271,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061037,522255.00
09/12/2015 08:30,2,1.660,ACTIVE,212.61,350.77,59.970,1442061003,"274151322000085","174011321042388",30.36,12.30,0,327.92,361.89,51.1,47.4,0.349,521755.7,521755.7,1266,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061038,522256.00
09/12/2015 08:30,2,1.672,ACTIVE,215.54,351.07,59.986,1442061003,"201051344000651","174011321042388",30.93,10.70,0,332.13,372.71,52.4,48.7,0.415,243392.0,243392.0,1267,0,0,0,L,1122011218,0,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061039,522257.00
09/12/2015 08:30,2,1.682,ACTIVE,215.77,351.07,59.954,1442061003,"201051344000867","174011321042388",30.93,12.00,0,332.13,372.71,52.8,49.0,0.415,236262.3,236262.3,1272,0,0,0,L,1122011218,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061039,522258.00
09/12/2015 08:30,2,1.680,ACTIVE,215.09,349.86,59.996,1442061003,"201051344001230","174011321042388",30.93,13.00,0,330.03,371.51,52.7,48.9,0.424,246778.6,246778.6,1275,0,0,0,L,1122011218,0,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061040,522259.00
09/12/2015 08:30,2,1.688,ACTIVE,216.00,352.87,59.922,1442061003,"201051344000576","174011321042388",30.69,11.00,0,333.03,373.91,52.5,48.7,0.420,243253.6,243253.6,1276,0,0,0,L,1122011218,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061041,522260.00
09/12/2015 08:30,2,1.701,ACTIVE,216.00,352.87,59.975,1442061003,"201051344000579","174011321042388",30.73,11.70,0,333.03,373.61,53.0,49.2,0.415,250723.4,250723.4,1268,0,0,0,L,1122011218,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061042,522261.00
09/12/2015 08:45,2,2.254,ACTIVE,214.64,355.58,59.917,1442061903,"201051344000955","174011321042388",30.79,14.00,0,331.53,383.53,70.3,65.9,0.583,248747.3,248747.3,1268,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061904,522262.00
09/12/2015 08:45,2,2.170,ACTIVE,211.93,350.17,60.044,1442061903,"274151322000095","174011321042388",30.83,15.00,0,327.02,370.60,67.7,63.4,0.473,548463.5,548463.5,1268,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061905,522263.00
09/12/2015 08:45,2,2.242,ACTIVE,215.32,356.48,60.028,1442061903,"201051344000868","174011321042388",30.22,13.30,0,333.03,383.53,68.7,64.3,0.566,235749.2,235749.2,1275,0,0,0,L,1122011218,0,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061906,522264.00
09/12/2015 08:45,2,2.230,ACTIVE,216.00,357.98,59.912,1442061903,"201051344000853","174011321042388",30.28,13.70,0,335.44,384.73,68.4,64.1,0.561,242345.0,242345.0,1271,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061907,522265.00
09/12/2015 08:45,2,2.180,ACTIVE,215.77,356.18,59.891,1442061903,"201051344000582","174011321042388",30.22,13.70,0,333.93,383.23,66.7,62.5,0.530,240842.1,240842.1,1272,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061908,522266.00
09/12/2015 08:45,2,2.229,ACTIVE,215.77,357.68,60.002,1442061903,"201051344000469","174011321042388",30.77,13.00,0,333.03,384.43,69.5,65.1,0.579,237572.3,237572.3,1269,0,0,0,L,1122011218,0,122.01,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061909,522267.00
09/12/2015 08:45,2,2.244,ACTIVE,215.54,358.28,59.981,1442061903,"201051344000988","174011321042388",30.49,14.00,0,333.03,385.33,69.3,65.0,0.570,236418.7,236418.7,1271,0,0,0,L,1122011218,0,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061910,522268.00
09/12/2015 08:45,2,2.211,ACTIVE,215.77,356.18,60.060,1442061903,"201051344001158","174011321042388",30.34,13.30,0,333.93,384.13,67.9,63.6,0.566,241966.1,241966.1,1273,0,0,0,L,1122011218,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061911,522269.00
09/12/2015 08:45,2,2.178,ACTIVE,215.09,354.97,60.018,1442061903,"201051344001025","174011321042388",30.53,14.70,0,332.73,382.93,67.3,63.1,0.539,246843.8,246843.8,1270,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061912,522270.00
09/12/2015 08:45,2,2.197,ACTIVE,215.54,356.78,60.028,1442061903,"201051344000569","174011321042388",30.63,13.70,0,334.24,383.83,68.2,63.9,0.552,250026.5,250026.5,1271,0,0,0,L,1122011218,0,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061913,522271.00
09/12/2015 08:45,2,1.422,ACTIVE,212.61,441.24,60.034,1442061903,"274151322000094","174011321042388",40.51,16.70,0,331.83,467.99,58.2,54.2,0.389,421920.5,421920.5,1293,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061914,522272.00
09/12/2015 08:45,2,2.213,ACTIVE,215.54,355.88,60.028,1442061903,"201051344000458","174011321042388",30.34,14.70,0,333.33,383.23,68.0,63.7,0.566,245718.3,245718.3,1271,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061915,522273.00
09/12/2015 08:45,2,2.049,ACTIVE,211.93,353.77,60.055,1442061903,"274151322000087","174011321042388",29.98,15.50,0,327.32,367.90,62.2,58.1,0.424,495364.7,495364.7,1269,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061916,522274.00
09/12/2015 08:45,2,2.121,ACTIVE,211.48,345.66,59.864,1442061903,"274151322000052","174011321042388",30.28,16.00,0,327.02,368.50,65.1,60.9,0.446,528709.0,528709.0,1264,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061916,522275.00
09/12/2015 08:45,2,2.125,ACTIVE,215.09,355.28,59.975,1442061903,"201051344001145","174011321042388",30.61,14.30,0,333.03,382.33,65.9,61.7,0.535,250493.0,250493.0,1274,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061917,522276.00
09/12/2015 08:45,2,2.219,ACTIVE,215.09,355.88,60.007,1442061903,"201051344000685","174011321042388",30.20,14.00,0,332.13,382.93,67.8,63.5,0.583,249148.4,249148.4,1272,0,0,0,L,1122011218,0,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061918,522277.00
09/12/2015 08:45,2,2.119,ACTIVE,211.70,343.85,59.938,1442061903,"274151322000088","174011321042388",29.70,15.30,0,327.62,368.50,63.8,59.6,0.438,507813.4,507813.4,1266,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061919,522278.00
09/12/2015 08:45,2,2.232,ACTIVE,215.09,357.08,59.938,1442061903,"201051344000438","174011321042388",30.69,13.70,0,332.13,384.43,69.5,65.1,0.575,249133.2,249133.2,1272,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061920,522279.00
09/12/2015 08:45,2,2.184,ACTIVE,214.87,355.28,59.917,1442061903,"201051344001135","174011321042388",30.38,13.70,0,333.03,382.33,67.2,63.0,0.544,240783.7,240783.7,1268,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061921,522280.00
09/12/2015 08:45,2,2.207,ACTIVE,215.32,356.48,59.891,1442061903,"201051344000417","174011321042388",30.43,15.00,0,330.63,382.33,68.0,63.7,0.570,243915.5,243915.5,1275,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061922,522281.00
09/12/2015 08:45,2,2.242,ACTIVE,214.64,355.58,59.938,1442061903,"201051344000594","174011321042388",30.42,14.00,0,331.53,382.93,69.1,64.8,0.557,246450.7,246450.7,1275,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061923,522282.00
09/12/2015 08:45,2,2.035,ACTIVE,212.16,349.56,60.039,1442061903,"274151322000083","174011321042388",30.04,15.30,0,327.62,367.30,62.0,57.9,0.438,524341.0,524341.0,1266,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061924,522283.00
09/12/2015 08:45,2,2.119,ACTIVE,215.09,355.58,59.870,1442061903,"201051344000585","174011321042388",30.49,15.50,0,332.73,381.42,65.5,61.3,0.521,246133.9,246133.9,1272,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061925,522284.00
09/12/2015 08:45,2,2.127,ACTIVE,212.61,349.86,60.039,1442061903,"274151322000054","174011321042388",29.96,16.00,0,327.02,369.40,64.5,60.3,0.442,519024.6,519024.6,1265,0,0,0,L,1151911521,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061926,522285.00
09/12/2015 08:45,2,2.254,ACTIVE,215.54,356.78,59.875,1442061903,"201051344001203","174011321042388",30.59,14.70,0,333.33,385.33,69.8,65.5,0.566,246697.8,246697.8,1271,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061927,522286.00
09/12/2015 08:45,2,2.174,ACTIVE,214.64,355.58,59.875,1442061903,"201051344000646","174011321042388",30.40,14.30,0,332.13,383.23,66.9,62.7,0.561,242591.4,242591.4,1268,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061928,522287.00
09/12/2015 08:45,2,1.398,ACTIVE,213.29,445.15,59.949,1442061903,"274151322000068","174011321042388",41.13,18.70,0,333.63,464.08,58.7,54.7,0.402,421368.0,421368.0,1293,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061929,522288.00
09/12/2015 08:45,2,2.275,ACTIVE,212.38,345.36,60.028,1442061903,"274151322000076","174011321042388",30.91,15.80,0,332.13,372.41,71.2,66.8,0.491,554860.5,554860.5,1264,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061930,522289.00
09/12/2015 08:45,2,2.266,ACTIVE,214.64,355.88,59.944,1442061903,"201051344000890","174011321042388",30.57,15.30,0,331.83,383.83,70.1,65.7,0.566,247450.6,247450.6,1272,0,0,0,L,1122011218,0,123.59,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061930,522290.00
09/12/2015 08:45,2,2.223,ACTIVE,215.32,356.18,59.922,1442061903,"201051344000900","174011321042388",30.49,13.30,0,333.63,384.73,68.7,64.4,0.566,248802.9,248802.9,1271,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061931,522291.00
09/12/2015 08:45,2,2.230,ACTIVE,215.77,357.98,59.944,1442061903,"201051344000633","174011321042388",30.47,13.70,0,334.24,384.13,68.8,64.5,0.579,237244.8,237244.8,1277,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061932,522292.00
09/12/2015 08:45,2,2.223,ACTIVE,215.54,356.78,60.023,1442061903,"201051344000983","174011321042388",30.43,13.70,0,333.93,383.83,68.5,64.2,0.575,245744.2,245744.2,1273,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061933,522293.00
09/12/2015 08:45,2,2.195,ACTIVE,215.32,356.78,60.007,1442061903,"201051344000917","174011321042388",30.10,15.00,0,332.73,382.93,67.0,62.7,0.552,247805.9,247805.9,1276,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061934,522294.00
09/12/2015 08:45,2,2.221,ACTIVE,215.77,356.18,59.891,1442061903,"201051344000648","174011321042388",30.32,13.30,0,333.93,383.83,68.2,63.9,0.552,243080.3,243080.3,1275,0,0,0,L,1122011218,0,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061935,522295.00
09/12/2015 08:45,2,2.332,ACTIVE,215.32,357.98,59.886,1442061903,"201051344001093","174011321042388",30.51,15.80,0,333.33,385.63,72.0,67.6,0.575,245961.7,245961.7,1275,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061936,522296.00
09/12/2015 08:45,2,2.246,ACTIVE,216.00,357.08,59.991,1442061903,"201051344000645","174011321042388",30.38,13.70,0,334.54,384.73,69.1,64.7,0.552,244190.1,244190.1,1272,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061937,522297.00
09/12/2015 08:45,2,2.133,ACTIVE,212.38,345.36,59.954,1442061903,"274151322000085","174011321042388",30.06,15.00,0,328.22,369.10,64.9,60.7,0.451,521769.1,521769.1,1267,0,0,0,L,1151911521,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061938,522298.00
09/12/2015 08:45,2,2.252,ACTIVE,215.32,357.68,59.954,1442061903,"201051344000651","174011321042388",30.22,13.30,0,334.24,383.83,68.9,64.6,0.552,243406.0,243406.0,1268,0,0,0,L,1122011218,0,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061939,522299.00
09/12/2015 08:45,2,2.227,ACTIVE,215.32,354.97,60.002,1442061903,"201051344000867","174011321042388",30.59,14.30,0,333.03,382.93,69.0,64.7,0.557,236276.4,236276.4,1273,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061940,522300.00
09/12/2015 08:45,2,2.244,ACTIVE,214.64,355.28,60.018,1442061903,"201051344001230","174011321042388",30.26,16.30,0,331.23,382.03,68.8,64.4,0.557,246792.6,246792.6,1276,0,0,0,L,1122011218,0,123.59,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061941,522301.00
09/12/2015 08:45,2,2.215,ACTIVE,215.77,357.08,59.922,1442061903,"201051344000576","174011321042388",30.55,13.30,0,334.24,385.03,68.5,64.2,0.566,243267.5,243267.5,1277,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061941,522302.00
09/12/2015 08:45,2,2.232,ACTIVE,215.77,357.08,59.996,1442061903,"201051344000579","174011321042388",30.75,14.30,0,334.24,384.43,69.5,65.2,0.561,250737.5,250737.5,1269,0,0,0,L,1122011218,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442061942,522303.00
09/12/2015 09:00,2,2.865,ACTIVE,215.77,346.56,59.986,1442062803,"201051344000955","174011321042388",30.20,18.30,0,332.43,391.34,87.7,82.7,0.415,248765.8,248765.8,1269,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062804,522304.00
09/12/2015 09:00,2,2.770,ACTIVE,212.83,341.15,59.981,1442062803,"274151322000095","174011321042388",30.59,20.30,0,327.32,376.92,85.9,81.0,0.327,548481.6,548481.6,1269,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062805,522305.00
09/12/2015 09:00,2,2.854,ACTIVE,216.45,347.76,59.970,1442062803,"201051344000868","174011321042388",29.76,17.50,0,333.93,391.34,86.0,81.1,0.393,235767.4,235767.4,1276,0,0,0,L,1122011218,0,122.68,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062806,522306.00
09/12/2015 09:00,2,2.777,ACTIVE,217.80,349.56,59.949,1442062803,"201051344000853","174011321042388",30.43,17.30,0,335.44,397.66,85.7,80.8,0.393,242363.1,242363.1,1272,0,0,0,L,1122011218,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062807,522307.00
09/12/2015 09:00,2,2.756,ACTIVE,216.67,348.96,59.975,1442062803,"201051344000582","174011321042388",30.02,17.30,0,334.54,394.05,83.8,78.9,0.380,240859.7,240859.7,1273,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062808,522308.00
09/12/2015 09:00,2,2.824,ACTIVE,217.58,348.36,59.991,1442062803,"201051344000469","174011321042388",30.32,17.00,0,334.24,393.15,86.7,81.8,0.407,237590.6,237590.6,1270,0,0,0,L,1122011218,0,122.91,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062809,522309.00
09/12/2015 09:00,2,2.850,ACTIVE,217.13,348.66,59.970,1442062803,"201051344000988","174011321042388",30.00,18.30,0,333.33,396.45,86.7,81.7,0.402,236437.0,236437.0,1272,0,0,0,L,1122011218,0,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062810,522310.00
09/12/2015 09:00,2,2.820,ACTIVE,217.35,348.06,59.981,1442062803,"201051344001158","174011321042388",29.80,17.50,0,334.24,392.25,85.2,80.3,0.393,241984.1,241984.1,1274,0,0,0,L,1122011218,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062811,522311.00
09/12/2015 09:00,2,2.770,ACTIVE,216.00,347.16,59.944,1442062803,"201051344001025","174011321042388",30.16,19.50,0,333.63,391.64,84.7,79.8,0.384,246861.7,246861.7,1271,0,0,0,L,1122011218,0,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062811,522312.00
09/12/2015 09:00,2,2.805,ACTIVE,217.13,348.06,59.975,1442062803,"201051344000569","174011321042388",30.12,17.30,0,333.63,392.55,85.6,80.7,0.384,250044.6,250044.6,1272,0,0,0,L,1122011218,0,122.68,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062812,522313.00
09/12/2015 09:00,2,1.777,ACTIVE,212.38,448.15,59.965,1442062803,"274151322000094","174011321042388",40.57,20.00,0,398.86,471.90,72.9,68.4,0.513,421935.8,421935.8,1294,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062813,522314.00
09/12/2015 09:00,2,2.795,ACTIVE,217.13,348.06,59.975,1442062803,"201051344000458","174011321042388",30.14,18.70,0,333.93,392.25,85.3,80.5,0.407,245736.3,245736.3,1272,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062814,522315.00
09/12/2015 09:00,2,2.607,ACTIVE,212.38,355.28,59.970,1442062803,"274151322000087","174011321042388",29.68,19.00,0,327.02,374.51,78.4,73.7,0.495,495381.1,495381.1,1270,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062815,522316.00
09/12/2015 09:00,2,2.699,ACTIVE,212.16,339.65,59.965,1442062803,"274151322000052","174011321042388",29.84,19.50,0,327.02,375.71,81.6,76.8,0.314,528726.2,528726.2,1265,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062816,522317.00
09/12/2015 09:00,2,2.705,ACTIVE,216.00,347.16,59.959,1442062803,"201051344001145","174011321042388",30.42,18.00,0,334.24,391.04,83.3,78.5,0.380,250510.5,250510.5,1275,0,0,0,L,1122011218,0,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062817,522318.00
09/12/2015 09:00,2,2.814,ACTIVE,216.00,348.06,59.981,1442062803,"201051344000685","174011321042388",29.86,18.30,0,332.13,392.25,85.2,80.3,0.411,249166.4,249166.4,1273,0,0,0,L,1122011218,0,124.72,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062818,522319.00
09/12/2015 09:00,2,2.641,ACTIVE,212.38,340.85,59.975,1442062803,"274151322000088","174011321042388",30.00,19.00,0,326.72,375.41,80.2,75.5,0.296,507830.2,507830.2,1267,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062819,522320.00
09/12/2015 09:00,2,2.828,ACTIVE,216.22,347.76,59.981,1442062803,"201051344000438","174011321042388",30.32,17.80,0,333.03,393.75,86.8,81.8,0.389,249151.6,249151.6,1273,0,0,0,L,1122011218,0,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062820,522321.00
09/12/2015 09:00,2,2.787,ACTIVE,216.00,346.56,59.954,1442062803,"201051344001135","174011321042388",29.92,17.80,0,333.63,392.85,84.5,79.6,0.384,240801.5,240801.5,1269,0,0,0,L,1122011218,0,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062820,522322.00
09/12/2015 09:00,2,2.752,ACTIVE,216.00,346.86,59.949,1442062803,"201051344000417","174011321042388",30.38,19.80,0,332.13,390.14,84.6,79.8,0.398,243933.5,243933.5,1276,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062821,522323.00
09/12/2015 09:00,2,2.838,ACTIVE,216.22,347.46,59.970,1442062803,"201051344000594","174011321042388",30.10,17.80,0,331.53,391.04,86.5,81.6,0.389,246469.0,246469.0,1276,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062822,522324.00
09/12/2015 09:00,2,2.592,ACTIVE,212.61,363.09,59.954,1442062803,"274151322000083","174011321042388",29.82,18.00,0,326.12,374.81,78.3,73.6,0.579,524357.4,524357.4,1267,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062823,522325.00
09/12/2015 09:00,2,2.725,ACTIVE,216.45,347.76,59.970,1442062803,"201051344000585","174011321042388",29.96,20.00,0,334.24,391.94,82.7,77.9,0.380,246151.3,246151.3,1273,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062824,522326.00
09/12/2015 09:00,2,2.684,ACTIVE,212.38,338.14,59.959,1442062803,"274151322000054","174011321042388",29.82,19.50,0,325.82,376.31,81.0,76.3,0.309,519041.7,519041.7,1266,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062825,522327.00
09/12/2015 09:00,2,2.848,ACTIVE,216.45,347.16,59.933,1442062803,"201051344001203","174011321042388",30.28,19.30,0,334.24,395.55,87.2,82.3,0.411,246716.2,246716.2,1272,0,0,0,L,1122011218,0,124.94,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062826,522328.00
09/12/2015 09:00,2,2.764,ACTIVE,215.54,347.16,59.991,1442062803,"201051344000646","174011321042388",30.06,18.30,0,332.73,392.25,84.1,79.3,0.389,242609.1,242609.1,1269,0,0,0,L,1122011218,0,124.27,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062827,522329.00
09/12/2015 09:00,2,1.879,ACTIVE,213.29,420.20,59.954,1442062803,"274151322000068","174011321042388",38.39,21.80,0,401.26,471.60,72.6,68.1,0.508,421383.4,421383.4,1294,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062828,522330.00
09/12/2015 09:00,2,2.906,ACTIVE,213.51,341.45,59.954,1442062803,"274151322000076","174011321042388",30.36,22.00,0,331.83,378.12,89.4,84.4,0.340,554879.4,554879.4,1265,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062828,522331.00
09/12/2015 09:00,2,2.818,ACTIVE,215.77,346.56,59.944,1442062803,"201051344000890","174011321042388",30.49,20.30,0,332.43,392.25,87.1,82.1,0.393,247469.1,247469.1,1273,0,0,0,L,1122011218,0,124.27,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062829,522332.00
09/12/2015 09:00,2,2.826,ACTIVE,216.90,348.96,59.965,1442062803,"201051344000900","174011321042388",30.24,16.70,0,333.93,392.85,86.5,81.6,0.393,248821.1,248821.1,1272,0,0,0,L,1122011218,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062830,522333.00
09/12/2015 09:00,2,2.838,ACTIVE,217.35,349.26,59.965,1442062803,"201051344000633","174011321042388",29.96,18.00,0,333.63,393.15,86.2,81.3,0.402,237262.9,237262.9,1278,0,0,0,L,1122011218,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062831,522334.00
09/12/2015 09:00,2,2.811,ACTIVE,217.35,348.66,59.959,1442062803,"201051344000983","174011321042388",30.22,17.80,0,333.93,392.25,86.0,81.1,0.402,245762.4,245762.4,1274,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062832,522335.00
09/12/2015 09:00,2,2.779,ACTIVE,216.22,348.06,59.965,1442062803,"201051344000917","174011321042388",29.92,18.70,0,333.93,393.45,84.2,79.4,0.393,247823.6,247823.6,1277,0,0,0,L,1122011218,0,124.27,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062833,522336.00
09/12/2015 09:00,2,2.834,ACTIVE,217.35,348.36,59.922,1442062803,"201051344000648","174011321042388",29.74,17.30,0,333.63,391.64,85.3,80.5,0.389,243098.3,243098.3,1276,0,0,0,L,1122011218,0,122.91,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062834,522337.00
09/12/2015 09:00,2,2.895,ACTIVE,216.22,347.46,59.949,1442062803,"201051344001093","174011321042388",30.38,20.30,0,332.73,395.55,89.0,84.0,0.407,245980.6,245980.6,1276,0,0,0,L,1122011218,0,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062835,522338.00
09/12/2015 09:00,2,2.863,ACTIVE,217.58,348.36,59.965,1442062803,"201051344000645","174011321042388",29.84,18.30,0,334.24,394.95,86.5,81.6,0.384,244208.4,244208.4,1273,0,0,0,L,1122011218,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062836,522339.00
09/12/2015 09:00,2,2.693,ACTIVE,212.83,348.96,59.965,1442062803,"274151322000085","174011321042388",29.92,18.30,0,327.62,376.01,81.5,76.8,0.314,521786.2,521786.2,1268,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062837,522340.00
09/12/2015 09:00,2,2.826,ACTIVE,216.45,348.06,59.944,1442062803,"201051344000651","174011321042388",30.08,17.50,0,334.54,394.35,86.0,81.1,0.380,243424.2,243424.2,1269,0,0,0,L,1122011218,0,124.72,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062838,522341.00
09/12/2015 09:00,2,2.816,ACTIVE,217.13,347.46,59.965,1442062803,"201051344000867","174011321042388",30.26,18.30,0,332.73,391.34,86.3,81.4,0.393,236294.6,236294.6,1274,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062839,522342.00
09/12/2015 09:00,2,2.834,ACTIVE,215.77,346.26,59.959,1442062803,"201051344001230","174011321042388",29.94,21.50,0,331.53,389.84,86.0,81.0,0.393,246810.8,246810.8,1277,0,0,0,L,1122011218,0,124.27,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062840,522343.00
09/12/2015 09:00,2,2.797,ACTIVE,217.58,350.17,59.949,1442062803,"201051344000576","174011321042388",30.30,17.30,0,334.24,395.25,85.8,80.9,0.398,243285.7,243285.7,1278,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062841,522344.00
09/12/2015 09:00,2,2.852,ACTIVE,217.35,348.96,59.991,1442062803,"201051344000579","174011321042388",30.00,18.70,0,333.93,393.45,86.7,81.8,0.398,250755.8,250755.8,1270,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442062842,522345.00
09/12/2015 09:15,2,3.475,ACTIVE,216.45,348.66,60.012,1442063704,"201051344000955","174011321042388",29.82,22.30,0,333.93,374.51,104.9,99.3,0.491,248788.6,248788.6,1270,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063705,522346.00
09/12/2015 09:15,2,3.396,ACTIVE,213.74,354.07,59.965,1442063704,"274151322000095","174011321042388",30.16,25.50,0,328.82,362.19,103.7,98.1,0.398,548504.0,548504.0,1270,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063706,522347.00
09/12/2015 09:15,2,3.404,ACTIVE,217.58,351.07,59.954,1442063704,"201051344000868","174011321042388",29.94,20.70,0,334.54,373.91,103.2,97.7,0.473,235789.7,235789.7,1277,0,0,0,L,1122011218,0,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063707,522348.00
09/12/2015 09:15,2,3.402,ACTIVE,218.93,352.57,59.975,1442063704,"201051344000853","174011321042388",29.92,21.30,0,335.44,375.41,103.2,97.7,0.473,242385.4,242385.4,1273,0,0,0,L,1122011218,0,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063707,522349.00
09/12/2015 09:15,2,3.430,ACTIVE,218.48,352.27,59.975,1442063704,"201051344000469","174011321042388",29.92,20.70,0,334.24,375.41,103.8,98.3,0.486,237613.2,237613.2,1271,0,0,0,L,1122011218,0,123.59,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063710,522350.00
09/12/2015 09:15,2,3.467,ACTIVE,218.26,352.27,59.970,1442063704,"201051344000988","174011321042388",29.58,22.00,0,333.63,376.01,103.8,98.3,0.486,236459.6,236459.6,1273,0,0,0,L,1122011218,0,123.59,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063710,522351.00
09/12/2015 09:15,2,3.398,ACTIVE,218.48,351.37,59.975,1442063704,"201051344001158","174011321042388",29.72,21.50,0,334.24,374.21,102.2,96.8,0.473,242006.2,242006.2,1275,0,0,0,L,1122011218,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063711,522352.00
09/12/2015 09:15,2,3.363,ACTIVE,217.13,349.86,59.975,1442063704,"201051344001025","174011321042388",29.96,23.50,0,334.24,373.61,102.0,96.5,0.460,246883.7,246883.7,1272,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063712,522353.00
09/12/2015 09:15,2,3.385,ACTIVE,218.26,351.67,59.981,1442063704,"201051344000569","174011321042388",29.98,21.30,0,334.54,374.51,102.8,97.3,0.477,250066.9,250066.9,1273,0,0,0,L,1122011218,0,123.36,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063713,522354.00
09/12/2015 09:15,2,2.072,ACTIVE,213.29,441.84,59.986,1442063704,"274151322000094","174011321042388",41.45,26.50,0,412.98,469.79,87.3,82.4,0.336,421954.7,421954.7,1295,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063714,522355.00
09/12/2015 09:15,2,3.396,ACTIVE,218.26,351.07,59.975,1442063704,"201051344000458","174011321042388",29.78,22.50,0,334.24,374.21,102.4,96.9,0.477,245758.4,245758.4,1273,0,0,0,L,1122011218,0,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063715,522356.00
09/12/2015 09:15,2,3.170,ACTIVE,213.51,341.75,59.981,1442063704,"274151322000087","174011321042388",29.60,25.00,0,327.02,375.41,95.0,89.8,0.362,495401.6,495401.6,1271,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063716,522357.00
09/12/2015 09:15,2,3.254,ACTIVE,213.51,342.35,60.002,1442063704,"274151322000052","174011321042388",29.82,25.80,0,328.82,361.29,98.3,93.0,0.380,528747.4,528747.4,1266,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063717,522358.00
09/12/2015 09:15,2,3.332,ACTIVE,216.90,349.56,59.975,1442063704,"201051344001145","174011321042388",29.90,22.00,0,333.63,373.91,101.0,95.5,0.464,250532.3,250532.3,1276,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063718,522359.00
09/12/2015 09:15,2,3.375,ACTIVE,216.67,350.77,59.981,1442063704,"201051344000685","174011321042388",29.98,21.80,0,333.03,373.61,102.5,97.0,0.508,249188.6,249188.6,1274,0,0,0,L,1122011218,0,125.17,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063719,522360.00
09/12/2015 09:15,2,3.238,ACTIVE,213.29,350.77,59.965,1442063704,"274151322000088","174011321042388",29.50,24.50,0,328.52,361.29,96.8,91.5,0.362,507851.1,507851.1,1268,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063719,522361.00
09/12/2015 09:15,2,3.408,ACTIVE,217.13,350.47,60.012,1442063704,"201051344000438","174011321042388",30.18,21.80,0,333.93,374.51,104.2,98.7,0.486,249174.2,249174.2,1274,0,0,0,L,1122011218,0,124.94,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063720,522362.00
09/12/2015 09:15,2,3.357,ACTIVE,217.13,350.47,59.991,1442063704,"201051344001135","174011321042388",29.90,21.80,0,334.24,373.61,101.7,96.2,0.460,240823.5,240823.5,1270,0,0,0,L,1122011218,0,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063721,522363.00
09/12/2015 09:15,2,3.371,ACTIVE,216.90,350.17,59.986,1442063704,"201051344000417","174011321042388",29.78,23.80,0,333.93,373.61,101.7,96.3,0.477,243955.5,243955.5,1277,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063722,522364.00
09/12/2015 09:15,2,3.424,ACTIVE,217.58,351.37,59.991,1442063704,"201051344000594","174011321042388",30.00,22.00,0,333.63,374.81,104.0,98.5,0.477,246491.5,246491.5,1277,0,0,0,L,1122011218,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063723,522365.00
09/12/2015 09:15,2,3.172,ACTIVE,213.51,340.25,59.970,1442063704,"274151322000083","174011321042388",29.64,24.80,0,326.12,376.01,95.3,90.0,0.380,524377.9,524377.9,1268,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063724,522366.00
09/12/2015 09:15,2,3.295,ACTIVE,217.35,351.37,59.986,1442063704,"201051344000585","174011321042388",30.02,24.80,0,333.63,372.71,100.2,94.8,0.460,246172.9,246172.9,1274,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063725,522367.00
09/12/2015 09:15,2,3.277,ACTIVE,213.51,350.17,59.975,1442063704,"274151322000054","174011321042388",29.42,25.00,0,328.82,361.89,97.7,92.3,0.371,519062.7,519062.7,1267,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063726,522368.00
09/12/2015 09:15,2,3.461,ACTIVE,217.13,351.07,59.991,1442063704,"201051344001203","174011321042388",29.86,23.50,0,334.24,375.71,104.7,99.2,0.486,246738.9,246738.9,1273,0,0,0,L,1122011218,0,125.40,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063727,522369.00
09/12/2015 09:15,2,3.375,ACTIVE,216.45,350.47,59.996,1442063704,"201051344000646","174011321042388",29.62,22.30,0,333.33,373.91,101.2,95.8,0.477,242631.0,242631.0,1270,0,0,0,L,1122011218,0,124.72,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063728,522370.00
09/12/2015 09:15,2,2.240,ACTIVE,214.41,428.01,59.981,1442063704,"274151322000068","174011321042388",40.06,28.00,0,403.97,477.61,90.1,85.1,0.336,421402.5,421402.5,1295,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063729,522371.00
09/12/2015 09:15,2,3.492,ACTIVE,214.41,348.66,59.981,1442063704,"274151322000076","174011321042388",30.40,26.80,0,330.33,364.59,107.5,101.9,0.411,554902.7,554902.7,1266,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063730,522372.00
09/12/2015 09:15,2,3.459,ACTIVE,216.45,349.26,59.986,1442063704,"201051344000890","174011321042388",29.72,24.80,0,334.24,375.11,104.1,98.6,0.473,247491.7,247491.7,1274,0,0,0,L,1122011218,0,124.72,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063731,522373.00
09/12/2015 09:15,2,3.398,ACTIVE,218.26,351.97,59.991,1442063704,"201051344000900","174011321042388",30.34,20.00,0,334.24,374.81,104.4,98.8,0.473,248843.7,248843.7,1273,0,0,0,L,1122011218,0,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063731,522374.00
09/12/2015 09:15,2,3.385,ACTIVE,218.26,352.27,59.991,1442063704,"201051344000633","174011321042388",30.18,21.50,0,333.63,375.41,103.4,97.9,0.477,237285.4,237285.4,1279,0,0,0,L,1122011218,0,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063732,522375.00
09/12/2015 09:15,2,3.418,ACTIVE,218.48,350.47,59.996,1442063704,"201051344000983","174011321042388",29.82,21.80,0,333.03,375.11,103.3,97.8,0.486,245784.8,245784.8,1275,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063733,522376.00
09/12/2015 09:15,2,3.369,ACTIVE,217.35,350.47,59.981,1442063704,"201051344000917","174011321042388",29.78,22.80,0,333.03,373.91,101.7,96.2,0.482,247845.6,247845.6,1278,0,0,0,L,1122011218,0,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063734,522377.00
09/12/2015 09:15,2,3.365,ACTIVE,218.48,351.07,59.996,1442063704,"201051344000648","174011321042388",30.04,21.30,0,334.84,374.51,102.3,96.8,0.473,243120.5,243120.5,1277,0,0,0,L,1122011218,0,123.59,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063735,522378.00
09/12/2015 09:15,2,3.473,ACTIVE,217.35,351.07,59.981,1442063704,"201051344001093","174011321042388",30.12,24.50,0,333.63,375.41,106.0,100.3,0.477,246003.6,246003.6,1277,0,0,0,L,1122011218,0,124.94,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063736,522379.00
09/12/2015 09:15,2,3.473,ACTIVE,218.71,351.97,59.981,1442063704,"201051344000645","174011321042388",29.48,22.30,0,334.84,374.81,103.7,98.2,0.468,244230.9,244230.9,1274,0,0,0,L,1122011218,0,124.27,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063737,522380.00
09/12/2015 09:15,2,3.281,ACTIVE,213.51,351.67,59.970,1442063704,"274151322000085","174011321042388",29.58,23.80,0,329.73,361.59,98.4,93.0,0.376,521807.5,521807.5,1269,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063738,522381.00
09/12/2015 09:15,2,3.391,ACTIVE,217.35,351.37,59.975,1442063704,"201051344000651","174011321042388",30.12,21.50,0,333.63,374.51,103.4,97.9,0.477,243446.6,243446.6,1270,0,0,0,L,1122011218,0,125.40,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063739,522382.00
09/12/2015 09:15,2,3.418,ACTIVE,218.03,349.56,60.018,1442063704,"201051344000867","174011321042388",29.96,22.00,0,334.54,373.91,103.7,98.2,0.468,236317.1,236317.1,1275,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063740,522383.00
09/12/2015 09:15,2,3.373,ACTIVE,216.45,350.47,59.975,1442063704,"201051344001230","174011321042388",30.22,25.30,0,333.33,374.51,103.3,97.8,0.468,246833.1,246833.1,1278,0,0,0,L,1122011218,0,124.72,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063741,522384.00
09/12/2015 09:15,2,3.393,ACTIVE,218.48,351.67,59.975,1442063704,"201051344000576","174011321042388",30.00,21.00,0,334.24,375.41,103.1,97.6,0.482,243308.0,243308.0,1279,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063741,522385.00
09/12/2015 09:15,2,3.430,ACTIVE,218.71,351.37,59.981,1442063704,"201051344000579","174011321042388",29.96,22.50,0,334.84,375.11,104.0,98.5,0.486,250778.4,250778.4,1271,0,0,0,L,1122011218,0,123.81,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063742,522386.00
09/12/2015 09:15,2,3.361,ACTIVE,217.58,351.37,59.986,1442063704,"201051344000582","174011321042388",29.84,21.00,0,333.63,374.51,101.6,96.2,0.468,240882.4,240882.4,1274,0,0,0,L,1122011218,1,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442063743,522387.00
09/12/2015 09:30,2,3.994,ACTIVE,217.13,351.67,59.970,1442064603,"201051344000955","174011321042388",29.58,25.00,0,332.13,388.04,119.7,113.6,0.561,248815.3,248815.3,1271,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064604,522388.00
09/12/2015 09:30,2,3.982,ACTIVE,213.96,342.65,59.959,1442064603,"274151322000095","174011321042388",29.74,28.80,0,331.83,367.00,120.0,113.9,0.460,548530.5,548530.5,1271,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064605,522389.00
09/12/2015 09:30,2,3.973,ACTIVE,218.93,353.17,59.928,1442064603,"201051344000868","174011321042388",29.30,23.80,0,332.13,383.83,117.8,111.8,0.539,235816.0,235816.0,1278,0,0,0,L,1122011218,0,124.04,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064606,522390.00
09/12/2015 09:30,2,3.979,ACTIVE,220.06,355.28,59.959,1442064603,"201051344000853","174011321042388",29.20,23.80,0,338.44,384.13,117.7,111.7,0.544,242411.6,242411.6,1274,0,0,0,L,1122011218,0,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064607,522391.00
09/12/2015 09:30,2,3.885,ACTIVE,218.26,353.47,59.965,1442064603,"201051344000582","174011321042388",29.42,23.80,0,334.54,379.62,115.8,109.8,0.521,240907.2,240907.2,1275,0,0,0,L,1122011218,0,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064608,522392.00
