ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 09:30,2,4.016,ACTIVE,219.84,354.07,59.975,1442064603,"201051344000469","174011321042388",29.02,23.30,0,335.74,380.82,118.0,112.0,0.552,237639.5,237639.5,1272,0,0,0,L,1122011218,0,124.27,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064609,522393.00
09/12/2015 09:30,2,4.039,ACTIVE,219.84,354.97,59.965,1442064603,"201051344000988","174011321042388",28.88,24.80,0,336.04,382.03,118.0,112.0,0.548,236485.9,236485.9,1274,0,0,0,L,1122011218,0,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064610,522394.00
09/12/2015 09:30,2,3.951,ACTIVE,219.84,353.47,59.970,1442064603,"201051344001158","174011321042388",29.22,24.50,0,336.64,380.52,116.9,110.9,0.544,242032.3,242032.3,1276,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064611,522395.00
09/12/2015 09:30,2,3.930,ACTIVE,217.80,352.87,59.981,1442064603,"201051344001025","174011321042388",29.42,27.30,0,311.69,392.55,117.1,111.1,0.530,246909.7,246909.7,1273,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064611,522396.00
09/12/2015 09:30,2,3.955,ACTIVE,219.84,354.37,59.975,1442064603,"201051344000569","174011321042388",29.26,24.00,0,336.94,380.82,117.2,111.2,0.544,250093.0,250093.0,1274,0,0,0,L,1122011218,0,124.04,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064612,522397.00
09/12/2015 09:30,2,2.529,ACTIVE,214.19,428.31,59.959,1442064603,"274151322000094","174011321042388",40.12,30.30,0,404.27,455.37,103.7,98.1,0.402,421977.4,421977.4,1296,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064613,522398.00
09/12/2015 09:30,2,3.949,ACTIVE,219.39,353.17,59.965,1442064603,"201051344000458","174011321042388",29.32,25.30,0,336.94,380.22,117.4,111.4,0.548,245784.5,245784.5,1274,0,0,0,L,1122011218,0,124.49,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064614,522399.00
09/12/2015 09:30,2,3.748,ACTIVE,214.19,345.36,59.970,1442064603,"274151322000087","174011321042388",29.06,29.00,0,332.43,364.59,110.2,104.4,0.407,495425.9,495425.9,1272,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064615,522400.00
09/12/2015 09:30,2,3.814,ACTIVE,214.41,349.26,59.959,1442064603,"274151322000052","174011321042388",29.44,29.30,0,332.43,365.49,113.7,107.8,0.442,528772.5,528772.5,1267,0,0,0,L,1151911521,0,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064616,522401.00
09/12/2015 09:30,2,3.906,ACTIVE,217.35,352.57,59.975,1442064603,"201051344001145","174011321042388",29.16,24.30,0,332.43,378.42,115.4,109.5,0.530,250557.9,250557.9,1277,0,0,0,L,1122011218,0,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064617,522402.00
09/12/2015 09:30,2,3.877,ACTIVE,217.35,353.17,59.965,1442064603,"201051344000685","174011321042388",29.94,24.80,0,334.54,379.62,117.6,111.6,0.566,249214.7,249214.7,1275,0,0,0,L,1122011218,0,125.62,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064618,522403.00
09/12/2015 09:30,2,3.756,ACTIVE,213.96,354.67,59.959,1442064603,"274151322000088","174011321042388",29.36,27.80,0,332.13,365.19,111.6,105.8,0.420,507875.8,507875.8,1269,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064619,522404.00
09/12/2015 09:30,2,3.943,ACTIVE,217.80,353.77,59.959,1442064603,"201051344000438","174011321042388",29.80,24.80,0,334.54,379.92,119.1,113.0,0.561,249200.7,249200.7,1275,0,0,0,L,1122011218,0,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064620,522405.00
09/12/2015 09:30,2,3.914,ACTIVE,217.58,351.97,59.970,1442064603,"201051344001135","174011321042388",29.40,24.80,0,333.93,382.63,116.4,110.5,0.535,240849.4,240849.4,1271,0,0,0,L,1122011218,0,125.17,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064621,522406.00
09/12/2015 09:30,2,3.871,ACTIVE,217.58,352.57,59.959,1442064603,"201051344000417","174011321042388",29.60,27.30,0,333.33,378.42,116.0,110.1,0.548,243981.3,243981.3,1278,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064621,522407.00
09/12/2015 09:30,2,3.977,ACTIVE,218.48,352.27,59.965,1442064603,"201051344000594","174011321042388",29.58,25.00,0,317.10,395.85,119.2,113.1,0.539,246518.0,246518.0,1278,0,0,0,L,1122011218,0,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064622,522408.00
09/12/2015 09:30,2,3.678,ACTIVE,213.74,342.35,59.970,1442064603,"274151322000083","174011321042388",29.70,28.00,0,332.13,364.59,110.6,104.8,0.442,524402.2,524402.2,1269,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064623,522409.00
09/12/2015 09:30,2,3.834,ACTIVE,218.26,353.17,59.981,1442064603,"201051344000585","174011321042388",29.64,27.50,0,333.33,378.42,115.1,109.2,0.535,246198.4,246198.4,1275,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064624,522410.00
09/12/2015 09:30,2,3.814,ACTIVE,213.96,355.88,59.981,1442064603,"274151322000054","174011321042388",29.10,29.00,0,331.83,365.80,112.5,106.7,0.433,519087.6,519087.6,1268,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064625,522411.00
09/12/2015 09:30,2,4.014,ACTIVE,218.03,353.77,60.002,1442064603,"201051344001203","174011321042388",29.42,26.80,0,336.34,381.12,119.7,113.6,0.557,246765.5,246765.5,1274,0,0,0,L,1122011218,0,125.85,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064626,522412.00
09/12/2015 09:30,2,3.883,ALERT,217.35,353.47,59.986,1442064603,"201051344000646","174011321042388",29.56,26.00,0,302.68,399.76,116.2,110.3,0.548,242656.8,242656.8,1271,0,0,0,L,1122011218,0,125.40,123.14,0002,21,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064628,522413.00
09/12/2015 09:30,2,2.580,ACTIVE,214.87,429.52,59.981,1442064603,"274151322000068","174011321042388",39.48,32.20,0,408.48,461.08,102.8,97.3,0.389,421425.2,421425.2,1296,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064629,522414.00
09/12/2015 09:30,2,4.076,ACTIVE,214.87,358.88,59.975,1442064603,"274151322000076","174011321042388",29.96,30.30,0,333.33,370.00,123.7,117.5,0.477,554930.2,554930.2,1267,0,0,0,L,1151911521,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064630,522415.00
09/12/2015 09:30,2,3.967,ACTIVE,216.90,352.27,59.986,1442064603,"201051344000890","174011321042388",29.52,27.50,0,333.93,379.02,118.5,112.5,0.539,247518.2,247518.2,1275,0,0,0,L,1122011218,0,125.17,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064631,522416.00
09/12/2015 09:30,2,3.988,ACTIVE,219.39,354.07,59.991,1442064603,"201051344000900","174011321042388",29.66,23.00,0,336.34,381.42,119.8,113.7,0.539,248870.3,248870.3,1274,0,0,0,L,1122011218,0,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064632,522417.00
09/12/2015 09:30,2,3.998,ACTIVE,219.39,354.97,59.986,1442064603,"201051344000633","174011321042388",29.26,24.80,0,333.93,390.74,118.5,112.4,0.552,237311.7,237311.7,1280,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064633,522418.00
09/12/2015 09:30,2,3.902,ACTIVE,219.61,352.87,59.981,1442064603,"201051344000983","174011321042388",29.90,24.80,0,335.44,380.52,118.2,112.2,0.552,245811.1,245811.1,1276,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064634,522419.00
09/12/2015 09:30,2,3.854,ACTIVE,218.03,354.37,59.981,1442064603,"201051344000917","174011321042388",29.76,25.80,0,333.03,379.62,116.1,110.2,0.539,247871.4,247871.4,1279,0,0,0,L,1122011218,0,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064635,522420.00
09/12/2015 09:30,2,3.973,ACTIVE,219.61,353.47,59.970,1442064603,"201051344000648","174011321042388",29.08,24.30,0,317.40,394.65,117.1,111.1,0.539,243146.5,243146.5,1278,0,0,0,L,1122011218,0,124.04,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064636,522421.00
09/12/2015 09:30,2,4.037,ACTIVE,217.80,353.47,59.981,1442064603,"201051344001093","174011321042388",29.32,27.30,0,333.63,380.82,119.9,113.8,0.539,246030.4,246030.4,1278,0,0,0,L,1122011218,0,125.40,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064636,522422.00
09/12/2015 09:30,2,3.969,ACTIVE,219.84,354.07,59.959,1442064603,"201051344000645","174011321042388",29.38,25.30,0,330.93,394.65,118.1,112.0,0.535,244257.3,244257.3,1275,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064637,522423.00
09/12/2015 09:30,2,3.787,ACTIVE,214.41,354.07,59.991,1442064603,"274151322000085","174011321042388",29.48,27.30,0,333.03,365.80,113.1,107.2,0.433,521832.5,521832.5,1270,0,0,0,L,1151911521,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064638,522424.00
09/12/2015 09:30,2,3.965,ACTIVE,218.26,353.77,59.981,1442064603,"201051344000651","174011321042388",29.44,24.50,0,331.53,382.63,118.2,112.2,0.539,243472.9,243472.9,1271,0,0,0,L,1122011218,0,125.85,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064639,522425.00
09/12/2015 09:30,2,3.984,ACTIVE,219.16,352.87,59.965,1442064603,"201051344000867","174011321042388",29.38,25.30,0,334.54,385.03,118.6,112.5,0.552,236343.5,236343.5,1276,0,0,0,L,1122011218,0,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064640,522426.00
09/12/2015 09:30,2,3.902,ACTIVE,217.35,351.67,59.975,1442064603,"201051344001230","174011321042388",29.76,27.80,0,333.33,378.42,117.6,111.6,0.535,246859.4,246859.4,1279,0,0,0,L,1122011218,0,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064641,522427.00
09/12/2015 09:30,2,3.926,ACTIVE,219.84,354.67,59.986,1442064603,"201051344000576","174011321042388",29.54,24.00,0,337.54,382.63,117.5,111.4,0.544,243334.2,243334.2,1280,0,0,0,L,1122011218,0,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064642,522428.00
09/12/2015 09:30,2,3.967,ACTIVE,219.84,354.07,60.012,1442064603,"201051344000579","174011321042388",29.70,25.30,0,337.24,381.12,119.3,113.2,0.548,250804.9,250804.9,1272,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442064643,522429.00
09/12/2015 09:45,2,4.527,ACTIVE,217.35,353.47,59.986,1442065503,"201051344000955","174011321042388",29.28,27.80,0,332.73,383.83,134.3,127.7,0.632,248845.5,248845.5,1272,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065505,522430.00
09/12/2015 09:45,2,4.484,ACTIVE,213.74,342.65,59.981,1442065503,"274151322000095","174011321042388",29.48,32.40,0,329.73,369.70,133.9,127.4,0.513,548560.6,548560.6,1272,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065505,522431.00
09/12/2015 09:45,2,4.510,ACTIVE,218.93,353.77,59.981,1442065503,"201051344000868","174011321042388",28.92,26.50,0,333.63,384.13,132.0,125.5,0.601,235845.7,235845.7,1279,0,0,0,L,1122011218,0,124.04,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065506,522432.00
09/12/2015 09:45,2,4.477,ACTIVE,220.29,356.78,59.975,1442065503,"201051344000853","174011321042388",29.14,26.30,0,339.04,388.94,132.0,125.5,0.619,242441.3,242441.3,1275,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065507,522433.00
09/12/2015 09:45,2,4.455,ACTIVE,218.26,355.58,59.981,1442065503,"201051344000582","174011321042388",28.86,26.00,0,337.24,384.73,130.2,123.8,0.592,240936.4,240936.4,1276,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065508,522434.00
09/12/2015 09:45,2,4.498,ACTIVE,219.61,355.28,59.975,1442065503,"201051344000469","174011321042388",29.10,25.50,0,336.94,385.33,132.5,126.0,0.619,237669.3,237669.3,1273,0,0,0,L,1122011218,0,123.81,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065509,522435.00
09/12/2015 09:45,2,4.576,ACTIVE,219.61,355.88,59.981,1442065503,"201051344000988","174011321042388",28.59,27.30,0,337.24,388.34,132.5,125.9,0.614,236515.6,236515.6,1275,0,0,0,L,1122011218,0,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065510,522436.00
09/12/2015 09:45,2,4.514,ACTIVE,219.84,354.37,59.944,1442065503,"201051344001158","174011321042388",28.77,26.80,0,335.14,385.33,131.6,125.0,0.610,242061.8,242061.8,1277,0,0,0,L,1122011218,0,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065511,522437.00
09/12/2015 09:45,2,4.443,ACTIVE,217.80,352.87,60.002,1442065503,"201051344001025","174011321042388",29.22,30.30,0,334.24,383.83,131.5,125.0,0.597,246939.2,246939.2,1274,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065512,522438.00
09/12/2015 09:45,2,4.467,ACTIVE,219.61,355.28,59.975,1442065503,"201051344000569","174011321042388",29.08,26.30,0,335.44,385.33,131.4,124.9,0.601,250122.5,250122.5,1275,0,0,0,L,1122011218,0,124.04,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065513,522439.00
09/12/2015 09:45,2,2.914,ACTIVE,214.19,417.79,59.986,1442065503,"274151322000094","174011321042388",38.92,33.80,0,396.75,452.06,116.2,110.2,0.451,422003.2,422003.2,1297,0,0,0,L,1151911521,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065514,522440.00
09/12/2015 09:45,2,4.482,ACTIVE,219.61,355.58,59.975,1442065503,"201051344000458","174011321042388",29.14,28.50,0,337.54,384.73,132.3,125.8,0.623,245814.1,245814.1,1275,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065515,522441.00
09/12/2015 09:45,2,4.258,ACTIVE,213.96,345.96,59.959,1442065503,"274151322000087","174011321042388",28.49,33.80,0,330.33,368.80,122.9,116.7,0.464,495453.5,495453.5,1273,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065516,522442.00
09/12/2015 09:45,2,4.354,ACTIVE,213.74,359.48,59.970,1442065503,"274151322000052","174011321042388",28.80,32.60,0,329.73,368.50,127.0,120.6,0.491,528801.0,528801.0,1268,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065517,522443.00
09/12/2015 09:45,2,4.369,ACTIVE,217.35,353.47,60.002,1442065503,"201051344001145","174011321042388",29.60,26.30,0,334.24,383.23,131.0,124.5,0.610,250587.2,250587.2,1278,0,0,0,L,1122011218,0,124.94,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065517,522444.00
09/12/2015 09:45,2,4.463,ACTIVE,217.35,355.28,59.975,1442065503,"201051344000685","174011321042388",29.34,27.50,0,333.93,384.43,132.7,126.1,0.645,249244.4,249244.4,1276,0,0,0,L,1122011218,0,125.62,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065518,522445.00
09/12/2015 09:45,2,4.322,ACTIVE,213.51,342.65,59.965,1442065503,"274151322000088","174011321042388",28.47,31.30,0,329.73,368.20,124.5,118.2,0.468,507903.8,507903.8,1270,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065519,522446.00
09/12/2015 09:45,2,4.520,ACTIVE,217.80,355.28,59.975,1442065503,"201051344000438","174011321042388",29.20,27.30,0,334.24,384.43,133.6,127.0,0.628,249230.7,249230.7,1276,0,0,0,L,1122011218,0,125.62,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065520,522447.00
09/12/2015 09:45,2,4.457,ACTIVE,217.80,354.37,59.970,1442065503,"201051344001135","174011321042388",29.04,27.80,0,334.54,382.93,131.1,124.6,0.597,240878.8,240878.8,1272,0,0,0,L,1122011218,0,125.40,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065521,522448.00
09/12/2015 09:45,2,4.447,ACTIVE,217.58,352.87,59.970,1442065503,"201051344000417","174011321042388",28.88,29.50,0,333.33,382.93,130.1,123.6,0.619,244010.5,244010.5,1279,0,0,0,L,1122011218,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065522,522449.00
09/12/2015 09:45,2,4.529,ACTIVE,218.48,354.07,59.996,1442065503,"201051344000594","174011321042388",29.38,26.50,0,333.03,384.73,134.8,128.2,0.614,246548.1,246548.1,1279,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065523,522450.00
09/12/2015 09:45,2,4.254,ACTIVE,213.96,358.28,59.965,1442065503,"274151322000083","174011321042388",28.75,31.80,0,328.82,368.50,123.8,117.6,0.504,524430.0,524430.0,1270,0,0,0,L,1151911521,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065524,522451.00
09/12/2015 09:45,2,4.363,ACTIVE,218.26,354.97,59.949,1442065503,"201051344000585","174011321042388",29.40,30.30,0,334.84,382.93,129.8,123.4,0.605,246227.5,246227.5,1276,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065525,522452.00
09/12/2015 09:45,2,4.328,ACTIVE,214.19,358.58,59.970,1442065503,"274151322000054","174011321042388",28.61,32.80,0,329.73,369.10,125.1,118.8,0.482,519115.9,519115.9,1269,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065526,522453.00
09/12/2015 09:45,2,4.533,ACTIVE,218.03,354.07,59.970,1442065503,"201051344001203","174011321042388",29.28,30.00,0,337.54,385.33,134.4,127.8,0.628,246795.7,246795.7,1275,0,0,0,L,1122011218,0,125.85,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065526,522454.00
09/12/2015 09:45,2,4.508,ACTIVE,217.13,354.07,59.959,1442065503,"201051344000646","174011321042388",28.59,28.00,0,332.73,384.13,130.6,124.1,0.614,242686.1,242686.1,1273,0,0,0,L,1122011218,0,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065527,522455.00
09/12/2015 09:45,2,2.941,ACTIVE,214.64,420.50,59.981,1442065503,"274151322000068","174011321042388",39.14,35.40,0,402.16,458.07,116.5,110.5,0.442,421451.1,421451.1,1297,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065528,522456.00
09/12/2015 09:45,2,4.621,ACTIVE,214.41,346.26,59.965,1442065503,"274151322000076","174011321042388",29.28,33.80,0,333.03,372.41,137.1,130.4,0.535,554961.1,554961.1,1268,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065529,522457.00
09/12/2015 09:45,2,4.516,ACTIVE,217.13,353.17,59.970,1442065503,"201051344000890","174011321042388",29.08,30.30,0,333.33,383.53,133.0,126.5,0.605,247548.0,247548.0,1276,0,0,0,L,1122011218,0,125.17,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065530,522458.00
09/12/2015 09:45,2,4.539,ACTIVE,219.61,355.88,59.981,1442065503,"201051344000900","174011321042388",29.20,25.80,0,334.24,385.63,134.2,127.6,0.610,248900.4,248900.4,1275,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065531,522459.00
09/12/2015 09:45,2,4.477,ACTIVE,219.61,356.48,59.996,1442065503,"201051344000633","174011321042388",29.30,27.30,0,336.94,385.33,132.9,126.3,0.623,237341.5,237341.5,1281,0,0,0,L,1122011218,0,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065532,522460.00
09/12/2015 09:45,2,4.465,ACTIVE,220.06,354.67,59.965,1442065503,"201051344000983","174011321042388",29.38,27.50,0,334.54,385.03,132.9,126.3,0.623,245840.9,245840.9,1277,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065533,522461.00
09/12/2015 09:45,2,4.441,ACTIVE,218.26,355.28,59.970,1442065503,"201051344000917","174011321042388",29.22,28.30,0,334.54,384.43,131.4,124.9,0.610,247900.8,247900.8,1280,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065534,522462.00
09/12/2015 09:45,2,4.467,ACTIVE,219.61,354.97,59.965,1442065503,"201051344000648","174011321042388",29.16,26.50,0,335.14,385.03,131.9,125.4,0.605,243176.0,243176.0,1279,0,0,0,L,1122011218,0,124.04,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065535,522463.00
09/12/2015 09:45,2,4.529,ACTIVE,218.03,355.88,59.970,1442065503,"201051344001093","174011321042388",29.36,29.80,0,334.84,385.33,134.8,128.1,0.619,246060.7,246060.7,1279,0,0,0,L,1122011218,0,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065536,522464.00
09/12/2015 09:45,2,4.492,ACTIVE,220.06,355.28,59.970,1442065503,"201051344000645","174011321042388",29.12,28.00,0,338.44,385.33,132.5,126.0,0.605,244287.0,244287.0,1276,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065536,522465.00
09/12/2015 09:45,2,4.324,ACTIVE,214.19,357.98,59.954,1442065503,"274151322000085","174011321042388",28.82,30.80,0,330.33,369.40,126.2,119.8,0.486,521860.9,521860.9,1271,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065537,522466.00
09/12/2015 09:45,2,4.508,ACTIVE,218.48,354.97,60.007,1442065503,"201051344000651","174011321042388",29.08,27.30,0,337.54,386.83,132.8,126.3,0.601,243502.7,243502.7,1272,0,0,0,L,1122011218,0,126.07,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065538,522467.00
09/12/2015 09:45,2,4.535,ACTIVE,219.39,354.07,59.949,1442065503,"201051344000867","174011321042388",28.96,28.50,0,333.33,383.83,133.1,126.6,0.605,236373.3,236373.3,1277,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065539,522468.00
09/12/2015 09:45,2,4.463,ACTIVE,217.35,353.47,59.938,1442065503,"201051344001230","174011321042388",29.32,29.50,0,333.03,382.63,132.5,125.9,0.610,246889.0,246889.0,1280,0,0,0,L,1122011218,0,125.40,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065540,522469.00
09/12/2015 09:45,2,4.527,ACTIVE,220.06,356.78,59.954,1442065503,"201051344000576","174011321042388",28.75,26.30,0,338.14,388.04,131.8,125.3,0.614,243363.7,243363.7,1281,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065541,522470.00
09/12/2015 09:45,2,4.541,ACTIVE,220.06,356.18,59.975,1442065503,"201051344000579","174011321042388",29.26,27.30,0,337.84,388.34,134.7,128.0,0.619,250835.0,250835.0,1273,0,0,0,L,1122011218,0,124.49,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442065542,522471.00
09/12/2015 10:00,2,5.039,ACTIVE,218.71,356.48,59.981,1442066403,"201051344000955","174011321042388",28.94,30.00,0,333.03,388.34,147.8,140.7,0.689,248879.0,248879.0,1273,0,0,0,L,1122011218,0,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066405,522472.00
09/12/2015 10:00,2,5.039,ACTIVE,215.09,363.69,59.970,1442066403,"274151322000095","174011321042388",28.88,36.00,0,329.73,377.52,147.4,140.3,0.561,548594.1,548594.1,1273,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066405,522473.00
09/12/2015 10:00,2,5.070,ACTIVE,220.29,357.08,59.970,1442066403,"201051344000868","174011321042388",28.35,28.50,0,334.84,391.64,145.5,138.5,0.663,235878.7,235878.7,1280,0,0,0,L,1122011218,0,124.72,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066406,522474.00
09/12/2015 10:00,2,4.992,ACTIVE,221.87,359.48,59.965,1442066403,"201051344000853","174011321042388",28.78,29.00,0,338.44,391.64,145.6,138.6,0.676,242474.3,242474.3,1276,0,0,0,L,1122011218,0,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066407,522475.00
09/12/2015 10:00,2,4.854,ACTIVE,219.84,357.38,59.975,1442066403,"201051344000582","174011321042388",29.24,29.00,0,336.04,393.15,143.7,136.8,0.650,240969.0,240969.0,1277,0,0,0,L,1122011218,0,126.30,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066408,522476.00
09/12/2015 10:00,2,5.047,ACTIVE,221.19,358.58,59.949,1442066403,"201051344000469","174011321042388",28.55,28.00,0,337.24,393.45,145.9,138.9,0.676,237702.4,237702.4,1274,0,0,0,L,1122011218,0,124.94,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066409,522477.00
09/12/2015 10:00,2,5.051,ACTIVE,220.97,358.58,59.975,1442066403,"201051344000988","174011321042388",28.45,30.50,0,337.84,392.85,145.6,138.6,0.672,236548.7,236548.7,1276,0,0,0,L,1122011218,0,124.94,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066410,522478.00
09/12/2015 10:00,2,5.059,ACTIVE,221.19,357.08,59.970,1442066403,"201051344001158","174011321042388",28.23,29.30,0,338.14,392.55,144.6,137.6,0.667,242094.6,242094.6,1278,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066411,522479.00
09/12/2015 10:00,2,5.018,ACTIVE,219.39,357.08,59.981,1442066403,"201051344001025","174011321042388",28.65,32.60,0,336.34,391.34,145.5,138.5,0.658,246972.2,246972.2,1275,0,0,0,L,1122011218,0,125.85,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066412,522480.00
09/12/2015 10:00,2,5.000,ACTIVE,220.97,358.58,59.965,1442066403,"201051344000569","174011321042388",28.65,28.80,0,333.93,392.55,145.2,138.2,0.676,250155.4,250155.4,1276,0,0,0,L,1122011218,0,124.72,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066413,522481.00
09/12/2015 10:00,2,3.252,ACTIVE,215.09,425.01,59.965,1442066403,"274151322000094","174011321042388",38.82,36.00,0,395.25,446.95,128.0,121.7,0.491,422032.1,422032.1,1298,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066413,522482.00
09/12/2015 10:00,2,5.049,ACTIVE,221.19,357.38,59.970,1442066403,"201051344000458","174011321042388",28.51,31.00,0,339.04,392.85,145.8,138.8,0.676,245847.2,245847.2,1276,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066415,522483.00
09/12/2015 10:00,2,4.760,ACTIVE,214.87,343.55,59.986,1442066403,"274151322000087","174011321042388",28.11,37.80,0,332.13,375.41,135.5,128.9,0.508,495484.2,495484.2,1274,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066416,522484.00
09/12/2015 10:00,2,4.859,ACTIVE,215.09,350.17,59.959,1442066403,"274151322000052","174011321042388",28.33,35.40,0,332.43,376.62,139.3,132.6,0.539,528832.7,528832.7,1269,0,0,0,L,1151911521,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066417,522485.00
09/12/2015 10:00,2,4.926,ACTIVE,218.71,356.18,59.975,1442066403,"201051344001145","174011321042388",28.98,28.50,0,335.44,390.44,144.7,137.7,0.676,250620.0,250620.0,1279,0,0,0,L,1122011218,0,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066418,522486.00
09/12/2015 10:00,2,4.988,ACTIVE,218.71,357.38,59.959,1442066403,"201051344000685","174011321042388",28.92,29.00,0,333.93,391.64,146.1,139.1,0.698,249277.6,249277.6,1277,0,0,0,L,1122011218,0,126.30,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066419,522487.00
09/12/2015 10:00,2,4.812,ACTIVE,214.64,357.08,59.959,1442066403,"274151322000088","174011321042388",28.13,34.50,0,331.83,375.71,137.1,130.4,0.521,507934.9,507934.9,1271,0,0,0,L,1151911521,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066420,522488.00
09/12/2015 10:00,2,5.008,ACTIVE,219.16,357.38,59.986,1442066403,"201051344000438","174011321042388",28.96,30.00,0,334.54,392.85,146.9,139.9,0.685,249264.1,249264.1,1277,0,0,0,L,1122011218,0,126.30,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066420,522489.00
09/12/2015 10:00,2,4.969,ACTIVE,218.93,356.48,59.970,1442066403,"201051344000417","174011321042388",28.53,32.20,0,332.43,388.04,143.5,136.5,0.681,244043.1,244043.1,1280,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066423,522490.00
09/12/2015 10:00,2,5.070,ACTIVE,219.61,356.78,59.965,1442066403,"201051344000594","174011321042388",28.86,29.80,0,332.43,389.54,148.2,141.1,0.672,246581.8,246581.8,1280,0,0,0,L,1122011218,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066424,522491.00
09/12/2015 10:00,2,4.703,ACTIVE,214.87,360.08,59.928,1442066403,"274151322000083","174011321042388",28.69,35.00,0,331.83,375.41,136.5,129.9,0.544,524461.0,524461.0,1271,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066425,522492.00
09/12/2015 10:00,2,4.918,ACTIVE,219.61,357.68,59.970,1442066403,"201051344000585","174011321042388",28.92,32.40,0,337.84,391.64,144.0,137.1,0.663,246260.1,246260.1,1277,0,0,0,L,1122011218,0,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066426,522493.00
09/12/2015 10:00,2,4.842,ACTIVE,215.09,361.89,59.959,1442066403,"274151322000054","174011321042388",28.15,36.00,0,331.83,376.92,137.9,131.2,0.526,519147.2,519147.2,1270,0,0,0,L,1151911521,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066427,522494.00
09/12/2015 10:00,2,5.066,ACTIVE,219.61,358.28,59.991,1442066403,"201051344001203","174011321042388",28.84,32.20,0,336.94,394.05,148.0,140.9,0.689,246829.3,246829.3,1276,0,0,0,L,1122011218,0,126.75,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066427,522495.00
09/12/2015 10:00,2,4.955,ACTIVE,218.71,356.18,59.965,1442066403,"201051344000646","174011321042388",28.78,31.00,0,333.33,388.64,144.4,137.5,0.672,242718.9,242718.9,1274,0,0,0,L,1122011218,0,126.07,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066428,522496.00
09/12/2015 10:00,2,3.215,ACTIVE,216.00,426.81,59.965,1442066403,"274151322000068","174011321042388",39.38,38.00,0,397.96,451.76,128.2,121.8,0.491,421480.1,421480.1,1298,0,0,0,L,1151911521,0,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066429,522497.00
09/12/2015 10:00,2,5.154,ACTIVE,215.77,362.49,59.970,1442066403,"274151322000076","174011321042388",28.84,37.00,0,333.33,379.62,150.5,143.4,0.579,554995.4,554995.4,1269,0,0,0,L,1151911521,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066430,522498.00
09/12/2015 10:00,2,5.088,ACTIVE,218.71,356.18,59.970,1442066403,"201051344000890","174011321042388",28.39,32.20,0,333.63,388.64,146.3,139.3,0.663,247581.3,247581.3,1277,0,0,0,L,1122011218,0,126.07,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066431,522499.00
09/12/2015 10:00,2,5.014,ACTIVE,220.97,357.98,59.981,1442066403,"201051344000900","174011321042388",29.12,28.30,0,337.84,393.45,147.9,140.8,0.663,248934.0,248934.0,1276,0,0,0,L,1122011218,0,125.40,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066432,522500.00
09/12/2015 10:00,2,5.012,ACTIVE,220.74,357.98,59.965,1442066403,"201051344000633","174011321042388",28.84,30.00,0,337.84,393.15,146.4,139.4,0.685,237374.8,237374.8,1282,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066433,522501.00
09/12/2015 10:00,2,5.043,ACTIVE,221.19,358.58,59.965,1442066403,"201051344000983","174011321042388",28.63,30.00,0,336.04,393.45,146.1,139.1,0.676,245874.0,245874.0,1278,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066434,522502.00
09/12/2015 10:00,2,4.916,ACTIVE,219.61,357.68,59.996,1442066403,"201051344000917","174011321042388",29.06,30.80,0,335.44,391.94,144.7,137.7,0.676,247933.7,247933.7,1281,0,0,0,L,1122011218,0,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066435,522503.00
09/12/2015 10:00,2,5.016,ACTIVE,221.19,358.88,59.965,1442066403,"201051344000648","174011321042388",28.59,29.30,0,338.44,393.75,145.2,138.2,0.672,243209.0,243209.0,1280,0,0,0,L,1122011218,0,124.94,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066435,522504.00
09/12/2015 10:00,2,5.039,ACTIVE,219.61,357.68,59.944,1442066403,"201051344001093","174011321042388",28.94,31.80,0,335.14,393.15,147.7,140.7,0.667,246094.3,246094.3,1280,0,0,0,L,1122011218,0,126.07,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066436,522505.00
09/12/2015 10:00,2,5.061,ACTIVE,221.19,356.78,60.002,1442066403,"201051344000645","174011321042388",28.49,30.80,0,338.44,393.15,145.9,138.9,0.663,244320.1,244320.1,1277,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066437,522506.00
09/12/2015 10:00,2,4.838,ACTIVE,215.32,363.39,59.965,1442066403,"274151322000085","174011321042388",28.33,34.50,0,333.03,376.01,138.8,132.0,0.530,521892.4,521892.4,1272,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066438,522507.00
09/12/2015 10:00,2,5.027,ACTIVE,219.84,359.18,59.965,1442066403,"201051344000651","174011321042388",28.75,29.80,0,338.44,392.55,146.4,139.4,0.658,243535.9,243535.9,1273,0,0,0,L,1122011218,0,126.75,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066439,522508.00
09/12/2015 10:00,2,5.070,ACTIVE,220.52,357.08,59.965,1442066403,"201051344000867","174011321042388",28.47,31.00,0,334.84,390.44,146.2,139.2,0.672,236406.6,236406.6,1278,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066440,522509.00
09/12/2015 10:00,2,4.930,ACTIVE,218.48,355.88,59.970,1442066403,"201051344001230","174011321042388",29.16,31.30,0,332.73,388.04,145.5,138.5,0.676,246922.1,246922.1,1281,0,0,0,L,1122011218,0,125.85,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066441,522510.00
09/12/2015 10:00,2,5.020,ACTIVE,221.19,357.68,59.970,1442066403,"201051344000576","174011321042388",28.55,29.50,0,338.14,392.85,145.2,138.2,0.672,243396.7,243396.7,1282,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066442,522511.00
09/12/2015 10:00,2,5.080,ACTIVE,221.19,357.98,59.965,1442066403,"201051344000579","174011321042388",28.77,29.00,0,339.04,393.15,147.9,140.9,0.681,250868.7,250868.7,1274,0,0,0,L,1122011218,0,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066443,522512.00
09/12/2015 10:00,2,4.988,ACTIVE,219.16,356.48,59.965,1442066403,"201051344001135","174011321042388",28.73,30.30,0,335.44,391.34,145.1,138.1,0.672,240912.4,240912.4,1273,0,0,0,L,1122011218,1,126.07,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442066444,522513.00
09/12/2015 10:15,2,5.568,ACTIVE,218.93,358.58,59.975,1442067303,"201051344000955","174011321042388",28.55,32.20,0,333.93,396.45,161.0,153.5,0.756,248915.7,248915.7,1274,0,0,0,L,1122011218,0,125.40,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067305,522514.00
09/12/2015 10:15,2,5.551,ACTIVE,215.09,345.96,59.970,1442067303,"274151322000095","174011321042388",28.61,39.00,0,331.53,381.73,160.8,153.2,0.614,548630.7,548630.7,1274,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067305,522515.00
09/12/2015 10:15,2,5.541,ACTIVE,220.29,357.08,59.970,1442067303,"201051344000868","174011321042388",28.17,30.80,0,338.44,395.25,158.1,150.7,0.707,235914.8,235914.8,1281,0,0,0,L,1122011218,0,124.72,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067306,522516.00
09/12/2015 10:15,2,5.520,ACTIVE,221.64,358.58,59.965,1442067303,"201051344000853","174011321042388",28.29,31.30,0,338.14,395.55,158.2,150.7,0.734,242510.4,242510.4,1277,0,0,0,L,1122011218,0,125.85,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067307,522517.00
09/12/2015 10:15,2,5.420,ACTIVE,220.06,361.29,59.975,1442067303,"201051344000582","174011321042388",28.57,31.30,0,338.14,397.05,156.8,149.4,0.725,241004.8,241004.8,1278,0,0,0,L,1122011218,0,126.30,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067308,522518.00
09/12/2015 10:15,2,5.533,ACTIVE,221.19,359.18,59.975,1442067303,"201051344000469","174011321042388",28.25,30.00,0,337.54,397.05,158.3,150.9,0.734,237738.6,237738.6,1275,0,0,0,L,1122011218,0,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067309,522519.00
09/12/2015 10:15,2,5.535,ACTIVE,221.19,360.69,59.981,1442067303,"201051344000988","174011321042388",28.17,32.40,0,336.64,396.45,157.9,150.5,0.729,236584.8,236584.8,1277,0,0,0,L,1122011218,0,125.17,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067310,522520.00
09/12/2015 10:15,2,5.475,ACTIVE,221.19,357.98,59.975,1442067303,"201051344001158","174011321042388",28.35,32.00,0,337.54,396.45,157.0,149.6,0.725,242130.6,242130.6,1279,0,0,0,L,1122011218,0,124.94,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067311,522521.00
09/12/2015 10:15,2,5.508,ACTIVE,219.61,358.28,59.949,1442067303,"201051344001025","174011321042388",28.43,34.80,0,338.14,396.45,158.6,151.1,0.703,247008.3,247008.3,1276,0,0,0,L,1122011218,0,125.85,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067312,522522.00
09/12/2015 10:15,2,5.547,ACTIVE,220.97,359.18,59.944,1442067303,"201051344000569","174011321042388",28.07,31.00,0,338.14,396.45,157.7,150.3,0.725,250191.4,250191.4,1277,0,0,0,L,1122011218,0,124.72,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067313,522523.00
09/12/2015 10:15,2,3.574,ACTIVE,214.87,417.49,59.975,1442067303,"274151322000094","174011321042388",38.66,38.80,0,397.05,450.56,139.6,132.8,0.535,422063.9,422063.9,1299,0,0,0,L,1151911521,0,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067314,522524.00
09/12/2015 10:15,2,5.451,ACTIVE,221.19,359.18,59.981,1442067303,"201051344000458","174011321042388",28.65,32.80,0,338.14,396.45,158.2,150.8,0.738,245883.4,245883.4,1277,0,0,0,L,1122011218,0,125.40,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067314,522525.00
09/12/2015 10:15,2,5.264,ACTIVE,215.32,345.96,59.970,1442067303,"274151322000087","174011321042388",27.79,41.00,0,328.22,378.42,148.2,141.1,0.557,495517.8,495517.8,1275,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067315,522526.00
09/12/2015 10:15,2,5.320,ACTIVE,214.87,362.49,59.965,1442067303,"274151322000052","174011321042388",28.29,38.40,0,332.13,381.12,152.3,145.1,0.592,528867.4,528867.4,1270,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067316,522527.00
09/12/2015 10:15,2,5.445,ACTIVE,218.93,358.88,59.975,1442067303,"201051344001145","174011321042388",28.63,30.80,0,338.14,396.45,157.9,150.5,0.725,250655.9,250655.9,1280,0,0,0,L,1122011218,0,125.62,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067317,522528.00
09/12/2015 10:15,2,5.502,ACTIVE,218.93,358.88,59.970,1442067303,"201051344000685","174011321042388",28.67,31.30,0,337.84,396.75,159.7,152.2,0.765,249313.9,249313.9,1278,0,0,0,L,1122011218,0,126.30,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067318,522529.00
09/12/2015 10:15,2,5.244,ACTIVE,214.64,345.96,59.970,1442067303,"274151322000088","174011321042388",28.21,37.30,0,330.03,378.72,149.8,142.6,0.566,507968.9,507968.9,1272,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067319,522530.00
09/12/2015 10:15,2,5.533,ACTIVE,219.61,360.38,59.959,1442067303,"201051344000438","174011321042388",28.61,31.00,0,338.74,398.26,160.2,152.7,0.738,249300.6,249300.6,1278,0,0,0,L,1122011218,0,126.30,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067320,522531.00
09/12/2015 10:15,2,5.469,ACTIVE,219.61,360.69,59.986,1442067303,"201051344001135","174011321042388",28.53,32.20,0,338.14,396.45,157.9,150.5,0.725,240947.5,240947.5,1274,0,0,0,L,1122011218,0,126.07,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067321,522532.00
09/12/2015 10:15,2,5.408,ACTIVE,218.93,358.88,59.975,1442067303,"201051344000417","174011321042388",28.55,33.80,0,334.24,395.85,156.4,149.1,0.747,244078.6,244078.6,1281,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067322,522533.00
09/12/2015 10:15,2,5.596,ACTIVE,219.61,357.38,59.986,1442067303,"201051344000594","174011321042388",28.37,32.20,0,336.94,392.85,160.7,153.2,0.720,246618.5,246618.5,1281,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067323,522534.00
09/12/2015 10:15,2,5.221,ACTIVE,214.87,348.36,59.975,1442067303,"274151322000083","174011321042388",28.27,38.40,0,331.83,378.42,149.4,142.3,0.601,524495.0,524495.0,1272,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067324,522535.00
