ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 10:15,2,5.484,ACTIVE,220.06,361.59,59.970,1442067303,"201051344000585","174011321042388",28.29,33.80,0,337.54,395.25,157.1,149.7,0.720,246295.9,246295.9,1278,0,0,0,L,1122011218,0,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067325,522536.00
09/12/2015 10:15,2,5.354,ACTIVE,215.09,360.38,59.975,1442067303,"274151322000054","174011321042388",27.83,39.00,0,332.13,378.72,150.8,143.6,0.575,519181.4,519181.4,1271,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067326,522537.00
09/12/2015 10:15,2,5.535,ACTIVE,219.84,358.28,59.981,1442067303,"201051344001203","174011321042388",28.71,34.30,0,338.14,397.66,160.9,153.4,0.729,246866.0,246866.0,1277,0,0,0,L,1122011218,0,126.53,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067327,522538.00
09/12/2015 10:15,2,5.473,ACTIVE,218.93,359.78,59.975,1442067303,"201051344000646","174011321042388",28.47,32.40,0,336.64,396.75,157.8,150.4,0.738,242754.8,242754.8,1275,0,0,0,L,1122011218,0,125.85,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067327,522539.00
09/12/2015 10:15,2,3.527,ACTIVE,215.77,433.42,59.975,1442067303,"274151322000068","174011321042388",39.38,39.50,0,394.95,453.26,141.3,134.4,0.544,421511.9,421511.9,1299,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067328,522540.00
09/12/2015 10:15,2,5.623,ACTIVE,215.77,351.97,59.975,1442067303,"274151322000076","174011321042388",28.92,39.30,0,333.33,382.63,164.7,157.0,0.636,555032.9,555032.9,1270,0,0,0,L,1151911521,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067329,522541.00
09/12/2015 10:15,2,5.494,ACTIVE,218.93,359.18,59.975,1442067303,"201051344000890","174011321042388",28.65,33.80,0,333.63,396.75,159.3,151.9,0.716,247617.6,247617.6,1278,0,0,0,L,1122011218,0,125.85,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067330,522542.00
09/12/2015 10:15,2,5.555,ACTIVE,220.74,359.48,59.986,1442067303,"201051344000900","174011321042388",28.59,31.30,0,338.44,397.05,160.8,153.2,0.729,248970.6,248970.6,1277,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067331,522543.00
09/12/2015 10:15,2,5.521,ACTIVE,220.52,358.58,59.975,1442067303,"201051344000633","174011321042388",28.43,32.80,0,338.14,396.75,159.0,151.5,0.751,237411.1,237411.1,1283,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067332,522544.00
09/12/2015 10:15,2,5.434,ACTIVE,221.19,357.68,59.981,1442067303,"201051344000983","174011321042388",28.86,32.40,0,338.14,396.45,158.7,151.3,0.738,245910.3,245910.3,1279,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067333,522545.00
09/12/2015 10:15,2,5.439,ACTIVE,219.84,359.48,59.975,1442067303,"201051344000917","174011321042388",28.71,32.60,0,337.84,397.05,158.1,150.7,0.725,247969.6,247969.6,1282,0,0,0,L,1122011218,0,125.85,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067334,522546.00
09/12/2015 10:15,2,5.467,ACTIVE,220.97,358.58,59.975,1442067303,"201051344000648","174011321042388",28.47,31.80,0,338.14,397.05,157.6,150.2,0.725,243245.0,243245.0,1281,0,0,0,L,1122011218,0,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067335,522547.00
09/12/2015 10:15,2,5.494,ACTIVE,219.84,361.59,59.975,1442067303,"201051344001093","174011321042388",28.86,33.50,0,338.14,397.05,160.7,153.1,0.720,246130.9,246130.9,1281,0,0,0,L,1122011218,0,126.30,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067336,522548.00
09/12/2015 10:15,2,5.584,ACTIVE,221.19,357.68,59.965,1442067303,"201051344000645","174011321042388",27.95,33.30,0,338.14,396.45,158.1,150.7,0.707,244356.3,244356.3,1278,0,0,0,L,1122011218,0,125.62,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067336,522549.00
09/12/2015 10:15,2,5.318,ACTIVE,215.54,361.29,59.965,1442067303,"274151322000085","174011321042388",28.13,37.00,0,333.03,379.32,151.5,144.3,0.583,521926.9,521926.9,1273,0,0,0,L,1151911521,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067337,522550.00
09/12/2015 10:15,2,5.516,ACTIVE,220.29,361.59,59.949,1442067303,"201051344000651","174011321042388",28.53,32.20,0,337.54,396.15,159.2,151.8,0.720,243572.2,243572.2,1274,0,0,0,L,1122011218,0,126.75,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067338,522551.00
09/12/2015 10:15,2,5.535,ACTIVE,220.29,357.68,59.975,1442067303,"201051344000867","174011321042388",28.35,33.50,0,337.84,394.65,158.9,151.4,0.720,236442.8,236442.8,1279,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067339,522552.00
09/12/2015 10:15,2,5.451,ACTIVE,218.71,358.58,59.965,1442067303,"201051344001230","174011321042388",28.78,33.00,0,333.33,395.55,158.9,151.5,0.725,246958.4,246958.4,1282,0,0,0,L,1122011218,0,125.85,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067340,522553.00
09/12/2015 10:15,2,5.477,ACTIVE,221.19,359.78,59.949,1442067303,"201051344000576","174011321042388",28.39,32.20,0,337.84,396.45,157.5,150.1,0.729,243432.7,243432.7,1283,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067341,522554.00
09/12/2015 10:15,2,5.514,ACTIVE,221.64,360.08,59.975,1442067303,"201051344000579","174011321042388",28.77,31.30,0,338.14,397.05,160.7,153.2,0.725,250905.4,250905.4,1275,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442067342,522555.00
09/12/2015 10:30,2,6.020,ACTIVE,217.80,358.88,59.996,1442068204,"201051344000955","174011321042388",28.01,34.00,0,330.63,400.06,170.7,162.9,0.804,248955.1,248955.1,1275,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068205,522556.00
09/12/2015 10:30,2,6.088,ACTIVE,214.64,367.00,59.996,1442068204,"274151322000095","174011321042388",27.93,42.00,0,332.43,383.83,172.1,164.2,0.658,548670.2,548670.2,1275,0,0,0,L,1151911521,0,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068206,522557.00
09/12/2015 10:30,2,6.047,ACTIVE,220.52,358.88,59.996,1442068204,"201051344000868","174011321042388",27.89,33.50,0,338.44,400.06,170.7,162.8,0.760,235953.8,235953.8,1282,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068206,522558.00
09/12/2015 10:30,2,6.021,ACTIVE,222.10,363.39,60.002,1442068204,"201051344000853","174011321042388",27.99,34.00,0,337.54,400.36,170.7,162.8,0.791,242549.5,242549.5,1278,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068207,522559.00
09/12/2015 10:30,2,5.957,ACTIVE,218.93,359.48,60.002,1442068204,"201051344000582","174011321042388",27.93,33.50,0,338.14,399.76,168.6,160.8,0.769,241043.4,241043.4,1279,0,0,0,L,1122011218,0,126.07,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068208,522560.00
09/12/2015 10:30,2,6.076,ACTIVE,221.64,361.89,59.996,1442068204,"201051344000469","174011321042388",27.69,32.80,0,336.94,400.06,170.4,162.5,0.773,237777.7,237777.7,1276,0,0,0,L,1122011218,0,125.17,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068209,522561.00
09/12/2015 10:30,2,6.057,ACTIVE,221.64,362.79,60.002,1442068204,"201051344000988","174011321042388",27.59,35.40,0,336.34,400.36,169.2,161.4,0.778,236623.6,236623.6,1278,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068210,522562.00
09/12/2015 10:30,2,6.021,ACTIVE,221.87,362.49,60.007,1442068204,"201051344001158","174011321042388",27.57,34.50,0,337.54,398.86,168.3,160.5,0.773,242169.2,242169.2,1280,0,0,0,L,1122011218,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068211,522563.00
09/12/2015 10:30,2,6.025,ACTIVE,218.48,358.28,59.991,1442068204,"201051344001025","174011321042388",27.99,37.50,0,337.84,398.56,170.8,162.9,0.773,247047.5,247047.5,1277,0,0,0,L,1122011218,0,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068212,522564.00
09/12/2015 10:30,2,5.965,ACTIVE,221.42,363.39,60.002,1442068204,"201051344000569","174011321042388",28.21,33.50,0,337.54,400.06,170.3,162.5,0.782,250230.4,250230.4,1278,0,0,0,L,1122011218,0,124.94,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068213,522565.00
09/12/2015 10:30,2,3.992,ACTIVE,214.87,398.56,59.991,1442068204,"274151322000094","174011321042388",36.86,42.00,0,388.34,449.05,150.4,143.2,0.588,422098.3,422098.3,1300,0,0,0,L,1151911521,0,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068214,522566.00
09/12/2015 10:30,2,6.016,ACTIVE,221.64,362.19,60.002,1442068204,"201051344000458","174011321042388",27.83,35.80,0,338.14,399.76,169.6,161.7,0.791,245922.3,245922.3,1278,0,0,0,L,1122011218,0,125.62,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068215,522567.00
09/12/2015 10:30,2,5.682,ACTIVE,214.87,354.67,60.002,1442068204,"274151322000087","174011321042388",27.61,43.80,0,332.43,380.52,158.7,151.3,0.601,495554.2,495554.2,1276,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068216,522568.00
09/12/2015 10:30,2,5.773,ACTIVE,215.32,367.00,59.991,1442068204,"274151322000052","174011321042388",27.77,42.30,0,332.43,382.03,162.3,154.7,0.619,528904.7,528904.7,1271,0,0,0,L,1151911521,0,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068217,522569.00
09/12/2015 10:30,2,5.926,ACTIVE,217.80,357.08,59.991,1442068204,"201051344001145","174011321042388",28.07,33.30,0,337.24,397.96,168.4,160.6,0.782,250694.6,250694.6,1281,0,0,0,L,1122011218,0,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068217,522570.00
09/12/2015 10:30,2,5.918,ACTIVE,217.80,357.68,60.002,1442068204,"201051344000685","174011321042388",28.37,33.30,0,337.24,398.26,169.9,162.1,0.826,249353.1,249353.1,1279,0,0,0,L,1122011218,0,126.07,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068218,522571.00
09/12/2015 10:30,2,5.768,ACTIVE,214.41,355.28,59.986,1442068204,"274151322000088","174011321042388",27.45,41.00,0,332.43,380.82,160.2,152.7,0.614,508005.7,508005.7,1273,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068219,522572.00
09/12/2015 10:30,2,5.965,ACTIVE,218.48,358.58,59.996,1442068204,"201051344000438","174011321042388",28.23,34.00,0,337.84,399.46,170.4,162.6,0.800,249339.8,249339.8,1279,0,0,0,L,1122011218,0,125.85,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068220,522573.00
09/12/2015 10:30,2,5.973,ACTIVE,218.48,357.08,60.002,1442068204,"201051344001135","174011321042388",27.87,34.30,0,337.54,397.96,168.6,160.8,0.778,240986.3,240986.3,1275,0,0,0,L,1122011218,0,125.85,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068221,522574.00
09/12/2015 10:30,2,5.889,ACTIVE,218.03,358.58,59.981,1442068204,"201051344000417","174011321042388",27.97,37.00,0,333.33,397.35,166.8,159.0,0.791,244116.9,244116.9,1282,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068222,522575.00
09/12/2015 10:30,2,6.037,ACTIVE,219.84,360.69,59.991,1442068204,"201051344000594","174011321042388",27.99,35.00,0,333.33,401.26,171.1,163.2,0.778,246658.0,246658.0,1282,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068223,522576.00
09/12/2015 10:30,2,5.660,ACTIVE,214.64,364.89,60.002,1442068204,"274151322000083","174011321042388",27.81,42.00,0,331.83,380.52,159.4,151.9,0.641,524531.5,524531.5,1273,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068224,522577.00
09/12/2015 10:30,2,5.881,ACTIVE,219.16,359.48,60.002,1442068204,"201051344000585","174011321042388",28.33,36.80,0,335.14,400.36,168.8,161.0,0.787,246334.6,246334.6,1279,0,0,0,L,1122011218,0,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068225,522578.00
09/12/2015 10:30,2,5.795,ACTIVE,215.09,355.58,59.991,1442068204,"274151322000054","174011321042388",27.41,42.80,0,332.13,382.03,161.0,153.4,0.619,519218.4,519218.4,1272,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068226,522579.00
09/12/2015 10:30,2,6.041,ACTIVE,219.16,359.48,59.986,1442068204,"201051344001203","174011321042388",28.25,36.50,0,337.84,400.36,172.8,164.8,0.800,246905.7,246905.7,1278,0,0,0,L,1122011218,0,126.53,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068226,522580.00
09/12/2015 10:30,2,5.943,ACTIVE,218.03,357.98,59.991,1442068204,"201051344000646","174011321042388",27.95,36.30,0,330.63,404.87,168.3,160.5,0.795,242793.5,242793.5,1276,0,0,0,L,1122011218,0,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068227,522581.00
09/12/2015 10:30,2,3.812,ACTIVE,215.77,427.11,59.996,1442068204,"274151322000068","174011321042388",38.74,43.00,0,389.54,450.86,149.0,141.9,0.561,421546.3,421546.3,1300,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068228,522582.00
09/12/2015 10:30,2,6.096,ACTIVE,216.00,357.38,59.991,1442068204,"274151322000076","174011321042388",28.31,43.40,0,332.13,384.73,174.7,166.6,0.676,555073.2,555073.2,1271,0,0,0,L,1151911521,0,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068229,522583.00
09/12/2015 10:30,2,6.006,ACTIVE,217.80,356.48,60.012,1442068204,"201051344000890","174011321042388",27.95,37.00,0,332.43,397.96,169.9,162.0,0.787,247656.7,247656.7,1279,0,0,0,L,1122011218,0,125.62,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068230,522584.00
09/12/2015 10:30,2,6.131,ACTIVE,221.42,362.79,59.996,1442068204,"201051344000900","174011321042388",27.97,33.30,0,336.94,400.66,173.6,165.6,0.778,249010.4,249010.4,1278,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068231,522585.00
09/12/2015 10:30,2,6.016,ACTIVE,220.97,361.89,59.996,1442068204,"201051344000633","174011321042388",27.91,35.40,0,336.94,399.76,170.0,162.2,0.795,237450.1,237450.1,1284,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068232,522586.00
09/12/2015 10:30,2,5.969,ACTIVE,221.87,361.29,59.986,1442068204,"201051344000983","174011321042388",28.25,35.00,0,334.24,400.36,170.6,162.8,0.800,245949.5,245949.5,1280,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068233,522587.00
09/12/2015 10:30,2,5.943,ACTIVE,218.71,358.88,59.986,1442068204,"201051344000917","174011321042388",28.11,34.30,0,337.54,398.86,169.1,161.3,0.795,248008.5,248008.5,1283,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068234,522588.00
09/12/2015 10:30,2,6.033,ACTIVE,221.42,362.19,59.981,1442068204,"201051344000648","174011321042388",27.55,34.30,0,338.14,400.06,168.3,160.5,0.773,243283.7,243283.7,1282,0,0,0,L,1122011218,0,124.94,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068235,522589.00
09/12/2015 10:30,2,6.102,ACTIVE,218.93,359.78,59.991,1442068204,"201051344001093","174011321042388",27.81,36.50,0,337.54,399.76,171.8,163.9,0.782,246170.5,246170.5,1282,0,0,0,L,1122011218,0,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068236,522590.00
09/12/2015 10:30,2,6.100,ACTIVE,221.42,360.38,59.991,1442068204,"201051344000645","174011321042388",27.49,36.00,0,337.84,398.86,169.8,161.9,0.765,244395.3,244395.3,1279,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068236,522591.00
09/12/2015 10:30,2,5.793,ACTIVE,215.09,353.17,59.986,1442068204,"274151322000085","174011321042388",27.75,41.30,0,333.03,382.03,162.6,155.0,0.623,521964.2,521964.2,1274,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068237,522592.00
09/12/2015 10:30,2,6.053,ACTIVE,219.39,360.08,59.991,1442068204,"201051344000651","174011321042388",27.87,34.30,0,333.93,415.99,170.9,163.0,0.769,243611.4,243611.4,1275,0,0,0,L,1122011218,0,126.53,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068238,522593.00
09/12/2015 10:30,2,5.963,ACTIVE,220.74,360.08,60.007,1442068204,"201051344000867","174011321042388",28.19,36.80,0,337.84,400.06,170.4,162.6,0.795,236482.0,236482.0,1280,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068239,522594.00
09/12/2015 10:30,2,5.928,ACTIVE,217.80,356.78,59.949,1442068204,"201051344001230","174011321042388",28.31,35.80,0,332.13,395.55,169.9,162.1,0.782,246997.4,246997.4,1283,0,0,0,L,1122011218,0,125.62,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068240,522595.00
09/12/2015 10:30,2,6.039,ACTIVE,221.64,363.09,59.965,1442068204,"201051344000576","174011321042388",27.73,34.80,0,336.64,400.06,169.6,161.8,0.791,243471.6,243471.6,1284,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068241,522596.00
09/12/2015 10:30,2,6.037,ACTIVE,221.87,362.19,59.981,1442068204,"201051344000579","174011321042388",27.89,34.80,0,336.04,399.76,170.5,162.6,0.782,250944.7,250944.7,1276,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442068242,522597.00
09/12/2015 10:45,2,3.535,ACTIVE,216.00,347.46,59.975,1442069103,"201051344000955","174011321042388",27.47,37.30,0,331.83,406.37,98.3,93.0,0.464,248997.7,248997.7,1276,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069104,522598.00
09/12/2015 10:45,2,3.459,ACTIVE,214.19,346.56,59.970,1442069103,"274151322000095","174011321042388",27.53,46.40,0,330.33,393.75,96.3,91.0,0.371,548713.3,548713.3,1276,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069105,522599.00
09/12/2015 10:45,2,3.244,ACTIVE,217.13,348.36,59.975,1442069103,"201051344000868","174011321042388",27.35,35.40,0,334.84,412.08,89.9,84.8,0.411,235996.5,235996.5,1283,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069106,522600.00
09/12/2015 10:45,2,3.109,ACTIVE,218.26,350.47,59.981,1442069103,"201051344000853","174011321042388",27.85,35.60,0,338.44,413.59,87.8,82.8,0.415,242592.3,242592.3,1279,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069107,522601.00
09/12/2015 10:45,2,3.225,ACTIVE,216.67,348.36,59.981,1442069103,"201051344000582","174011321042388",27.37,35.40,0,333.33,412.08,89.4,84.4,0.415,241085.3,241085.3,1280,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069108,522602.00
09/12/2015 10:45,2,3.268,ACTIVE,218.03,349.26,59.975,1442069103,"201051344000469","174011321042388",27.57,34.50,0,334.54,411.78,91.2,86.1,0.438,237820.3,237820.3,1277,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069109,522603.00
09/12/2015 10:45,2,3.508,ACTIVE,218.03,352.27,59.975,1442069103,"201051344000988","174011321042388",26.72,37.80,0,335.74,411.18,95.0,89.7,0.451,236665.8,236665.8,1279,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069110,522604.00
09/12/2015 10:45,2,3.672,ACTIVE,218.03,350.47,60.002,1442069103,"201051344001158","174011321042388",27.15,37.80,0,334.54,409.98,101.1,95.7,0.477,242210.9,242210.9,1281,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069111,522605.00
09/12/2015 10:45,2,4.361,ACTIVE,217.13,351.67,59.981,1442069103,"201051344001025","174011321042388",27.06,39.50,0,333.03,410.58,119.5,113.4,0.544,247089.9,247089.9,1278,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069112,522606.00
09/12/2015 10:45,2,3.705,ACTIVE,218.48,351.97,59.981,1442069103,"201051344000569","174011321042388",28.11,34.30,0,335.14,411.18,105.6,100.0,0.491,250273.1,250273.1,1279,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069113,522607.00
09/12/2015 10:45,2,3.418,ACTIVE,214.87,421.40,59.991,1442069103,"274151322000094","174011321042388",37.87,45.30,0,384.43,449.65,131.2,124.7,0.513,422135.8,422135.8,1301,0,0,0,L,1151911521,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069114,522608.00
09/12/2015 10:45,2,4.211,ACTIVE,218.93,354.07,59.991,1442069103,"201051344000458","174011321042388",27.81,37.00,0,328.82,410.58,118.6,112.6,0.561,245964.6,245964.6,1279,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069114,522609.00
09/12/2015 10:45,2,5.135,ACTIVE,214.87,361.89,59.986,1442069103,"274151322000087","174011321042388",27.31,47.50,0,331.83,389.24,142.0,135.1,0.535,495593.7,495593.7,1277,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069115,522610.00
09/12/2015 10:45,2,5.270,ACTIVE,214.87,365.49,59.996,1442069103,"274151322000052","174011321042388",27.61,45.00,0,330.63,390.14,147.3,140.2,0.561,528945.3,528945.3,1272,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069116,522611.00
09/12/2015 10:45,2,5.061,ACTIVE,217.13,353.77,59.981,1442069103,"201051344001145","174011321042388",27.87,35.20,0,332.13,410.28,142.9,136.0,0.667,250736.7,250736.7,1282,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069117,522612.00
09/12/2015 10:45,2,5.078,ACTIVE,216.90,355.28,59.991,1442069103,"201051344000685","174011321042388",27.73,35.60,0,331.53,406.97,142.6,135.7,0.694,249395.5,249395.5,1280,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069118,522613.00
09/12/2015 10:45,2,5.053,ACTIVE,214.87,353.47,60.002,1442069103,"274151322000088","174011321042388",27.29,44.30,0,331.53,390.14,139.6,132.8,0.530,508045.6,508045.6,1274,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069119,522614.00
09/12/2015 10:45,2,5.068,ACTIVE,217.58,355.28,59.970,1442069103,"201051344000438","174011321042388",27.73,36.30,0,333.93,412.08,142.2,135.3,0.676,249382.2,249382.2,1280,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069120,522615.00
09/12/2015 10:45,2,4.926,ACTIVE,217.58,354.37,59.986,1442069103,"201051344001135","174011321042388",27.55,36.30,0,332.73,409.98,137.5,130.8,0.632,241028.2,241028.2,1276,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069121,522616.00
09/12/2015 10:45,2,4.979,ACTIVE,217.35,353.77,60.002,1442069103,"201051344000417","174011321042388",27.12,39.30,0,331.83,405.77,136.7,130.0,0.650,244158.3,244158.3,1283,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069122,522617.00
09/12/2015 10:45,2,4.695,ACTIVE,218.03,354.67,59.991,1442069103,"201051344000594","174011321042388",27.71,38.40,0,333.63,412.68,131.8,125.3,0.605,246700.4,246700.4,1283,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069123,522618.00
09/12/2015 10:45,2,4.463,ACTIVE,214.41,351.67,59.959,1442069103,"274151322000083","174011321042388",27.39,45.30,0,331.53,389.84,123.7,117.4,0.499,524571.4,524571.4,1274,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069124,522619.00
09/12/2015 10:45,2,4.848,ACTIVE,217.80,353.17,59.986,1442069103,"201051344000585","174011321042388",27.55,38.80,0,333.63,410.58,135.3,128.7,0.628,246376.5,246376.5,1280,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069125,522620.00
09/12/2015 10:45,2,4.312,ACTIVE,214.64,352.57,59.996,1442069103,"274151322000054","174011321042388",27.35,46.00,0,331.53,391.04,119.3,113.3,0.460,519258.4,519258.4,1273,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069125,522621.00
09/12/2015 10:45,2,4.779,ACTIVE,217.80,353.77,59.991,1442069103,"201051344001203","174011321042388",27.81,38.80,0,334.84,412.68,134.7,128.1,0.632,246948.5,246948.5,1279,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069126,522622.00
09/12/2015 10:45,2,4.705,ACTIVE,216.67,354.37,59.991,1442069103,"201051344000646","174011321042388",27.51,38.40,0,330.93,406.97,131.2,124.7,0.628,242835.2,242835.2,1277,0,0,0,L,1122011218,0,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069127,522623.00
09/12/2015 10:45,2,2.984,ACTIVE,215.54,412.68,59.981,1442069103,"274151322000068","174011321042388",38.37,44.80,0,384.13,454.76,116.9,110.9,0.442,421583.7,421583.7,1301,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069128,522624.00
09/12/2015 10:45,2,5.316,ACTIVE,215.32,365.80,59.991,1442069103,"274151322000076","174011321042388",27.81,46.20,0,330.93,393.45,150.0,142.9,0.575,555116.8,555116.8,1272,0,0,0,L,1151911521,0,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069129,522625.00
09/12/2015 10:45,2,5.643,ACTIVE,216.90,354.07,59.981,1442069103,"201051344000890","174011321042388",27.06,39.00,0,331.53,406.37,154.7,147.4,0.720,247698.8,247698.8,1280,0,0,0,L,1122011218,0,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069130,522626.00
09/12/2015 10:45,2,5.744,ACTIVE,220.29,359.48,59.986,1442069103,"201051344000900","174011321042388",28.82,33.50,0,334.84,412.38,167.7,159.9,0.760,249053.8,249053.8,1279,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069131,522627.00
09/12/2015 10:45,2,6.346,ACTIVE,220.29,363.39,60.007,1442069103,"201051344000633","174011321042388",27.87,38.00,0,335.74,409.98,179.3,171.1,0.849,237492.2,237492.2,1285,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069132,522628.00
09/12/2015 10:45,2,6.977,ACTIVE,221.87,365.49,59.996,1442069103,"201051344000983","174011321042388",28.01,36.50,0,335.44,411.18,198.0,189.2,0.915,245992.0,245992.0,1281,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069133,522629.00
09/12/2015 10:45,2,7.236,ACTIVE,219.39,362.49,59.986,1442069103,"201051344000917","174011321042388",28.07,36.50,0,329.73,411.18,205.7,196.6,0.977,248050.5,248050.5,1284,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069134,522630.00
09/12/2015 10:45,2,7.395,ACTIVE,221.87,365.80,60.018,1442069103,"201051344000648","174011321042388",27.95,36.00,0,336.34,411.18,209.3,200.1,0.950,243325.6,243325.6,1283,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069134,522631.00
09/12/2015 10:45,2,7.828,ACTIVE,219.84,363.99,59.996,1442069103,"201051344001093","174011321042388",27.71,38.20,0,333.93,413.29,219.8,210.2,0.999,246213.0,246213.0,1283,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069135,522632.00
09/12/2015 10:45,2,7.736,ACTIVE,222.32,367.30,59.996,1442069103,"201051344000645","174011321042388",27.77,37.00,0,336.94,411.48,217.7,208.2,0.972,244437.5,244437.5,1280,0,0,0,L,1122011218,0,126.30,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069136,522633.00
09/12/2015 10:45,2,7.631,ACTIVE,215.77,361.89,59.986,1442069103,"274151322000085","174011321042388",27.33,44.00,0,330.93,391.94,211.1,201.8,0.835,522004.6,522004.6,1275,0,0,0,L,1151911521,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069137,522634.00
09/12/2015 10:45,2,7.879,ACTIVE,220.29,364.59,59.991,1442069103,"201051344000651","174011321042388",27.63,36.80,0,334.84,413.29,220.5,210.9,1.003,243653.6,243653.6,1276,0,0,0,L,1122011218,0,126.75,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069138,522635.00
09/12/2015 10:45,2,7.664,ACTIVE,221.19,366.10,59.996,1442069103,"201051344000867","174011321042388",27.99,38.40,0,335.14,411.78,217.3,207.8,0.972,236524.3,236524.3,1281,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069139,522636.00
09/12/2015 10:45,2,7.705,ACTIVE,218.48,361.29,59.996,1442069103,"201051344001230","174011321042388",28.19,38.80,0,328.82,408.18,219.9,210.3,1.003,247039.5,247039.5,1284,0,0,0,L,1122011218,0,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069140,522637.00
09/12/2015 10:45,2,7.549,ACTIVE,222.32,367.00,59.986,1442069103,"201051344000576","174011321042388",28.11,35.00,0,336.04,414.19,214.9,205.5,0.990,243513.9,243513.9,1285,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069141,522638.00
09/12/2015 10:45,2,7.600,ACTIVE,222.55,367.30,60.007,1442069103,"201051344000579","174011321042388",27.67,38.00,0,332.43,412.68,212.8,203.4,0.972,250986.9,250986.9,1277,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442069142,522639.00
09/12/2015 11:00,2,4.760,ACTIVE,217.13,353.47,59.996,1442070004,"201051344000955","174011321042388",28.17,37.80,0,315.90,420.50,135.8,129.1,0.641,249036.1,249036.1,1277,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070005,522640.00
09/12/2015 11:00,2,4.574,ACTIVE,214.64,361.59,59.996,1442070004,"274151322000095","174011321042388",28.21,47.80,0,327.62,400.36,130.7,124.2,0.499,548752.2,548752.2,1277,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070006,522641.00
09/12/2015 11:00,2,6.635,ACTIVE,219.39,361.29,60.018,1442070004,"201051344000868","174011321042388",27.89,35.60,0,315.90,420.50,187.3,178.9,0.853,236034.6,236034.6,1284,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070007,522642.00
09/12/2015 11:00,2,6.859,ACTIVE,220.97,363.99,59.996,1442070004,"201051344000853","174011321042388",27.65,35.60,0,320.71,424.71,191.9,183.3,0.893,242630.5,242630.5,1280,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070008,522643.00
09/12/2015 11:00,2,5.102,ACTIVE,218.26,354.37,59.991,1442070004,"201051344000582","174011321042388",27.73,36.50,0,317.10,421.10,143.1,136.2,0.654,241123.0,241123.0,1281,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070009,522644.00
09/12/2015 11:00,2,6.498,ACTIVE,220.52,362.49,60.002,1442070004,"201051344000469","174011321042388",28.01,34.50,0,316.20,420.80,184.3,176.0,0.840,237858.4,237858.4,1278,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070010,522645.00
09/12/2015 11:00,2,6.578,ACTIVE,220.74,360.69,59.991,1442070004,"201051344000988","174011321042388",27.15,38.60,0,316.20,423.81,180.8,172.6,0.835,236703.6,236703.6,1280,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070010,522646.00
09/12/2015 11:00,2,6.395,ACTIVE,220.74,362.19,60.002,1442070004,"201051344001158","174011321042388",27.45,38.40,0,317.70,419.30,177.7,169.6,0.822,242248.5,242248.5,1282,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070011,522647.00
09/12/2015 11:00,2,5.211,ACTIVE,217.80,352.57,59.996,1442070004,"201051344001025","174011321042388",27.93,39.50,0,319.21,420.20,147.5,140.4,0.672,247128.0,247128.0,1279,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070012,522648.00
09/12/2015 11:00,2,7.449,ACTIVE,220.74,364.59,60.012,1442070004,"201051344000569","174011321042388",27.85,35.00,0,318.91,419.90,210.1,200.8,0.968,250311.4,250311.4,1280,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070013,522649.00
09/12/2015 11:00,2,2.568,ACTIVE,214.87,413.29,59.986,1442070004,"274151322000094","174011321042388",37.63,46.00,0,384.73,460.47,98.1,92.8,0.380,422169.6,422169.6,1302,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070014,522650.00
09/12/2015 11:00,2,7.236,ACTIVE,220.97,363.09,59.996,1442070004,"201051344000458","174011321042388",27.73,37.80,0,318.61,419.90,203.3,194.3,0.959,246002.8,246002.8,1280,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070015,522651.00
09/12/2015 11:00,2,4.086,ACTIVE,215.09,344.76,59.986,1442070004,"274151322000087","174011321042388",27.12,49.30,0,327.32,395.85,112.1,106.3,0.420,495629.4,495629.4,1278,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070016,522652.00
09/12/2015 11:00,2,4.355,ACTIVE,214.87,356.78,59.991,1442070004,"274151322000052","174011321042388",27.49,46.20,0,325.22,397.05,121.4,115.2,0.473,528981.9,528981.9,1273,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070017,522653.00
09/12/2015 11:00,2,5.438,ACTIVE,217.58,356.18,60.002,1442070004,"201051344001145","174011321042388",28.23,35.20,0,319.21,419.60,155.6,148.3,0.734,250774.7,250774.7,1283,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070018,522654.00
09/12/2015 11:00,2,5.908,ACTIVE,217.80,358.28,60.002,1442070004,"201051344000685","174011321042388",28.61,35.80,0,315.60,419.60,171.2,163.3,0.831,249433.9,249433.9,1281,0,0,0,L,1122011218,0,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070019,522655.00
09/12/2015 11:00,2,5.750,ACTIVE,214.64,346.26,59.986,1442070004,"274151322000088","174011321042388",27.25,45.00,0,326.72,395.85,158.7,151.3,0.601,508081.5,508081.5,1275,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070020,522656.00
09/12/2015 11:00,2,6.820,ACTIVE,218.93,361.29,59.991,1442070004,"201051344000438","174011321042388",28.15,37.00,0,316.80,421.40,194.5,185.8,0.915,249420.6,249420.6,1281,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070021,522657.00
09/12/2015 11:00,2,7.180,ACTIVE,219.39,361.89,59.996,1442070004,"201051344001135","174011321042388",27.97,37.50,0,318.91,419.90,203.4,194.4,0.937,241066.1,241066.1,1277,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070022,522658.00
09/12/2015 11:00,2,7.100,ACTIVE,218.71,361.29,60.023,1442070004,"201051344000417","174011321042388",27.79,39.50,0,317.40,419.30,199.7,190.9,0.941,244195.8,244195.8,1284,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070022,522659.00
09/12/2015 11:00,2,8.016,ACTIVE,220.06,366.70,60.018,1442070004,"201051344000594","174011321042388",27.59,39.50,0,316.80,422.60,224.0,214.3,1.016,246739.0,246739.0,1284,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070023,522660.00
09/12/2015 11:00,2,6.176,ACTIVE,214.64,351.37,59.996,1442070004,"274151322000083","174011321042388",27.65,46.60,0,327.02,395.85,173.0,165.1,0.703,524607.5,524607.5,1275,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070024,522661.00
09/12/2015 11:00,2,7.602,ACTIVE,220.06,362.49,59.996,1442070004,"201051344000585","174011321042388",28.09,39.00,0,317.70,419.60,216.2,206.7,0.999,246414.6,246414.6,1281,0,0,0,L,1122011218,0,125.62,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070025,522662.00
09/12/2015 11:00,2,7.088,ACTIVE,215.77,373.61,59.996,1442070004,"274151322000054","174011321042388",27.19,46.20,0,326.72,397.05,195.1,186.4,0.742,519294.6,519294.6,1274,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070026,522663.00
09/12/2015 11:00,2,7.992,ACTIVE,220.06,365.49,60.007,1442070004,"201051344001203","174011321042388",27.83,39.50,0,318.91,421.40,225.2,215.4,1.052,246987.3,246987.3,1280,0,0,0,L,1122011218,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070027,522664.00
09/12/2015 11:00,2,7.986,ACTIVE,219.16,363.99,59.996,1442070004,"201051344000646","174011321042388",27.85,38.20,0,317.40,420.20,225.2,215.4,1.052,242873.2,242873.2,1278,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070028,522665.00
09/12/2015 11:00,2,5.193,ACTIVE,216.67,419.30,59.991,1442070004,"274151322000068","174011321042388",38.86,45.80,0,384.13,464.68,203.3,194.3,0.787,421617.7,421617.7,1302,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070029,522666.00
09/12/2015 11:00,2,8.316,ACTIVE,217.13,354.07,59.986,1442070004,"274151322000076","174011321042388",28.35,46.40,0,329.13,401.26,238.6,228.4,0.915,555156.5,555156.5,1273,0,0,0,L,1151911521,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070030,522667.00
09/12/2015 11:00,2,8.229,ACTIVE,219.16,364.59,60.002,1442070004,"201051344000890","174011321042388",27.81,39.30,0,318.00,419.60,231.7,221.7,1.052,247737.2,247737.2,1281,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070031,522668.00
09/12/2015 11:00,2,8.348,ACTIVE,221.64,371.51,59.991,1442070004,"201051344000900","174011321042388",28.15,34.80,0,319.21,420.80,238.0,227.8,1.065,249093.3,249093.3,1280,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070031,522669.00
09/12/2015 11:00,2,8.322,ACTIVE,220.97,365.19,60.007,1442070004,"201051344000633","174011321042388",27.47,39.80,0,318.61,418.39,231.5,221.5,1.078,237530.6,237530.6,1286,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070032,522670.00
09/12/2015 11:00,2,8.229,ACTIVE,222.32,368.50,60.002,1442070004,"201051344000983","174011321042388",27.87,37.00,0,318.61,420.20,232.2,222.2,1.065,246030.8,246030.8,1282,0,0,0,L,1122011218,0,126.30,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070033,522671.00
09/12/2015 11:00,2,8.123,ACTIVE,220.29,366.40,60.018,1442070004,"201051344000917","174011321042388",28.23,37.00,0,318.91,419.60,232.1,222.1,1.083,248088.7,248088.7,1285,0,0,0,L,1122011218,0,125.85,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070034,522672.00
09/12/2015 11:00,2,8.225,ACTIVE,221.87,370.00,59.996,1442070004,"201051344000648","174011321042388",27.47,37.50,0,317.40,419.90,228.8,219.0,1.047,243363.8,243363.8,1284,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070035,522673.00
09/12/2015 11:00,2,8.168,ACTIVE,220.52,369.40,60.007,1442070004,"201051344001093","174011321042388",28.25,38.60,0,318.30,420.50,233.6,223.5,1.074,246251.6,246251.6,1284,0,0,0,L,1122011218,0,126.07,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070036,522674.00
09/12/2015 11:00,2,8.295,ACTIVE,221.87,368.20,59.975,1442070004,"201051344000645","174011321042388",27.45,38.60,0,318.00,419.00,230.7,220.7,1.025,244476.1,244476.1,1281,0,0,0,L,1122011218,0,126.30,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070037,522675.00
09/12/2015 11:00,2,7.928,ACTIVE,216.45,370.30,60.002,1442070004,"274151322000085","174011321042388",27.47,45.00,0,328.82,396.75,220.5,210.9,0.849,522041.2,522041.2,1276,0,0,0,L,1151911521,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070038,522676.00
09/12/2015 11:00,2,8.205,ACTIVE,220.97,366.70,60.028,1442070004,"201051344000651","174011321042388",27.95,37.50,0,318.00,419.60,232.2,222.2,1.034,243692.1,243692.1,1277,0,0,0,L,1122011218,0,126.75,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070039,522677.00
09/12/2015 11:00,2,8.146,ACTIVE,220.74,366.70,59.996,1442070004,"201051344000867","174011321042388",27.95,40.00,0,317.10,419.00,230.4,220.5,1.047,236563.0,236563.0,1282,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070040,522678.00
