ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 11:00,2,8.082,ACTIVE,218.93,363.69,60.023,1442070004,"201051344001230","174011321042388",28.25,38.40,0,317.10,415.99,231.3,221.3,1.056,247077.9,247077.9,1285,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070041,522679.00
09/12/2015 11:00,2,8.100,ACTIVE,222.32,369.10,59.975,1442070004,"201051344000576","174011321042388",28.01,36.80,0,318.91,420.20,229.7,219.7,1.052,243552.5,243552.5,1286,0,0,0,L,1122011218,0,126.30,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070042,522680.00
09/12/2015 11:00,2,8.143,ACTIVE,222.55,370.00,59.996,1442070004,"201051344000579","174011321042388",27.81,38.60,0,319.51,420.20,229.2,219.2,1.047,251025.5,251025.5,1278,0,0,0,L,1122011218,0,126.30,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070042,522681.00
09/12/2015 11:15,2,1.727,ACTIVE,215.09,349.86,59.944,1442070903,"201051344000955","174011321042388",27.79,35.60,0,318.00,415.39,48.6,45.0,0.411,249069.3,249069.3,1278,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070904,522682.00
09/12/2015 11:15,2,1.668,ACTIVE,213.96,341.15,59.965,1442070903,"274151322000095","174011321042388",28.41,43.40,0,328.22,398.56,48.0,44.4,0.323,548785.6,548785.6,1278,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070905,522683.00
09/12/2015 11:15,2,1.764,ACTIVE,216.00,351.07,59.970,1442070903,"201051344000868","174011321042388",28.13,32.40,0,317.40,418.39,50.2,46.6,0.407,236068.2,236068.2,1285,0,0,0,L,1122011218,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070906,522684.00
09/12/2015 11:15,2,1.768,ACTIVE,216.90,353.77,59.975,1442070903,"201051344000853","174011321042388",28.35,32.80,0,320.71,423.50,50.8,47.1,0.415,242664.1,242664.1,1281,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070907,522685.00
09/12/2015 11:15,2,1.672,ACTIVE,215.77,350.77,59.991,1442070903,"201051344000582","174011321042388",28.43,34.30,0,318.00,418.39,48.2,44.6,0.389,241155.7,241155.7,1282,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070908,522686.00
09/12/2015 11:15,2,1.770,ACTIVE,216.45,352.27,59.922,1442070903,"201051344000469","174011321042388",28.15,31.80,0,315.30,422.90,50.5,46.8,0.424,237891.7,237891.7,1279,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070909,522687.00
09/12/2015 11:15,2,1.750,ACTIVE,216.22,352.57,59.996,1442070903,"201051344000988","174011321042388",28.03,35.40,0,317.70,422.90,49.7,46.1,0.424,236736.5,236736.5,1281,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070909,522688.00
09/12/2015 11:15,2,1.764,ACTIVE,216.22,351.37,59.965,1442070903,"201051344001158","174011321042388",27.81,36.30,0,318.61,418.09,49.7,46.0,0.411,242281.1,242281.1,1283,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070910,522689.00
09/12/2015 11:15,2,1.756,ACTIVE,215.32,350.47,59.996,1442070903,"201051344001025","174011321042388",28.19,38.00,0,319.81,418.39,50.2,46.5,0.407,247161.1,247161.1,1280,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070911,522690.00
09/12/2015 11:15,2,1.783,ACTIVE,216.45,352.27,59.996,1442070903,"201051344000569","174011321042388",28.78,32.20,0,317.10,422.90,52.0,48.3,0.424,250344.9,250344.9,1281,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070912,522691.00
09/12/2015 11:15,2,1.109,ACTIVE,213.74,408.48,59.970,1442070903,"274151322000094","174011321042388",37.63,42.50,0,333.03,463.78,41.8,38.5,0.278,422198.7,422198.7,1303,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070913,522692.00
09/12/2015 11:15,2,1.781,ACTIVE,216.00,351.37,59.975,1442070903,"201051344000458","174011321042388",28.63,34.80,0,317.10,422.60,51.7,47.9,0.433,246035.8,246035.8,1281,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070914,522693.00
09/12/2015 11:15,2,1.643,ACTIVE,214.19,351.37,60.023,1442070903,"274151322000087","174011321042388",27.61,44.80,0,327.32,393.45,45.9,42.4,0.309,495659.9,495659.9,1279,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070915,522694.00
09/12/2015 11:15,2,1.664,ACTIVE,213.74,349.26,59.954,1442070903,"274151322000052","174011321042388",28.13,42.30,0,326.72,395.25,47.4,43.8,0.327,529013.2,529013.2,1274,0,0,0,L,1151911521,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070916,522695.00
09/12/2015 11:15,2,1.725,ACTIVE,215.54,350.77,59.922,1442070903,"201051344001145","174011321042388",28.49,32.80,0,318.30,423.81,49.7,46.1,0.407,250807.4,250807.4,1284,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070917,522696.00
09/12/2015 11:15,2,1.732,ACTIVE,215.54,351.07,59.986,1442070903,"201051344000685","174011321042388",28.41,34.50,0,316.50,417.79,49.9,46.2,0.442,249466.7,249466.7,1282,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070918,522697.00
09/12/2015 11:15,2,1.652,ACTIVE,213.74,350.77,59.965,1442070903,"274151322000088","174011321042388",27.71,41.50,0,327.62,394.35,46.4,42.9,0.314,508112.0,508112.0,1276,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070919,522698.00
09/12/2015 11:15,2,1.752,ACTIVE,215.77,351.37,59.922,1442070903,"201051344000438","174011321042388",28.69,35.40,0,318.61,419.60,50.9,47.2,0.438,249453.3,249453.3,1282,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070920,522699.00
09/12/2015 11:15,2,1.834,ACTIVE,215.32,349.56,59.991,1442070903,"201051344001135","174011321042388",28.07,35.40,0,319.51,423.20,52.2,48.5,0.433,241098.6,241098.6,1278,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070921,522700.00
09/12/2015 11:15,2,1.799,ACTIVE,215.54,351.07,60.012,1442070903,"201051344000417","174011321042388",27.87,37.80,0,317.70,416.29,50.8,47.1,0.433,244227.8,244227.8,1285,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070922,522701.00
09/12/2015 11:15,2,1.840,ACTIVE,215.54,351.97,59.965,1442070903,"201051344000594","174011321042388",28.61,38.40,0,318.91,419.00,53.3,49.6,0.446,246771.8,246771.8,1285,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070922,522702.00
09/12/2015 11:15,2,1.664,ACTIVE,213.74,348.66,59.965,1442070903,"274151322000083","174011321042388",28.47,43.00,0,327.02,394.65,48.0,44.4,0.336,524638.1,524638.1,1276,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070923,522703.00
09/12/2015 11:15,2,1.918,ACTIVE,215.77,351.97,59.981,1442070903,"201051344000585","174011321042388",27.99,37.30,0,320.11,416.29,54.4,50.6,0.442,246447.2,246447.2,1282,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070924,522704.00
09/12/2015 11:15,2,1.734,ACTIVE,213.74,344.45,59.975,1442070903,"274151322000054","174011321042388",27.77,42.50,0,327.32,395.25,48.8,45.2,0.336,519325.1,519325.1,1275,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070925,522705.00
09/12/2015 11:15,2,1.875,ACTIVE,215.77,351.97,60.018,1442070903,"201051344001203","174011321042388",28.43,37.30,0,317.40,418.39,54.1,50.3,0.446,247020.2,247020.2,1281,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070926,522706.00
09/12/2015 11:15,2,1.854,ACTIVE,214.87,351.37,59.986,1442070903,"201051344000646","174011321042388",28.19,36.80,0,318.30,417.79,53.0,49.2,0.438,242905.3,242905.3,1279,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070927,522707.00
09/12/2015 11:15,2,1.195,ACTIVE,214.64,412.08,59.965,1442070903,"274151322000068","174011321042388",37.69,41.80,0,333.03,460.17,45.1,41.6,0.296,421646.4,421646.4,1303,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070928,522708.00
09/12/2015 11:15,2,1.852,ACTIVE,214.19,345.96,59.954,1442070903,"274151322000076","174011321042388",28.55,42.00,0,329.13,399.46,53.6,49.8,0.367,555189.8,555189.8,1274,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070929,522709.00
09/12/2015 11:15,2,1.898,ACTIVE,215.09,350.17,59.938,1442070903,"201051344000890","174011321042388",28.23,37.80,0,319.81,415.69,54.2,50.4,0.438,247769.4,247769.4,1282,0,0,0,L,1122011218,0,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070930,522710.00
09/12/2015 11:15,2,1.975,ACTIVE,216.22,353.77,59.917,1442070903,"201051344000900","174011321042388",28.94,30.80,0,319.51,420.80,58.0,54.0,0.473,249126.6,249126.6,1281,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070931,522711.00
09/12/2015 11:15,2,1.945,ACTIVE,216.45,354.97,59.965,1442070903,"201051344000633","174011321042388",28.39,37.30,0,318.91,417.19,56.0,52.1,0.473,237562.7,237562.7,1287,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070932,522712.00
09/12/2015 11:15,2,1.996,ACTIVE,216.45,354.07,59.954,1442070903,"201051344000983","174011321042388",29.00,33.80,0,320.41,419.00,58.6,54.7,0.491,246063.3,246063.3,1283,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070932,522713.00
09/12/2015 11:15,2,1.877,ACTIVE,215.54,351.67,60.018,1442070903,"201051344000917","174011321042388",28.33,34.50,0,318.61,418.09,53.9,50.1,0.455,248120.6,248120.6,1286,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070933,522714.00
09/12/2015 11:15,2,1.979,ACTIVE,216.67,354.07,59.922,1442070903,"201051344000648","174011321042388",28.55,34.30,0,317.10,419.30,57.3,53.3,0.473,243395.6,243395.6,1285,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070934,522715.00
09/12/2015 11:15,2,1.867,ACTIVE,215.77,353.17,59.959,1442070903,"201051344001093","174011321042388",28.88,36.30,0,318.61,418.39,54.6,50.8,0.446,246283.7,246283.7,1285,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070935,522716.00
09/12/2015 11:15,2,1.994,ACTIVE,216.45,354.67,59.954,1442070903,"201051344000645","174011321042388",28.78,35.00,0,317.10,430.12,58.1,54.2,0.477,244508.0,244508.0,1282,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070936,522717.00
09/12/2015 11:15,2,1.793,ACTIVE,213.96,343.55,59.970,1442070903,"274151322000085","174011321042388",28.23,42.00,0,328.82,394.35,51.2,47.5,0.354,522071.5,522071.5,1277,0,0,0,L,1151911521,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070937,522718.00
09/12/2015 11:15,2,1.934,ACTIVE,215.77,353.77,60.018,1442070903,"201051344000651","174011321042388",28.43,35.20,0,318.00,416.29,55.8,51.9,0.464,243723.9,243723.9,1278,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070938,522719.00
09/12/2015 11:15,2,2.045,ACTIVE,216.45,353.17,59.949,1442070903,"201051344000867","174011321042388",28.61,36.80,0,318.91,416.89,59.4,55.4,0.482,236594.9,236594.9,1283,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070939,522720.00
09/12/2015 11:15,2,1.900,ACTIVE,215.09,351.37,60.028,1442070903,"201051344001230","174011321042388",28.84,36.50,0,318.91,412.68,55.6,51.8,0.460,247109.6,247109.6,1286,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070940,522721.00
09/12/2015 11:15,2,2.074,ACTIVE,216.67,356.48,60.023,1442070903,"201051344000576","174011321042388",28.94,32.60,0,317.40,424.11,60.8,56.8,0.508,243584.4,243584.4,1287,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070941,522722.00
09/12/2015 11:15,2,2.119,ACTIVE,216.45,355.58,59.933,1442070903,"201051344000579","174011321042388",28.61,36.80,0,319.21,422.60,61.4,57.3,0.504,251057.4,251057.4,1279,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442070942,522723.00
09/12/2015 11:30,2,8.133,ACTIVE,219.61,364.29,59.959,1442071803,"201051344000955","174011321042388",27.08,38.60,0,318.00,424.11,222.7,213.1,1.043,249113.0,249113.0,1279,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071805,522724.00
09/12/2015 11:30,2,7.525,ACTIVE,215.09,376.31,59.954,1442071803,"274151322000095","174011321042388",27.31,51.00,0,327.92,403.97,207.6,198.5,0.791,548829.8,548829.8,1279,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071805,522725.00
09/12/2015 11:30,2,8.730,ACTIVE,221.64,367.00,59.959,1442071803,"201051344000868","174011321042388",27.73,35.20,0,316.80,423.50,245.2,234.7,1.092,236112.0,236112.0,1286,0,0,0,L,1122011218,0,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071806,522726.00
09/12/2015 11:30,2,8.574,ACTIVE,223.68,371.51,59.954,1442071803,"201051344000853","174011321042388",27.67,35.00,0,320.71,429.52,239.9,229.6,1.100,242708.0,242708.0,1282,0,0,0,L,1122011218,0,126.75,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071807,522727.00
09/12/2015 11:30,2,6.623,ACTIVE,219.61,361.29,59.959,1442071803,"201051344000582","174011321042388",27.43,37.50,0,316.50,424.71,184.0,175.6,0.831,241199.1,241199.1,1283,0,0,0,L,1122011218,0,126.07,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071808,522728.00
09/12/2015 11:30,2,7.305,ACTIVE,222.32,364.29,59.954,1442071803,"201051344000469","174011321042388",27.59,34.00,0,316.80,430.12,203.9,194.9,0.924,237935.7,237935.7,1280,0,0,0,L,1122011218,0,125.40,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071809,522729.00
09/12/2015 11:30,2,6.859,ACTIVE,221.87,364.29,59.959,1442071803,"201051344000988","174011321042388",27.12,38.80,0,318.61,429.52,188.3,179.8,0.866,236780.1,236780.1,1282,0,0,0,L,1122011218,0,125.40,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071810,522730.00
09/12/2015 11:30,2,6.439,ACTIVE,221.64,360.99,59.965,1442071803,"201051344001158","174011321042388",26.62,38.80,0,319.81,429.22,173.5,165.6,0.795,242324.3,242324.3,1284,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071811,522731.00
09/12/2015 11:30,2,5.902,ACTIVE,218.71,357.68,59.965,1442071803,"201051344001025","174011321042388",27.21,40.80,0,318.91,423.81,162.7,155.1,0.729,247205.2,247205.2,1281,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071812,522732.00
09/12/2015 11:30,2,5.814,ACTIVE,220.74,359.78,59.965,1442071803,"201051344000569","174011321042388",27.79,34.50,0,321.01,429.82,163.5,155.9,0.747,250388.9,250388.9,1282,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071813,522733.00
09/12/2015 11:30,2,4.953,ACTIVE,215.32,412.38,59.965,1442071803,"274151322000094","174011321042388",37.67,47.80,0,332.73,474.00,190.3,181.7,0.729,422237.8,422237.8,1304,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071814,522734.00
09/12/2015 11:30,2,5.947,ACTIVE,220.97,360.08,59.959,1442071803,"201051344000458","174011321042388",27.25,37.50,0,317.70,429.22,164.2,156.6,0.769,246079.7,246079.7,1282,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071815,522735.00
09/12/2015 11:30,2,8.248,ACTIVE,215.54,365.80,59.970,1442071803,"274151322000087","174011321042388",26.90,52.00,0,327.32,399.16,224.7,215.0,0.849,495700.8,495700.8,1280,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071816,522736.00
09/12/2015 11:30,2,8.592,ACTIVE,215.77,384.73,59.965,1442071803,"274151322000052","174011321042388",27.15,49.50,0,326.72,399.76,236.1,226.0,0.910,529055.3,529055.3,1275,0,0,0,L,1151911521,0,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071817,522737.00
09/12/2015 11:30,2,8.617,ACTIVE,219.84,366.40,59.954,1442071803,"201051344001145","174011321042388",27.89,35.60,0,318.61,424.71,243.3,232.9,1.131,250851.5,250851.5,1285,0,0,0,L,1122011218,0,126.30,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071817,522738.00
09/12/2015 11:30,2,9.029,ACTIVE,219.61,366.10,59.965,1442071803,"201051344000685","174011321042388",27.23,37.50,0,315.00,423.81,248.9,238.3,1.171,249511.2,249511.2,1283,0,0,0,L,1122011218,0,126.75,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071818,522739.00
09/12/2015 11:30,2,8.160,ACTIVE,215.09,350.77,59.954,1442071803,"274151322000088","174011321042388",26.42,46.80,0,327.02,399.46,218.2,208.6,0.809,508153.3,508153.3,1277,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071819,522740.00
09/12/2015 11:30,2,8.486,ACTIVE,220.52,367.30,59.975,1442071803,"201051344000438","174011321042388",27.53,38.20,0,318.61,424.41,236.4,226.2,1.065,249497.6,249497.6,1283,0,0,0,L,1122011218,0,126.75,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071820,522741.00
09/12/2015 11:30,2,8.348,ACTIVE,220.74,366.10,59.991,1442071803,"201051344001135","174011321042388",27.15,38.80,0,319.21,423.81,229.5,219.6,1.016,241142.6,241142.6,1279,0,0,0,L,1122011218,0,126.75,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071821,522742.00
09/12/2015 11:30,2,8.248,ACTIVE,219.84,365.19,59.965,1442071803,"201051344000417","174011321042388",27.08,40.60,0,317.70,424.11,225.9,216.1,1.061,244271.3,244271.3,1286,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071822,522743.00
09/12/2015 11:30,2,8.334,ACTIVE,220.97,367.00,59.949,1442071803,"201051344000594","174011321042388",27.37,42.00,0,318.00,425.01,230.8,220.9,1.052,246816.1,246816.1,1286,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071823,522744.00
09/12/2015 11:30,2,8.041,ACTIVE,215.09,357.38,59.959,1442071803,"274151322000083","174011321042388",26.62,50.20,0,326.72,399.76,216.5,207.1,0.875,524679.7,524679.7,1277,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071824,522745.00
09/12/2015 11:30,2,8.184,ACTIVE,220.97,365.19,59.970,1442071803,"201051344000585","174011321042388",27.35,40.40,0,321.01,421.10,226.5,216.7,1.034,246491.6,246491.6,1283,0,0,0,L,1122011218,0,126.53,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071825,522746.00
09/12/2015 11:30,2,7.021,ACTIVE,215.32,349.56,59.959,1442071803,"274151322000054","174011321042388",26.58,48.50,0,326.72,400.36,188.6,180.1,0.712,519367.0,519367.0,1276,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071826,522747.00
09/12/2015 11:30,2,7.256,ACTIVE,220.06,361.59,59.970,1442071803,"201051344001203","174011321042388",27.27,40.60,0,318.61,423.50,200.1,191.2,0.910,247065.3,247065.3,1282,0,0,0,L,1122011218,0,126.75,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071827,522748.00
09/12/2015 11:30,2,6.119,ACTIVE,218.48,359.48,59.949,1442071803,"201051344000646","174011321042388",27.04,40.00,0,317.70,425.01,167.4,159.6,0.778,242949.6,242949.6,1280,0,0,0,L,1122011218,0,125.85,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071828,522749.00
09/12/2015 11:30,2,3.896,ACTIVE,215.54,405.17,59.959,1442071803,"274151322000068","174011321042388",37.65,46.60,0,332.73,472.50,148.7,141.6,0.557,421686.2,421686.2,1304,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071829,522750.00
09/12/2015 11:30,2,6.207,ACTIVE,215.54,368.80,59.965,1442071803,"274151322000076","174011321042388",27.69,49.80,0,327.92,401.86,173.9,166.0,0.667,555235.4,555235.4,1275,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071829,522751.00
09/12/2015 11:30,2,5.514,ACTIVE,217.80,355.88,59.975,1442071803,"201051344000890","174011321042388",27.04,40.60,0,318.91,425.31,150.9,143.8,0.672,247814.1,247814.1,1283,0,0,0,L,1122011218,0,125.40,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071830,522752.00
09/12/2015 11:30,2,4.016,ACTIVE,218.93,352.27,59.965,1442071803,"201051344000900","174011321042388",28.13,32.60,0,318.30,429.52,114.3,108.4,0.517,249171.6,249171.6,1282,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071831,522753.00
09/12/2015 11:30,2,4.150,ACTIVE,218.71,352.87,59.965,1442071803,"201051344000633","174011321042388",27.04,40.60,0,319.21,423.20,113.6,107.7,0.539,237607.1,237607.1,1288,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071832,522754.00
09/12/2015 11:30,2,3.822,ACTIVE,218.93,351.37,59.959,1442071803,"201051344000983","174011321042388",27.63,35.80,0,319.51,429.82,106.9,101.3,0.499,246108.0,246108.0,1284,0,0,0,L,1122011218,0,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071833,522755.00
09/12/2015 11:30,2,4.107,ACTIVE,217.58,351.67,59.975,1442071803,"201051344000917","174011321042388",27.69,38.00,0,320.41,422.30,115.0,109.1,0.530,248165.3,248165.3,1287,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071834,522756.00
09/12/2015 11:30,2,3.682,ACTIVE,218.71,351.37,59.933,1442071803,"201051344000648","174011321042388",27.15,36.80,0,315.30,428.61,101.2,95.8,0.464,243439.7,243439.7,1286,0,0,0,L,1122011218,0,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071835,522757.00
09/12/2015 11:30,2,3.742,ACTIVE,217.35,350.17,59.975,1442071803,"201051344001093","174011321042388",27.31,39.50,0,318.91,423.20,103.5,98.0,0.468,246328.6,246328.6,1286,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071836,522758.00
09/12/2015 11:30,2,3.250,ACTIVE,218.48,348.66,59.965,1442071803,"201051344000645","174011321042388",27.14,36.80,0,319.51,428.31,89.3,84.3,0.407,244552.6,244552.6,1283,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071837,522759.00
09/12/2015 11:30,2,3.363,ACTIVE,214.19,340.85,59.970,1442071803,"274151322000085","174011321042388",27.08,48.30,0,328.22,399.46,92.2,87.0,0.349,522114.0,522114.0,1278,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071838,522760.00
09/12/2015 11:30,2,3.170,ACTIVE,217.13,348.66,59.970,1442071803,"201051344000651","174011321042388",26.76,38.20,0,319.51,422.60,85.9,81.0,0.407,243768.7,243768.7,1279,0,0,0,L,1122011218,0,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071838,522761.00
09/12/2015 11:30,2,2.945,ACTIVE,217.58,346.26,59.970,1442071803,"201051344000867","174011321042388",27.08,39.50,0,318.91,422.90,80.8,76.1,0.362,236639.6,236639.6,1284,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071839,522762.00
09/12/2015 11:30,2,2.898,ACTIVE,216.00,345.66,59.965,1442071803,"201051344001230","174011321042388",27.53,39.30,0,317.70,424.11,80.9,76.1,0.376,247154.4,247154.4,1287,0,0,0,L,1122011218,0,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071840,522763.00
09/12/2015 11:30,2,2.670,ACTIVE,217.80,360.08,59.991,1442071803,"201051344000576","174011321042388",27.55,34.80,0,318.30,430.12,74.5,70.0,0.628,243629.0,243629.0,1288,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071841,522764.00
09/12/2015 11:30,2,2.727,ACTIVE,217.58,361.29,60.044,1442071803,"201051344000579","174011321042388",26.92,40.00,0,320.41,429.82,74.3,69.8,0.614,251101.9,251101.9,1280,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442071842,522765.00
09/12/2015 11:45,2,8.492,ACTIVE,220.06,369.40,59.970,1442072704,"201051344000955","174011321042388",29.56,37.80,0,318.00,424.41,253.8,243.1,1.189,249138.7,249138.7,1280,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072705,522766.00
09/12/2015 11:45,2,8.301,ACTIVE,216.00,357.08,59.944,1442072704,"274151322000095","174011321042388",30.22,49.50,0,326.72,402.46,253.5,242.7,0.959,548855.4,548855.4,1280,0,0,0,L,1151911521,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072706,522767.00
09/12/2015 11:45,2,8.410,ACTIVE,222.55,370.00,59.975,1442072704,"201051344000868","174011321042388",29.86,32.80,0,318.30,426.51,254.3,243.5,1.131,236137.9,236137.9,1287,0,0,0,L,1122011218,0,126.07,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072707,522768.00
09/12/2015 11:45,2,8.311,ACTIVE,224.81,372.11,59.981,1442072704,"201051344000853","174011321042388",30.32,32.00,0,319.21,428.31,254.6,243.8,1.167,242734.1,242734.1,1283,0,0,0,L,1122011218,0,127.43,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072708,522769.00
09/12/2015 11:45,2,8.582,ACTIVE,221.42,369.40,59.970,1442072704,"201051344000582","174011321042388",29.30,36.00,0,317.70,424.41,254.5,243.7,1.136,241224.7,241224.7,1284,0,0,0,L,1122011218,0,126.98,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072709,522770.00
09/12/2015 11:45,2,8.404,ACTIVE,224.58,373.01,59.965,1442072704,"201051344000469","174011321042388",29.92,31.80,0,315.90,429.52,254.6,243.8,1.158,237961.6,237961.6,1281,0,0,0,L,1122011218,0,126.53,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072710,522771.00
09/12/2015 11:45,2,8.588,ACTIVE,224.36,374.81,59.970,1442072704,"201051344000988","174011321042388",29.28,36.30,0,316.80,429.22,254.4,243.6,1.171,236805.9,236805.9,1283,0,0,0,L,1122011218,0,126.75,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072711,522772.00
09/12/2015 11:45,2,8.664,ACTIVE,224.36,373.01,59.975,1442072704,"201051344001158","174011321042388",29.00,36.80,0,318.30,429.22,254.1,243.3,1.131,242350.0,242350.0,1285,0,0,0,L,1122011218,0,126.75,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072712,522773.00
09/12/2015 11:45,2,8.496,ACTIVE,221.19,367.60,59.975,1442072704,"201051344001025","174011321042388",29.54,39.00,0,317.70,424.11,253.5,242.8,1.131,247231.1,247231.1,1282,0,0,0,L,1122011218,0,126.75,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072713,522774.00
09/12/2015 11:45,2,8.240,ACTIVE,224.13,373.01,59.970,1442072704,"201051344000569","174011321042388",30.42,31.50,0,316.50,430.72,253.5,242.8,1.149,250415.1,250415.1,1283,0,0,0,L,1122011218,0,126.30,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072713,522775.00
09/12/2015 11:45,2,6.041,ACTIVE,216.00,437.63,59.986,1442072704,"274151322000094","174011321042388",38.72,45.50,0,332.13,478.51,236.4,226.2,0.915,422260.8,422260.8,1305,0,0,0,L,1151911521,0,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072714,522776.00
09/12/2015 11:45,2,8.414,ACTIVE,224.36,371.21,59.959,1442072704,"201051344000458","174011321042388",29.84,35.00,0,317.40,429.22,254.1,243.3,1.145,246105.7,246105.7,1283,0,0,0,L,1122011218,0,126.98,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072715,522777.00
09/12/2015 11:45,2,8.801,ACTIVE,216.22,354.97,59.965,1442072704,"274151322000087","174011321042388",27.33,50.20,0,326.72,401.26,243.7,233.3,0.919,495725.2,495725.2,1281,0,0,0,L,1151911521,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072716,522778.00
09/12/2015 11:45,2,8.859,ACTIVE,216.67,383.83,59.970,1442072704,"274151322000052","174011321042388",27.89,46.40,0,326.42,402.46,249.8,239.2,0.955,529080.2,529080.2,1276,0,0,0,L,1151911521,0,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072717,522779.00
09/12/2015 11:45,2,8.459,ACTIVE,220.06,367.30,59.970,1442072704,"201051344001145","174011321042388",29.74,34.50,0,317.70,424.11,254.6,243.8,1.162,250877.3,250877.3,1286,0,0,0,L,1122011218,0,126.30,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072718,522780.00
09/12/2015 11:45,2,8.455,ACTIVE,219.84,365.19,59.938,1442072704,"201051344000685","174011321042388",29.78,35.80,0,318.00,423.81,254.7,243.9,1.171,249536.9,249536.9,1284,0,0,0,L,1122011218,0,126.98,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072719,522781.00
09/12/2015 11:45,2,8.850,ACTIVE,216.22,378.72,59.965,1442072704,"274151322000088","174011321042388",27.33,45.50,0,326.72,401.26,244.8,234.4,0.941,508177.8,508177.8,1278,0,0,0,L,1151911521,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072720,522782.00
09/12/2015 11:45,2,8.473,ACTIVE,220.97,367.90,59.975,1442072704,"201051344000438","174011321042388",29.64,37.50,0,318.30,424.11,254.2,243.5,1.215,249523.5,249523.5,1284,0,0,0,L,1122011218,0,126.98,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072721,522783.00
09/12/2015 11:45,2,8.668,ACTIVE,221.19,368.50,60.002,1442072704,"201051344001135","174011321042388",29.00,37.50,0,318.00,423.81,254.4,243.6,1.140,241168.6,241168.6,1280,0,0,0,L,1122011218,0,126.98,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072722,522784.00
09/12/2015 11:45,2,8.725,ACTIVE,220.52,367.90,59.970,1442072704,"201051344000417","174011321042388",28.71,39.00,0,317.70,424.41,253.6,242.9,1.202,244297.1,244297.1,1287,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072723,522785.00
09/12/2015 11:45,2,8.543,ACTIVE,221.87,368.80,59.986,1442072704,"201051344000594","174011321042388",29.44,40.20,0,317.70,423.81,254.7,243.9,1.149,246842.1,246842.1,1287,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072724,522786.00
09/12/2015 11:45,2,8.834,ACTIVE,215.77,364.89,59.965,1442072704,"274151322000083","174011321042388",27.51,49.00,0,326.72,401.86,246.0,235.5,0.990,524704.4,524704.4,1278,0,0,0,L,1151911521,0,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072725,522787.00
09/12/2015 11:45,2,8.625,ACTIVE,221.64,369.10,59.975,1442072704,"201051344000585","174011321042388",29.20,38.20,0,316.80,421.70,254.6,243.8,1.176,246517.8,246517.8,1284,0,0,0,L,1122011218,0,126.75,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072725,522788.00
09/12/2015 11:45,2,8.859,ACTIVE,216.45,361.29,59.965,1442072704,"274151322000054","174011321042388",27.37,47.50,0,326.42,402.46,245.4,234.9,0.928,519391.7,519391.7,1277,0,0,0,L,1151911521,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072726,522789.00
09/12/2015 11:45,2,8.463,ACTIVE,221.64,367.60,59.975,1442072704,"201051344001203","174011321042388",29.66,38.80,0,317.40,422.60,254.3,243.5,1.167,247091.4,247091.4,1283,0,0,0,L,1122011218,0,127.43,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072727,522790.00
09/12/2015 11:45,2,8.619,ACTIVE,220.06,369.10,59.981,1442072704,"201051344000646","174011321042388",29.14,38.00,0,318.61,425.31,254.1,243.4,1.180,242975.5,242975.5,1281,0,0,0,L,1122011218,0,126.53,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072728,522791.00
09/12/2015 11:45,2,6.000,ACTIVE,217.13,422.90,59.975,1442072704,"274151322000068","174011321042388",38.88,46.00,0,332.13,478.51,234.3,224.3,0.902,421709.5,421709.5,1305,0,0,0,L,1151911521,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072729,522792.00
09/12/2015 11:45,2,8.283,ACTIVE,217.35,385.63,59.991,1442072704,"274151322000076","174011321042388",30.43,47.80,0,327.92,405.47,255.4,244.6,0.986,555261.5,555261.5,1276,0,0,0,L,1151911521,0,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072730,522793.00
09/12/2015 11:45,2,8.635,ACTIVE,219.84,364.59,59.944,1442072704,"201051344000890","174011321042388",29.14,39.00,0,317.40,425.31,254.7,243.9,1.149,247840.2,247840.2,1284,0,0,0,L,1122011218,0,126.30,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072731,522794.00
09/12/2015 11:45,2,8.217,ACTIVE,223.68,371.51,59.970,1442072704,"201051344000900","174011321042388",30.59,30.80,0,318.00,428.31,254.2,243.4,1.118,249198.0,249198.0,1283,0,0,0,L,1122011218,0,126.75,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072732,522795.00
09/12/2015 11:45,2,8.523,ACTIVE,222.77,372.41,59.970,1442072704,"201051344000633","174011321042388",29.34,38.40,0,318.00,428.01,252.5,241.8,1.167,237633.2,237633.2,1289,0,0,0,L,1122011218,0,126.53,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072733,522796.00
09/12/2015 11:45,2,8.402,ACTIVE,224.36,373.61,59.975,1442072704,"201051344000983","174011321042388",29.96,33.00,0,317.10,429.52,254.9,244.1,1.167,246134.6,246134.6,1285,0,0,0,L,1122011218,0,127.20,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072734,522797.00
09/12/2015 11:45,2,8.518,ACTIVE,221.19,367.30,59.938,1442072704,"201051344000917","174011321042388",29.48,36.50,0,318.91,423.20,254.1,243.4,1.176,248191.3,248191.3,1288,0,0,0,L,1122011218,0,126.53,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072734,522798.00
09/12/2015 11:45,2,8.578,ACTIVE,223.68,371.21,59.975,1442072704,"201051344000648","174011321042388",29.24,35.20,0,317.10,430.12,254.3,243.5,1.145,243466.0,243466.0,1287,0,0,0,L,1122011218,0,126.30,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072736,522799.00
09/12/2015 11:45,2,8.498,ACTIVE,221.42,370.00,59.975,1442072704,"201051344001093","174011321042388",29.56,37.80,0,317.40,422.90,253.9,243.1,1.140,246354.6,246354.6,1287,0,0,0,L,1122011218,0,126.98,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072736,522800.00
09/12/2015 11:45,2,8.549,ACTIVE,223.90,372.11,59.970,1442072704,"201051344000645","174011321042388",29.46,34.50,0,318.00,428.61,254.8,244.0,1.131,244579.0,244579.0,1284,0,0,0,L,1122011218,0,126.98,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072737,522801.00
09/12/2015 11:45,2,8.877,ACTIVE,216.90,358.58,59.970,1442072704,"274151322000085","174011321042388",27.59,46.20,0,328.52,401.86,247.9,237.3,0.946,522139.2,522139.2,1279,0,0,0,L,1151911521,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072738,522802.00
09/12/2015 11:45,2,8.572,ACTIVE,221.64,368.50,59.981,1442072704,"201051344000651","174011321042388",29.30,37.50,0,316.80,425.61,254.1,243.3,1.131,243794.9,243794.9,1280,0,0,0,L,1122011218,0,127.43,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072739,522803.00
09/12/2015 11:45,2,8.424,ACTIVE,219.61,365.49,59.959,1442072704,"201051344001230","174011321042388",29.66,37.80,0,318.61,424.41,252.5,241.8,1.149,247180.6,247180.6,1288,0,0,0,L,1122011218,0,126.30,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072741,522804.00
09/12/2015 11:45,2,8.420,ACTIVE,223.68,370.90,59.975,1442072704,"201051344000576","174011321042388",29.90,32.40,0,318.00,429.52,254.8,244.0,1.145,243655.7,243655.7,1289,0,0,0,L,1122011218,0,126.53,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072742,522805.00
09/12/2015 11:45,2,8.633,ACTIVE,224.13,370.30,59.970,1442072704,"201051344000579","174011321042388",29.14,39.00,0,319.51,429.22,254.7,243.9,1.180,251128.7,251128.7,1281,0,0,0,L,1122011218,0,126.75,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072743,522806.00
09/12/2015 11:45,2,8.559,ACTIVE,222.77,369.70,59.975,1442072704,"201051344000867","174011321042388",29.34,37.30,0,317.70,423.20,253.9,243.1,1.145,236666.6,236666.6,1285,0,0,0,L,1122011218,1,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442072744,522807.00
09/12/2015 12:00,2,1.371,ACTIVE,215.09,346.86,59.986,1442073603,"201051344000955","174011321042388",28.65,33.30,0,317.10,424.71,39.9,36.5,0.327,249165.2,249165.2,1281,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073604,522808.00
09/12/2015 12:00,2,1.312,ACTIVE,213.51,347.76,59.996,1442073603,"274151322000095","174011321042388",28.80,41.50,0,327.92,401.86,38.4,35.1,0.261,548882.1,548882.1,1281,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073605,522809.00
09/12/2015 12:00,2,1.393,ACTIVE,216.45,348.66,59.996,1442073603,"201051344000868","174011321042388",28.61,27.80,0,318.91,424.41,40.4,37.0,0.323,236164.3,236164.3,1288,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073606,522810.00
09/12/2015 12:00,2,1.365,ACTIVE,217.35,350.17,60.007,1442073603,"201051344000853","174011321042388",29.18,27.50,0,319.51,428.61,40.4,37.1,0.331,242760.3,242760.3,1284,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073607,522811.00
09/12/2015 12:00,2,1.344,ACTIVE,216.00,348.36,59.991,1442073603,"201051344000582","174011321042388",28.61,32.00,0,316.80,424.11,39.0,35.7,0.309,241250.9,241250.9,1285,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073607,522812.00
09/12/2015 12:00,2,1.369,ACTIVE,216.67,348.96,60.023,1442073603,"201051344000469","174011321042388",29.16,26.50,0,318.30,429.22,40.5,37.1,0.336,237987.8,237987.8,1282,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073608,522813.00
09/12/2015 12:00,2,1.369,ACTIVE,216.22,349.86,60.012,1442073603,"201051344000988","174011321042388",28.73,30.80,0,317.10,428.91,39.9,36.6,0.336,236831.8,236831.8,1284,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073609,522814.00
09/12/2015 12:00,2,1.383,ACTIVE,216.45,348.36,60.012,1442073603,"201051344001158","174011321042388",28.27,32.60,0,319.81,429.52,39.6,36.3,0.327,242375.8,242375.8,1286,0,0,0,L,1122011218,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073610,522815.00
09/12/2015 12:00,2,1.373,ACTIVE,215.32,346.26,60.034,1442073603,"201051344001025","174011321042388",28.94,34.80,0,319.81,424.11,40.3,36.9,0.318,247257.2,247257.2,1283,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073611,522816.00
09/12/2015 12:00,2,1.383,ACTIVE,216.45,348.96,60.002,1442073603,"201051344000569","174011321042388",29.10,27.50,0,317.70,429.22,40.8,37.5,0.327,250441.0,250441.0,1284,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073612,522817.00
09/12/2015 12:00,2,0.836,ACTIVE,213.96,413.59,59.991,1442073603,"274151322000094","174011321042388",38.90,40.60,0,332.13,464.68,32.9,29.8,0.221,422284.0,422284.0,1306,0,0,0,L,1151911521,0,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073613,522818.00
09/12/2015 12:00,2,1.381,ACTIVE,216.67,348.06,59.991,1442073603,"201051344000458","174011321042388",28.96,30.00,0,318.91,428.91,40.5,37.2,0.331,246131.5,246131.5,1284,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073614,522819.00
09/12/2015 12:00,2,1.260,ACTIVE,213.74,347.46,60.023,1442073603,"274151322000087","174011321042388",28.11,43.80,0,325.82,400.36,35.9,32.7,0.239,495749.5,495749.5,1282,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073615,522820.00
09/12/2015 12:00,2,1.311,ACTIVE,213.74,345.36,60.023,1442073603,"274151322000052","174011321042388",28.15,40.00,0,327.92,401.56,37.3,34.1,0.261,529105.0,529105.0,1277,0,0,0,L,1151911521,0,122.01,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073616,522821.00
