ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 12:00,2,1.340,ACTIVE,215.77,347.46,60.023,1442073603,"201051344001145","174011321042388",28.75,30.50,0,319.21,424.11,39.0,35.7,0.318,250903.0,250903.0,1287,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073617,522822.00
09/12/2015 12:00,2,1.352,ACTIVE,215.54,348.66,60.018,1442073603,"201051344000685","174011321042388",28.69,32.00,0,315.30,423.81,39.3,36.0,0.336,249562.7,249562.7,1285,0,0,0,L,1122011218,0,124.72,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073618,522823.00
09/12/2015 12:00,2,1.283,ACTIVE,213.29,340.55,60.012,1442073603,"274151322000088","174011321042388",27.67,39.30,0,327.02,400.36,35.9,32.8,0.230,508201.7,508201.7,1279,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073619,522824.00
09/12/2015 12:00,2,1.352,ACTIVE,215.54,347.76,60.002,1442073603,"201051344000438","174011321042388",29.14,33.30,0,317.40,423.81,39.9,36.6,0.331,249549.0,249549.0,1285,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073619,522825.00
09/12/2015 12:00,2,1.430,ACTIVE,215.09,346.86,60.007,1442073603,"201051344001135","174011321042388",28.25,33.30,0,319.51,423.50,41.0,37.6,0.323,241194.1,241194.1,1281,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073620,522826.00
09/12/2015 12:00,2,1.400,ACTIVE,215.54,348.06,59.991,1442073603,"201051344000417","174011321042388",28.11,35.20,0,317.70,424.71,39.9,36.6,0.331,244322.3,244322.3,1288,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073621,522827.00
09/12/2015 12:00,2,1.414,ACTIVE,216.45,348.66,59.991,1442073603,"201051344000594","174011321042388",28.35,36.80,0,317.40,423.81,40.6,37.3,0.331,246867.5,246867.5,1288,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073622,522828.00
09/12/2015 12:00,2,1.291,ACTIVE,213.29,348.06,60.002,1442073603,"274151322000083","174011321042388",28.25,41.30,0,326.12,400.96,37.0,33.8,0.261,524728.5,524728.5,1279,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073623,522829.00
09/12/2015 12:00,2,1.459,ACTIVE,215.77,348.36,59.991,1442073603,"201051344000585","174011321042388",28.47,34.00,0,319.51,421.70,42.0,38.7,0.331,246543.3,246543.3,1285,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073624,522830.00
09/12/2015 12:00,2,1.299,ACTIVE,213.29,345.06,60.012,1442073603,"274151322000054","174011321042388",28.17,40.00,0,325.82,401.56,37.0,33.8,0.243,519415.5,519415.5,1278,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073625,522831.00
09/12/2015 12:00,2,1.424,ACTIVE,215.77,348.36,60.018,1442073603,"201051344001203","174011321042388",28.65,34.30,0,319.21,423.20,41.4,38.0,0.336,247116.9,247116.9,1284,0,0,0,L,1122011218,0,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073626,522832.00
09/12/2015 12:00,2,1.400,ACTIVE,215.32,348.66,60.018,1442073603,"201051344000646","174011321042388",28.57,34.30,0,318.00,424.71,40.5,37.2,0.336,243000.5,243000.5,1282,0,0,0,L,1122011218,0,124.27,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073627,522833.00
09/12/2015 12:00,2,0.916,ACTIVE,214.19,403.97,59.975,1442073603,"274151322000068","174011321042388",37.13,39.50,0,332.73,464.98,34.4,31.3,0.225,421731.8,421731.8,1306,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073628,522834.00
09/12/2015 12:00,2,1.387,ACTIVE,213.96,347.46,59.991,1442073603,"274151322000076","174011321042388",28.88,39.50,0,328.22,400.96,40.6,37.3,0.278,555286.9,555286.9,1277,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073628,522835.00
09/12/2015 12:00,2,1.430,ACTIVE,215.09,346.56,60.028,1442073603,"201051344000890","174011321042388",28.61,35.00,0,318.61,424.71,41.5,38.1,0.331,247865.3,247865.3,1285,0,0,0,L,1122011218,0,124.04,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073629,522836.00
09/12/2015 12:00,2,1.391,ACTIVE,216.45,349.56,60.028,1442073603,"201051344000900","174011321042388",29.28,26.00,0,319.51,429.52,41.3,37.9,0.327,249222.9,249222.9,1284,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073630,522837.00
09/12/2015 12:00,2,1.402,ACTIVE,216.67,350.17,60.012,1442073603,"201051344000633","174011321042388",28.80,34.30,0,316.80,428.01,41.0,37.6,0.331,237658.0,237658.0,1290,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073631,522838.00
09/12/2015 12:00,2,1.426,ACTIVE,216.67,348.66,60.039,1442073603,"201051344000983","174011321042388",29.16,28.30,0,319.81,429.52,42.1,38.7,0.349,246159.4,246159.4,1286,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073632,522839.00
09/12/2015 12:00,2,1.352,ACTIVE,215.54,348.06,60.018,1442073603,"201051344000917","174011321042388",29.06,31.50,0,317.10,422.30,39.9,36.5,0.323,248216.1,248216.1,1289,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073633,522840.00
09/12/2015 12:00,2,1.391,ACTIVE,216.90,348.66,60.012,1442073603,"201051344000648","174011321042388",29.12,29.50,0,318.61,430.12,41.0,37.7,0.331,243490.4,243490.4,1288,0,0,0,L,1122011218,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073634,522841.00
09/12/2015 12:00,2,1.379,ACTIVE,215.77,348.36,60.007,1442073603,"201051344001093","174011321042388",28.80,32.80,0,318.30,423.20,40.3,37.0,0.323,246379.3,246379.3,1288,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073635,522842.00
09/12/2015 12:00,2,1.395,ACTIVE,217.13,349.26,59.996,1442073603,"201051344000645","174011321042388",29.10,29.50,0,319.21,428.91,41.2,37.8,0.327,244603.4,244603.4,1285,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073636,522843.00
09/12/2015 12:00,2,1.311,ACTIVE,213.96,349.26,59.928,1442073603,"274151322000085","174011321042388",28.17,40.40,0,327.62,400.96,37.4,34.2,0.256,522162.7,522162.7,1280,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073637,522844.00
09/12/2015 12:00,2,1.396,ACTIVE,216.00,348.66,59.996,1442073603,"201051344000651","174011321042388",28.80,32.80,0,318.91,422.00,40.7,37.4,0.331,243819.4,243819.4,1281,0,0,0,L,1122011218,0,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073638,522845.00
09/12/2015 12:00,2,1.438,ACTIVE,216.90,348.66,60.007,1442073603,"201051344000867","174011321042388",28.94,32.20,0,319.81,422.90,42.1,38.8,0.331,236690.8,236690.8,1286,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073639,522846.00
09/12/2015 12:00,2,1.377,ACTIVE,215.32,346.56,60.012,1442073603,"201051344001230","174011321042388",28.92,33.30,0,318.91,423.50,40.4,37.1,0.327,247205.0,247205.0,1289,0,0,0,L,1122011218,0,124.27,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073640,522847.00
09/12/2015 12:00,2,1.404,ACTIVE,217.35,350.47,60.039,1442073603,"201051344000576","174011321042388",29.26,27.00,0,319.81,429.52,41.6,38.2,0.340,243679.7,243679.7,1290,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073640,522848.00
09/12/2015 12:00,2,1.459,ACTIVE,217.13,349.86,60.018,1442073603,"201051344000579","174011321042388",28.82,34.30,0,319.51,428.61,42.6,39.2,0.340,251153.0,251153.0,1282,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442073641,522849.00
09/12/2015 12:15,2,3.617,ACTIVE,217.35,350.17,59.970,1442074503,"201051344000955","174011321042388",27.51,36.50,0,318.30,424.11,100.9,95.5,0.482,249209.0,249209.0,1282,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074504,522850.00
09/12/2015 12:15,2,4.416,ACTIVE,214.19,358.28,59.954,1442074503,"274151322000095","174011321042388",27.63,49.30,0,326.72,408.18,123.4,117.2,0.473,548925.6,548925.6,1282,0,0,0,L,1151911521,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074505,522851.00
09/12/2015 12:15,2,2.566,ACTIVE,217.35,358.88,59.949,1442074503,"201051344000868","174011321042388",27.02,31.00,0,317.10,425.01,70.2,65.8,0.566,236208.5,236208.5,1289,0,0,0,L,1122011218,0,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074506,522852.00
09/12/2015 12:15,2,2.418,ACTIVE,218.26,360.38,59.975,1442074503,"201051344000853","174011321042388",27.67,30.50,0,320.71,430.12,67.8,63.5,0.566,242804.4,242804.4,1285,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074507,522853.00
09/12/2015 12:15,2,2.641,ACTIVE,217.35,355.58,59.970,1442074503,"201051344000582","174011321042388",27.35,34.80,0,317.70,424.11,73.1,68.6,0.592,241294.7,241294.7,1286,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074507,522854.00
09/12/2015 12:15,2,2.404,ACTIVE,217.80,357.68,60.023,1442074503,"201051344000469","174011321042388",27.14,29.30,0,317.70,429.52,66.1,61.8,0.544,238032.1,238032.1,1283,0,0,0,L,1122011218,0,122.91,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074508,522855.00
09/12/2015 12:15,2,2.404,ACTIVE,217.58,357.98,60.023,1442074503,"201051344000988","174011321042388",26.42,33.50,0,319.21,428.61,64.4,60.2,0.530,236876.0,236876.0,1285,0,0,0,L,1122011218,0,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074509,522856.00
09/12/2015 12:15,2,2.361,ACTIVE,217.58,357.08,59.896,1442074503,"201051344001158","174011321042388",26.50,35.40,0,317.70,429.22,63.4,59.3,0.526,242419.9,242419.9,1287,0,0,0,L,1122011218,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074510,522857.00
09/12/2015 12:15,2,2.404,ACTIVE,216.67,357.98,59.880,1442074503,"201051344001025","174011321042388",26.94,37.80,0,318.30,423.50,65.7,61.5,0.539,247301.6,247301.6,1284,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074511,522858.00
09/12/2015 12:15,2,2.307,ACTIVE,217.58,357.68,59.854,1442074503,"201051344000569","174011321042388",27.55,30.50,0,318.61,431.32,64.3,60.2,0.526,250485.0,250485.0,1285,0,0,0,L,1122011218,0,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074512,522859.00
09/12/2015 12:15,2,1.564,ALERT,213.06,403.37,59.864,1442074503,"274151322000094","174011321042388",37.35,46.40,0,389.54,521.19,59.5,55.5,0.424,422323.7,422323.7,1307,0,0,0,L,1151911521,0,122.46,123.36,0001,38,0,0,0,0,0,0,72,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074514,522860.00
09/12/2015 12:15,2,2.289,ACTIVE,217.58,356.18,59.944,1442074503,"201051344000458","174011321042388",27.17,32.80,0,317.10,429.22,63.0,58.9,0.535,246175.7,246175.7,1285,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074515,522861.00
09/12/2015 12:15,2,2.250,ACTIVE,213.29,345.36,59.975,1442074503,"274151322000087","174011321042388",26.62,50.40,0,327.02,402.16,60.6,56.6,0.402,495791.6,495791.6,1283,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074516,522862.00
09/12/2015 12:15,2,2.293,ACTIVE,212.83,358.58,60.023,1442074503,"274151322000052","174011321042388",26.86,47.80,0,326.12,402.46,62.4,58.3,0.446,529147.6,529147.6,1278,0,0,0,L,1151911521,0,121.78,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074516,522863.00
09/12/2015 12:15,2,2.281,ACTIVE,216.45,355.58,59.986,1442074503,"201051344001145","174011321042388",27.14,33.50,0,319.51,424.41,62.7,58.6,0.513,250946.8,250946.8,1288,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074517,522864.00
09/12/2015 12:15,2,2.258,ACTIVE,216.67,357.38,60.007,1442074503,"201051344000685","174011321042388",27.29,34.50,0,318.00,424.11,62.4,58.3,0.544,249606.6,249606.6,1286,0,0,0,L,1122011218,0,125.17,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074518,522865.00
09/12/2015 12:15,2,2.197,ACTIVE,213.51,348.66,59.870,1442074503,"274151322000088","174011321042388",26.78,45.30,0,327.92,402.77,59.5,55.5,0.407,508243.9,508243.9,1280,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074519,522866.00
09/12/2015 12:15,2,2.264,ACTIVE,216.67,356.48,59.970,1442074503,"201051344000438","174011321042388",27.31,35.80,0,318.91,423.50,62.7,58.6,0.526,249592.9,249592.9,1286,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074520,522867.00
09/12/2015 12:15,2,2.295,ACTIVE,216.45,355.58,60.034,1442074503,"201051344001135","174011321042388",26.78,35.60,0,318.91,422.60,62.3,58.2,0.508,241238.2,241238.2,1282,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074521,522868.00
09/12/2015 12:15,2,2.254,ACTIVE,216.67,356.18,59.991,1442074503,"201051344000417","174011321042388",26.86,38.20,0,318.00,423.81,61.3,57.2,0.521,244366.0,244366.0,1289,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074522,522869.00
09/12/2015 12:15,2,2.256,ACTIVE,216.90,354.37,60.055,1442074503,"201051344000594","174011321042388",26.84,39.80,0,317.40,424.11,61.3,57.3,0.499,246911.9,246911.9,1289,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074523,522870.00
09/12/2015 12:15,2,2.232,ACTIVE,213.51,346.56,60.039,1442074503,"274151322000083","174011321042388",26.94,49.50,0,326.12,403.07,60.9,56.9,0.438,524770.8,524770.8,1280,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074524,522871.00
09/12/2015 12:15,2,2.316,ACTIVE,216.90,357.08,59.886,1442074503,"201051344000585","174011321042388",26.94,36.50,0,318.00,422.60,63.2,59.1,0.513,246587.8,246587.8,1286,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074524,522872.00
09/12/2015 12:15,2,2.229,ACTIVE,213.29,344.45,60.034,1442074503,"274151322000054","174011321042388",26.82,46.20,0,327.32,403.67,60.6,56.5,0.415,519458.0,519458.0,1279,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074525,522873.00
09/12/2015 12:15,2,2.266,ACTIVE,216.90,356.78,59.933,1442074503,"201051344001203","174011321042388",27.27,36.80,0,319.21,424.71,62.6,58.5,0.517,247161.3,247161.3,1285,0,0,0,L,1122011218,0,125.17,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074526,522874.00
09/12/2015 12:15,2,2.262,ACTIVE,216.00,355.58,59.975,1442074503,"201051344000646","174011321042388",26.94,37.00,0,318.00,424.41,61.7,57.7,0.517,243044.5,243044.5,1283,0,0,0,L,1122011218,0,124.72,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074527,522875.00
09/12/2015 12:15,2,1.531,ALERT,213.96,402.16,59.896,1442074503,"274151322000068","174011321042388",37.07,45.30,0,387.44,514.88,57.2,53.3,0.384,421771.4,421771.4,1307,0,0,0,L,1151911521,0,123.59,123.36,0001,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074529,522876.00
09/12/2015 12:15,2,2.404,ACTIVE,214.19,347.76,59.880,1442074503,"274151322000076","174011321042388",27.67,46.60,0,327.32,407.27,67.5,63.2,0.460,555330.9,555330.9,1278,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074530,522877.00
09/12/2015 12:15,2,2.359,ACTIVE,216.22,355.88,59.965,1442074503,"201051344000890","174011321042388",26.86,37.80,0,319.81,424.71,64.2,60.0,0.521,247909.4,247909.4,1286,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074531,522878.00
09/12/2015 12:15,2,2.230,ACTIVE,217.13,355.88,60.044,1442074503,"201051344000900","174011321042388",27.53,28.80,0,319.21,430.42,62.2,58.1,0.508,249267.3,249267.3,1285,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074532,522879.00
09/12/2015 12:15,2,2.242,ACTIVE,217.58,357.08,59.917,1442074503,"201051344000633","174011321042388",26.90,36.50,0,318.61,428.01,61.1,57.0,0.517,237702.3,237702.3,1291,0,0,0,L,1122011218,0,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074533,522880.00
09/12/2015 12:15,2,2.234,ACTIVE,217.58,356.78,59.938,1442074503,"201051344000983","174011321042388",27.55,31.30,0,318.61,430.72,62.4,58.3,0.521,246203.7,246203.7,1287,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074534,522881.00
09/12/2015 12:15,2,2.268,ACTIVE,216.90,357.08,59.970,1442074503,"201051344000917","174011321042388",27.15,34.30,0,319.21,422.90,62.4,58.3,0.517,248260.2,248260.2,1290,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074535,522882.00
09/12/2015 12:15,2,2.215,ACTIVE,217.80,355.58,60.044,1442074503,"201051344000648","174011321042388",26.98,32.60,0,317.10,430.12,60.5,56.5,0.499,243534.5,243534.5,1289,0,0,0,L,1122011218,0,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074536,522883.00
09/12/2015 12:15,2,2.207,ACTIVE,216.67,357.38,59.917,1442074503,"201051344001093","174011321042388",27.45,35.00,0,319.81,425.61,61.5,57.4,0.504,246423.6,246423.6,1289,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074537,522884.00
09/12/2015 12:15,2,2.234,ACTIVE,217.80,357.08,59.854,1442074503,"201051344000645","174011321042388",26.80,32.20,0,319.51,429.22,60.7,56.6,0.499,244647.6,244647.6,1286,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074538,522885.00
09/12/2015 12:15,2,2.207,ACTIVE,214.19,347.16,59.886,1442074503,"274151322000085","174011321042388",27.15,45.50,0,328.52,402.46,60.6,56.6,0.411,522205.5,522205.5,1281,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074539,522886.00
09/12/2015 12:15,2,2.238,ACTIVE,216.67,356.78,59.959,1442074503,"201051344000651","174011321042388",27.14,34.80,0,319.21,426.81,61.5,57.5,0.504,243863.7,243863.7,1282,0,0,0,L,1122011218,0,124.94,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074540,522887.00
09/12/2015 12:15,2,2.264,ACTIVE,217.13,353.47,59.965,1442074503,"201051344000867","174011321042388",26.86,34.80,0,320.11,423.50,61.6,57.5,0.504,236735.2,236735.2,1287,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074541,522888.00
09/12/2015 12:15,2,2.252,ACTIVE,216.00,353.77,60.034,1442074503,"201051344001230","174011321042388",26.84,36.00,0,318.30,428.61,61.2,57.2,0.504,247249.1,247249.1,1290,0,0,0,L,1122011218,0,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074542,522889.00
09/12/2015 12:15,2,2.213,ACTIVE,217.80,357.08,59.954,1442074503,"201051344000576","174011321042388",27.51,29.80,0,319.51,431.02,61.6,57.6,0.521,243724.0,243724.0,1291,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074543,522890.00
09/12/2015 12:15,2,2.248,ACTIVE,217.35,356.78,59.896,1442074503,"201051344000579","174011321042388",27.33,37.00,0,319.51,429.52,62.2,58.1,0.504,251197.5,251197.5,1283,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442074544,522891.00
09/12/2015 12:30,2,8.713,ACTIVE,220.29,367.30,59.965,1442075403,"201051344000955","174011321042388",27.99,36.00,0,317.40,424.71,247.0,236.5,1.140,249241.2,249241.2,1283,0,0,0,L,1122011218,0,126.07,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075404,522892.00
09/12/2015 12:30,2,8.846,ACTIVE,215.77,350.17,59.981,1442075403,"274151322000095","174011321042388",27.97,48.30,0,327.62,405.47,250.5,239.9,0.955,548956.9,548956.9,1283,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075405,522893.00
09/12/2015 12:30,2,8.873,ACTIVE,222.10,370.60,60.002,1442075403,"201051344000868","174011321042388",27.47,32.00,0,331.83,422.90,246.9,236.4,1.096,236241.4,236241.4,1290,0,0,0,L,1122011218,0,125.62,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075406,522894.00
09/12/2015 12:30,2,8.750,ACTIVE,224.36,371.51,59.986,1442075403,"201051344000853","174011321042388",28.15,31.00,0,335.74,429.22,249.1,238.5,1.114,242837.8,242837.8,1286,0,0,0,L,1122011218,0,127.20,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075407,522895.00
09/12/2015 12:30,2,8.707,ACTIVE,221.87,370.30,59.991,1442075403,"201051344000582","174011321042388",27.79,35.00,0,331.83,423.81,245.1,234.6,1.118,241326.9,241326.9,1287,0,0,0,L,1122011218,0,126.98,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075408,522896.00
09/12/2015 12:30,2,8.812,ACTIVE,223.90,372.11,59.981,1442075403,"201051344000469","174011321042388",27.67,30.50,0,333.93,428.91,246.7,236.2,1.127,238065.5,238065.5,1284,0,0,0,L,1122011218,0,126.30,127.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075409,522897.00
09/12/2015 12:30,2,8.838,ACTIVE,223.68,371.51,59.975,1442075403,"201051344000988","174011321042388",27.33,33.80,0,333.93,429.52,244.4,234.0,1.105,236909.2,236909.2,1286,0,0,0,L,1122011218,0,126.30,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075410,522898.00
09/12/2015 12:30,2,8.840,ACTIVE,223.90,370.30,59.991,1442075403,"201051344001158","174011321042388",27.04,36.00,0,334.54,428.61,242.0,231.6,1.092,242452.9,242452.9,1288,0,0,0,L,1122011218,0,126.30,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075411,522899.00
09/12/2015 12:30,2,8.861,ACTIVE,221.42,369.10,59.975,1442075403,"201051344001025","174011321042388",27.57,37.50,0,333.03,423.81,247.4,236.8,1.078,247334.5,247334.5,1285,0,0,0,L,1122011218,0,126.53,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075412,522900.00
09/12/2015 12:30,2,8.814,ACTIVE,223.45,371.81,59.975,1442075403,"201051344000569","174011321042388",27.93,30.80,0,333.63,427.71,249.4,238.8,1.114,250518.7,250518.7,1286,0,0,0,L,1122011218,0,126.07,127.43,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075412,522901.00
09/12/2015 12:30,2,5.816,ACTIVE,216.00,407.27,59.970,1442075403,"274151322000094","174011321042388",37.45,46.00,0,332.13,481.82,219.6,210.0,0.835,422351.8,422351.8,1309,0,0,0,L,1151911521,0,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075413,522902.00
09/12/2015 12:30,2,8.826,ACTIVE,223.90,370.90,59.981,1442075403,"201051344000458","174011321042388",27.63,34.00,0,335.14,427.71,247.0,236.5,1.131,246209.3,246209.3,1286,0,0,0,L,1122011218,0,126.75,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075414,522903.00
09/12/2015 12:30,2,8.303,ACTIVE,216.00,355.28,59.970,1442075403,"274151322000087","174011321042388",27.31,48.50,0,328.22,402.16,229.3,219.4,0.875,495821.3,495821.3,1284,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075415,522904.00
09/12/2015 12:30,2,8.463,ACTIVE,216.00,360.38,59.975,1442075403,"274151322000052","174011321042388",27.47,46.80,0,326.12,402.46,235.2,225.1,0.928,529178.3,529178.3,1279,0,0,0,L,1151911521,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075416,522905.00
09/12/2015 12:30,2,8.699,ACTIVE,220.06,368.20,59.991,1442075403,"201051344001145","174011321042388",28.11,33.50,0,317.70,424.11,247.6,237.1,1.127,250979.0,250979.0,1289,0,0,0,L,1122011218,0,126.07,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075417,522906.00
09/12/2015 12:30,2,8.881,ACTIVE,219.84,366.40,59.975,1442075403,"201051344000685","174011321042388",27.71,34.80,0,317.40,423.50,249.1,238.5,1.207,249639.1,249639.1,1287,0,0,0,L,1122011218,0,126.75,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075418,522907.00
09/12/2015 12:30,2,8.377,ACTIVE,216.22,364.29,59.986,1442075403,"274151322000088","174011321042388",27.19,44.30,0,328.52,401.56,230.5,220.6,0.875,508274.1,508274.1,1281,0,0,0,L,1151911521,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075419,522908.00
09/12/2015 12:30,2,8.750,ACTIVE,221.19,370.30,59.986,1442075403,"201051344000438","174011321042388",27.89,36.00,0,332.13,423.81,247.0,236.4,1.131,249625.7,249625.7,1287,0,0,0,L,1122011218,0,126.98,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075420,522909.00
09/12/2015 12:30,2,8.910,ACTIVE,221.42,369.10,59.975,1442075403,"201051344001135","174011321042388",27.02,35.80,0,333.33,423.50,243.8,233.4,1.105,241271.4,241271.4,1283,0,0,0,L,1122011218,0,126.98,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075421,522910.00
09/12/2015 12:30,2,8.861,ACTIVE,220.74,370.00,59.981,1442075403,"201051344000417","174011321042388",26.90,37.80,0,333.03,424.41,241.3,231.0,1.123,244398.6,244398.6,1290,0,0,0,L,1122011218,0,126.30,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075422,522911.00
09/12/2015 12:30,2,8.863,ACTIVE,221.64,368.80,60.002,1442075403,"201051344000594","174011321042388",27.49,40.20,0,331.53,425.01,246.8,236.2,1.109,246945.5,246945.5,1290,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075423,522912.00
09/12/2015 12:30,2,8.486,ACTIVE,215.09,348.06,59.981,1442075403,"274151322000083","174011321042388",26.96,49.00,0,327.32,402.77,231.7,221.7,0.928,524801.2,524801.2,1281,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075423,522913.00
09/12/2015 12:30,2,8.764,ACTIVE,221.87,369.10,59.991,1442075403,"201051344000585","174011321042388",27.71,36.30,0,333.63,421.70,245.9,235.4,1.127,246621.6,246621.6,1287,0,0,0,L,1122011218,0,126.75,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075424,522914.00
09/12/2015 12:30,2,8.461,ACTIVE,216.22,349.26,59.986,1442075403,"274151322000054","174011321042388",27.04,46.60,0,328.22,402.77,231.5,221.5,0.884,519488.8,519488.8,1280,0,0,0,L,1151911521,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075425,522915.00
09/12/2015 12:30,2,8.916,ACTIVE,221.87,367.30,59.991,1442075403,"201051344001203","174011321042388",27.51,37.50,0,334.84,422.90,248.3,237.7,1.127,247194.9,247194.9,1286,0,0,0,L,1122011218,0,127.65,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075426,522916.00
09/12/2015 12:30,2,8.682,ACTIVE,220.29,368.20,59.991,1442075403,"201051344000646","174011321042388",27.83,37.30,0,332.13,424.71,244.5,234.1,1.136,243077.7,243077.7,1284,0,0,0,L,1122011218,0,126.75,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075427,522917.00
09/12/2015 12:30,2,5.676,ACTIVE,216.90,431.02,59.986,1442075403,"274151322000068","174011321042388",38.43,44.80,0,333.33,479.41,220.6,211.0,0.857,421800.5,421800.5,1309,0,0,0,L,1151911521,0,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075428,522918.00
09/12/2015 12:30,2,8.938,ACTIVE,216.67,352.87,59.970,1442075403,"274151322000076","174011321042388",27.99,47.30,0,329.43,406.67,253.1,242.3,0.972,555363.8,555363.8,1279,0,0,0,L,1151911521,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075429,522919.00
09/12/2015 12:30,2,8.785,ACTIVE,220.06,365.80,59.949,1442075403,"201051344000890","174011321042388",27.57,37.80,0,333.63,424.71,245.2,234.8,1.100,247942.7,247942.7,1287,0,0,0,L,1122011218,0,126.53,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075430,522920.00
09/12/2015 12:30,2,8.859,ACTIVE,223.45,373.31,60.018,1442075403,"201051344000900","174011321042388",28.31,30.30,0,334.24,427.11,253.9,243.2,1.114,249301.8,249301.8,1286,0,0,0,L,1122011218,0,126.53,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075431,522921.00
09/12/2015 12:30,2,8.875,ACTIVE,222.55,370.30,59.986,1442075403,"201051344000633","174011321042388",27.25,37.50,0,333.63,423.20,244.9,234.5,1.127,237736.2,237736.2,1292,0,0,0,L,1122011218,0,126.07,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075431,522922.00
09/12/2015 12:30,2,8.807,ACTIVE,223.90,373.01,59.996,1442075403,"201051344000983","174011321042388",27.87,32.40,0,334.84,428.01,248.5,237.9,1.131,246238.4,246238.4,1288,0,0,0,L,1122011218,0,126.53,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075432,522923.00
09/12/2015 12:30,2,8.738,ACTIVE,221.64,370.90,59.996,1442075403,"201051344000917","174011321042388",27.89,35.00,0,319.81,422.60,246.8,236.3,1.140,248293.5,248293.5,1291,0,0,0,L,1122011218,0,126.98,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075433,522924.00
09/12/2015 12:30,2,8.762,ACTIVE,223.23,371.21,60.002,1442075403,"201051344000648","174011321042388",27.53,33.30,0,334.84,424.71,244.1,233.6,1.096,243568.5,243568.5,1290,0,0,0,L,1122011218,0,125.85,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075434,522925.00
09/12/2015 12:30,2,8.773,ACTIVE,221.64,367.30,59.981,1442075403,"201051344001093","174011321042388",27.69,35.20,0,318.91,422.90,246.1,235.6,1.096,246457.1,246457.1,1290,0,0,0,L,1122011218,0,126.98,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075435,522926.00
09/12/2015 12:30,2,8.846,ACTIVE,223.45,370.60,59.991,1442075403,"201051344000645","174011321042388",27.55,32.60,0,334.54,425.01,246.9,236.4,1.092,244681.9,244681.9,1287,0,0,0,L,1122011218,0,126.53,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075436,522927.00
09/12/2015 12:30,2,8.406,ACTIVE,216.00,354.67,59.986,1442075403,"274151322000085","174011321042388",27.41,46.20,0,328.52,402.46,233.1,223.1,0.893,522236.8,522236.8,1282,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075437,522928.00
09/12/2015 12:30,2,8.854,ACTIVE,221.87,369.40,59.991,1442075403,"201051344000651","174011321042388",27.51,35.40,0,333.93,425.61,246.7,236.1,1.096,243897.6,243897.6,1283,0,0,0,L,1122011218,0,127.43,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075438,522929.00
09/12/2015 12:30,2,8.852,ACTIVE,222.55,369.40,59.991,1442075403,"201051344000867","174011321042388",27.41,35.80,0,332.13,422.30,245.6,235.1,1.100,236769.7,236769.7,1288,0,0,0,L,1122011218,0,126.30,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075439,522930.00
09/12/2015 12:30,2,8.777,ACTIVE,220.06,366.10,60.028,1442075403,"201051344001230","174011321042388",27.65,36.50,0,320.41,427.41,245.7,235.2,1.114,247282.5,247282.5,1291,0,0,0,L,1122011218,0,126.53,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075440,522931.00
09/12/2015 12:30,2,8.730,ACTIVE,223.68,372.71,59.996,1442075403,"201051344000576","174011321042388",28.11,31.00,0,335.14,428.61,248.5,237.9,1.131,243758.6,243758.6,1292,0,0,0,L,1122011218,0,126.53,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075441,522932.00
09/12/2015 12:30,2,8.783,ACTIVE,223.90,370.90,59.991,1442075403,"201051344000579","174011321042388",27.55,37.50,0,334.84,428.31,244.9,234.5,1.114,251232.3,251232.3,1284,0,0,0,L,1122011218,0,126.53,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442075442,522933.00
09/12/2015 12:45,2,1.432,ACTIVE,215.32,347.16,60.044,1442076303,"201051344000955","174011321042388",27.43,36.30,0,318.00,423.81,39.8,36.5,0.327,249286.5,249286.5,1284,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076305,522934.00
09/12/2015 12:45,2,1.393,ACTIVE,213.06,344.15,60.023,1442076303,"274151322000095","174011321042388",27.61,45.50,0,327.32,403.37,38.9,35.6,0.252,549002.6,549002.6,1284,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076306,522935.00
09/12/2015 12:45,2,1.475,ACTIVE,215.54,347.16,59.991,1442076303,"201051344000868","174011321042388",27.59,29.80,0,317.70,424.11,41.2,37.9,0.331,236286.8,236286.8,1291,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076307,522936.00
09/12/2015 12:45,2,1.451,ACTIVE,216.22,348.66,59.991,1442076303,"201051344000853","174011321042388",28.19,30.30,0,319.81,429.22,41.4,38.1,0.340,242883.4,242883.4,1287,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076308,522937.00
09/12/2015 12:45,2,1.416,ACTIVE,216.22,348.96,59.970,1442076303,"201051344000582","174011321042388",27.33,34.30,0,319.51,424.11,39.3,36.0,0.314,241371.8,241371.8,1288,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076309,522938.00
09/12/2015 12:45,2,1.457,ACTIVE,215.77,347.46,60.034,1442076303,"201051344000469","174011321042388",27.95,28.80,0,316.50,429.82,41.3,37.9,0.345,238110.7,238110.7,1285,0,0,0,L,1122011218,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076309,522939.00
09/12/2015 12:45,2,1.432,ACTIVE,215.77,348.66,60.002,1442076303,"201051344000988","174011321042388",27.81,33.00,0,316.50,429.82,40.3,37.0,0.340,236953.9,236953.9,1287,0,0,0,L,1122011218,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076310,522940.00
09/12/2015 12:45,2,1.443,ACTIVE,215.77,346.86,60.002,1442076303,"201051344001158","174011321042388",27.47,35.20,0,318.30,429.22,40.1,36.8,0.327,242497.2,242497.2,1289,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076311,522941.00
09/12/2015 12:45,2,1.451,ACTIVE,215.77,347.76,59.991,1442076303,"201051344001025","174011321042388",27.65,37.30,0,320.11,423.20,40.6,37.3,0.323,247379.5,247379.5,1286,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076312,522942.00
09/12/2015 12:45,2,1.438,ACTIVE,215.77,347.46,60.018,1442076303,"201051344000569","174011321042388",28.71,30.00,0,320.11,428.31,41.8,38.4,0.340,250564.0,250564.0,1287,0,0,0,L,1122011218,0,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076313,522943.00
09/12/2015 12:45,2,0.893,ACTIVE,213.06,397.96,59.996,1442076303,"274151322000094","174011321042388",37.15,43.40,0,333.03,462.88,33.7,30.6,0.234,422392.3,422392.3,1310,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076314,522944.00
09/12/2015 12:45,2,1.438,ACTIVE,215.77,346.56,60.002,1442076303,"201051344000458","174011321042388",28.31,32.60,0,320.41,429.82,41.2,37.9,0.340,246254.1,246254.1,1287,0,0,0,L,1122011218,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076315,522945.00
09/12/2015 12:45,2,1.332,ACTIVE,212.83,339.65,59.991,1442076303,"274151322000087","174011321042388",27.08,46.40,0,328.22,399.46,36.5,33.3,0.230,495863.1,495863.1,1285,0,0,0,L,1151911521,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076316,522946.00
09/12/2015 12:45,2,1.379,ACTIVE,212.83,347.46,59.986,1442076303,"274151322000052","174011321042388",27.04,44.30,0,327.32,400.66,37.8,34.5,0.265,529220.9,529220.9,1280,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076317,522947.00
09/12/2015 12:45,2,1.400,ACTIVE,215.77,348.36,59.975,1442076303,"201051344001145","174011321042388",27.65,33.00,0,320.11,424.11,39.3,36.0,0.318,251023.8,251023.8,1290,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076318,522948.00
09/12/2015 12:45,2,1.428,ACTIVE,215.77,349.26,59.996,1442076303,"201051344000685","174011321042388",27.08,34.30,0,316.20,423.81,39.2,35.9,0.345,249683.9,249683.9,1288,0,0,0,L,1122011218,0,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076318,522949.00
09/12/2015 12:45,2,1.332,ACTIVE,212.83,344.76,60.023,1442076303,"274151322000088","174011321042388",26.94,43.00,0,328.52,399.46,36.3,33.1,0.239,508315.7,508315.7,1282,0,0,0,L,1151911521,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076319,522950.00
09/12/2015 12:45,2,1.406,ACTIVE,216.00,348.96,59.949,1442076303,"201051344000438","174011321042388",27.87,35.80,0,319.21,423.81,39.8,36.4,0.331,249670.1,249670.1,1288,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076320,522951.00
09/12/2015 12:45,2,1.475,ACTIVE,215.54,347.16,60.023,1442076303,"201051344001135","174011321042388",27.51,35.60,0,319.51,423.20,41.1,37.8,0.327,241315.5,241315.5,1284,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076321,522952.00
09/12/2015 12:45,2,1.424,ACTIVE,216.00,348.66,59.970,1442076303,"201051344000417","174011321042388",27.49,38.00,0,317.40,424.11,39.6,36.3,0.331,244442.4,244442.4,1291,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076322,522953.00
09/12/2015 12:45,2,1.471,ACTIVE,215.09,346.56,59.981,1442076303,"201051344000594","174011321042388",27.45,39.80,0,319.51,424.71,40.9,37.6,0.336,246989.9,246989.9,1291,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076323,522954.00
09/12/2015 12:45,2,1.348,ACTIVE,213.06,346.26,59.954,1442076303,"274151322000083","174011321042388",27.33,46.00,0,326.72,400.66,37.3,34.1,0.261,524843.1,524843.1,1282,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076324,522955.00
09/12/2015 12:45,2,1.518,ACTIVE,216.00,348.96,59.991,1442076303,"201051344000585","174011321042388",27.39,36.30,0,319.81,422.30,42.2,38.8,0.336,246665.8,246665.8,1288,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076325,522956.00
09/12/2015 12:45,2,1.363,ACTIVE,213.06,347.16,59.959,1442076303,"274151322000054","174011321042388",27.15,43.60,0,327.02,401.56,37.5,34.3,0.256,519530.4,519530.4,1281,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076326,522957.00
09/12/2015 12:45,2,1.471,ACTIVE,216.22,348.36,59.986,1442076303,"201051344001203","174011321042388",27.69,36.50,0,318.91,425.31,41.3,37.9,0.340,247239.2,247239.2,1287,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076327,522958.00
09/12/2015 12:45,2,1.441,ACTIVE,215.54,348.06,60.023,1442076303,"201051344000646","174011321042388",27.53,36.50,0,319.21,424.41,40.3,36.9,0.336,243121.6,243121.6,1285,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076328,522959.00
09/12/2015 12:45,2,0.938,ACTIVE,213.74,394.05,59.975,1442076303,"274151322000068","174011321042388",36.74,42.80,0,333.93,457.47,34.7,31.5,0.230,421840.2,421840.2,1310,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076329,522960.00
09/12/2015 12:45,2,1.445,ACTIVE,213.74,341.15,59.991,1442076303,"274151322000076","174011321042388",27.73,43.60,0,328.52,402.16,40.6,37.3,0.278,555408.3,555408.3,1280,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076330,522961.00
09/12/2015 12:45,2,1.453,ACTIVE,215.77,347.46,59.981,1442076303,"201051344000890","174011321042388",27.83,37.50,0,320.71,425.31,41.0,37.6,0.323,247986.6,247986.6,1288,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076331,522962.00
09/12/2015 12:45,2,1.441,ACTIVE,215.77,348.06,59.986,1442076303,"201051344000900","174011321042388",28.84,28.30,0,318.91,427.11,42.1,38.7,0.336,249346.4,249346.4,1287,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076332,522963.00
09/12/2015 12:45,2,1.438,ACTIVE,216.00,348.06,59.996,1442076303,"201051344000633","174011321042388",28.09,36.80,0,317.70,423.20,41.0,37.6,0.336,237779.9,237779.9,1293,0,0,0,L,1122011218,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076333,522964.00
