ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 12:45,2,1.492,ACTIVE,215.77,346.26,59.996,1442076303,"201051344000983","174011321042388",28.19,30.80,0,320.11,428.91,42.6,39.2,0.349,246282.5,246282.5,1289,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076334,522965.00
09/12/2015 12:45,2,1.412,ACTIVE,216.00,348.66,59.981,1442076303,"201051344000917","174011321042388",27.73,34.00,0,319.51,422.60,39.7,36.4,0.318,248337.3,248337.3,1292,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076335,522966.00
09/12/2015 12:45,2,1.449,ACTIVE,216.00,346.86,59.970,1442076303,"201051344000648","174011321042388",28.13,31.80,0,317.40,425.31,41.3,38.0,0.340,243612.0,243612.0,1291,0,0,0,L,1122011218,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076336,522967.00
09/12/2015 12:45,2,1.393,ACTIVE,216.22,349.26,59.922,1442076303,"201051344001093","174011321042388",28.21,35.00,0,318.91,423.50,39.9,36.6,0.323,246500.8,246500.8,1291,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076337,522968.00
09/12/2015 12:45,2,1.449,ACTIVE,216.45,347.16,59.975,1442076303,"201051344000645","174011321042388",28.15,31.80,0,320.41,428.91,41.4,38.0,0.336,244725.5,244725.5,1288,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076337,522969.00
09/12/2015 12:45,2,1.355,ACTIVE,213.29,347.46,60.034,1442076303,"274151322000085","174011321042388",27.43,43.80,0,328.82,400.96,37.6,34.4,0.256,522278.4,522278.4,1283,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076338,522970.00
09/12/2015 12:45,2,1.434,ACTIVE,216.22,349.56,60.018,1442076303,"201051344000651","174011321042388",27.57,35.20,0,321.01,427.41,40.0,36.7,0.323,243941.0,243941.0,1284,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076339,522971.00
09/12/2015 12:45,2,1.484,ACTIVE,216.00,345.66,59.981,1442076303,"201051344000867","174011321042388",27.97,34.30,0,319.81,422.30,42.1,38.7,0.331,236813.1,236813.1,1289,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076340,522972.00
09/12/2015 12:45,2,1.416,ACTIVE,215.77,346.86,59.949,1442076303,"201051344001230","174011321042388",27.71,35.80,0,319.21,424.41,39.8,36.5,0.314,247325.8,247325.8,1292,0,0,0,L,1122011218,0,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076341,522973.00
09/12/2015 12:45,2,1.441,ACTIVE,216.45,348.66,59.933,1442076303,"201051344000576","174011321042388",28.51,29.30,0,319.81,429.52,41.6,38.3,0.345,243802.2,243802.2,1293,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076342,522974.00
09/12/2015 12:45,2,1.486,ACTIVE,215.77,346.56,59.996,1442076303,"201051344000579","174011321042388",27.91,37.00,0,319.21,428.91,42.1,38.7,0.336,251275.4,251275.4,1285,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442076343,522975.00
09/12/2015 13:00,2,9.016,ACTIVE,220.74,370.30,59.954,1442077203,"201051344000955","174011321042388",27.08,39.30,0,332.43,423.20,247.2,236.7,1.131,249332.4,249332.4,1285,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077204,522976.00
09/12/2015 13:00,2,9.273,ACTIVE,214.87,359.18,59.975,1442077203,"274151322000095","174011321042388",26.72,53.50,0,328.52,405.77,250.7,240.0,0.959,549048.4,549048.4,1285,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077205,522977.00
09/12/2015 13:00,2,9.131,ACTIVE,221.64,370.90,59.986,1442077203,"201051344000868","174011321042388",27.49,31.80,0,330.93,425.61,254.1,243.4,1.114,236332.9,236332.9,1292,0,0,0,L,1122011218,0,124.94,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077206,522978.00
09/12/2015 13:00,2,8.771,ACTIVE,223.68,370.60,59.981,1442077203,"201051344000853","174011321042388",28.61,32.20,0,333.33,428.31,254.0,243.2,1.167,242929.5,242929.5,1288,0,0,0,L,1122011218,0,126.30,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077207,522979.00
09/12/2015 13:00,2,9.117,ACTIVE,222.10,370.00,59.970,1442077203,"201051344000582","174011321042388",27.04,36.30,0,332.73,428.31,249.7,239.1,1.114,241417.9,241417.9,1289,0,0,0,L,1122011218,0,127.20,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077208,522980.00
09/12/2015 13:00,2,8.973,ACTIVE,223.23,371.51,59.965,1442077203,"201051344000469","174011321042388",28.01,30.30,0,330.93,423.50,254.3,243.5,1.158,238157.0,238157.0,1286,0,0,0,L,1122011218,0,125.40,127.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077209,522981.00
09/12/2015 13:00,2,9.271,ACTIVE,223.00,370.90,59.981,1442077203,"201051344000988","174011321042388",26.82,34.80,0,331.83,425.61,251.8,241.1,1.145,237000.2,237000.2,1288,0,0,0,L,1122011218,0,125.62,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077210,522982.00
09/12/2015 13:00,2,9.178,ACTIVE,223.23,370.00,59.986,1442077203,"201051344001158","174011321042388",26.66,36.50,0,331.83,423.50,247.9,237.3,1.114,242543.4,242543.4,1290,0,0,0,L,1122011218,0,125.62,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077210,522983.00
09/12/2015 13:00,2,9.260,ACTIVE,221.87,370.00,59.975,1442077203,"201051344001025","174011321042388",27.02,39.50,0,332.43,423.81,253.3,242.6,1.114,247426.0,247426.0,1287,0,0,0,L,1122011218,0,126.75,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077211,522984.00
09/12/2015 13:00,2,8.904,ACTIVE,223.00,370.00,59.986,1442077203,"201051344000569","174011321042388",28.21,32.40,0,331.23,425.31,254.3,243.6,1.158,250610.4,250610.4,1288,0,0,0,L,1122011218,0,125.40,127.43,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077212,522985.00
09/12/2015 13:00,2,5.908,ACTIVE,214.87,421.40,59.981,1442077203,"274151322000094","174011321042388",37.53,50.00,0,384.13,474.60,224.8,215.1,0.853,422434.7,422434.7,1311,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077213,522986.00
09/12/2015 13:00,2,9.070,ACTIVE,223.23,369.40,59.954,1442077203,"201051344000458","174011321042388",27.63,34.80,0,333.03,424.41,253.4,242.6,1.158,246300.7,246300.7,1288,0,0,0,L,1122011218,0,126.07,127.43,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077214,522987.00
09/12/2015 13:00,2,8.684,ACTIVE,214.64,379.02,59.991,1442077203,"274151322000087","174011321042388",26.28,53.50,0,328.82,403.67,230.9,221.0,0.879,495907.2,495907.2,1286,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077215,522988.00
09/12/2015 13:00,2,8.795,ACTIVE,215.32,363.99,59.986,1442077203,"274151322000052","174011321042388",26.16,53.00,0,327.92,403.07,233.0,223.0,0.893,529265.6,529265.6,1281,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077216,522989.00
09/12/2015 13:00,2,9.170,ACTIVE,220.74,369.70,59.981,1442077203,"201051344001145","174011321042388",26.76,35.80,0,331.53,423.81,248.5,237.9,1.131,251070.4,251070.4,1291,0,0,0,L,1122011218,0,126.30,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077217,522990.00
09/12/2015 13:00,2,9.166,ACTIVE,220.29,369.10,59.981,1442077203,"201051344000685","174011321042388",27.04,37.30,0,332.43,422.90,250.9,240.2,1.211,249730.6,249730.6,1289,0,0,0,L,1122011218,0,126.75,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077218,522991.00
09/12/2015 13:00,2,8.701,ACTIVE,214.87,359.78,59.975,1442077203,"274151322000088","174011321042388",26.08,49.50,0,328.82,403.07,229.6,219.7,0.897,508359.9,508359.9,1283,0,0,0,L,1151911521,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077219,522992.00
09/12/2015 13:00,2,9.045,ACTIVE,221.42,370.30,59.981,1442077203,"201051344000438","174011321042388",27.00,39.00,0,332.73,423.50,247.1,236.6,1.136,249716.9,249716.9,1289,0,0,0,L,1122011218,0,126.98,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077220,522993.00
09/12/2015 13:00,2,9.127,ACTIVE,221.87,369.40,59.996,1442077203,"201051344001135","174011321042388",26.76,37.80,0,333.03,423.81,247.2,236.6,1.118,241362.4,241362.4,1285,0,0,0,L,1122011218,0,126.98,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077220,522994.00
09/12/2015 13:00,2,8.980,ACTIVE,220.97,366.40,60.018,1442077203,"201051344000417","174011321042388",26.78,41.80,0,332.13,423.50,243.7,233.2,1.140,244488.9,244488.9,1292,0,0,0,L,1122011218,0,126.30,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077221,522995.00
09/12/2015 13:00,2,9.232,ACTIVE,220.74,368.50,59.970,1442077203,"201051344000594","174011321042388",26.78,42.80,0,330.33,425.91,250.3,239.6,1.136,247036.8,247036.8,1292,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077222,522996.00
09/12/2015 13:00,2,8.750,ACTIVE,214.64,359.48,59.991,1442077203,"274151322000083","174011321042388",26.14,55.30,0,328.82,404.27,231.4,221.5,0.932,524887.8,524887.8,1283,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077223,522997.00
09/12/2015 13:00,2,9.271,ACTIVE,222.32,371.21,59.981,1442077203,"201051344000585","174011321042388",26.76,38.60,0,333.03,426.21,251.2,240.5,1.149,246713.1,246713.1,1289,0,0,0,L,1122011218,0,126.75,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077224,522998.00
09/12/2015 13:00,2,8.664,ACTIVE,215.32,370.00,59.959,1442077203,"274151322000054","174011321042388",26.28,51.30,0,327.32,403.67,230.3,220.4,0.875,519575.2,519575.2,1282,0,0,0,L,1151911521,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077225,522999.00
09/12/2015 13:00,2,9.238,ACTIVE,222.32,371.51,59.986,1442077203,"201051344001203","174011321042388",27.08,39.00,0,333.33,427.41,253.2,242.5,1.158,247286.6,247286.6,1288,0,0,0,L,1122011218,0,127.65,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077226,523000.00
09/12/2015 13:00,2,9.180,ACTIVE,220.74,372.11,59.981,1442077203,"201051344000646","174011321042388",26.58,40.40,0,331.83,424.41,247.0,236.4,1.136,243168.8,243168.8,1286,0,0,0,L,1122011218,0,126.75,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077227,523001.00
09/12/2015 13:00,2,5.936,ACTIVE,216.00,405.47,59.970,1442077203,"274151322000068","174011321042388",36.90,50.00,0,382.03,475.20,221.1,211.4,0.853,421883.1,421883.1,1311,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077228,523002.00
09/12/2015 13:00,2,9.242,ACTIVE,215.77,374.81,59.991,1442077203,"274151322000076","174011321042388",26.82,52.30,0,328.52,403.07,250.8,240.1,0.986,555455.6,555455.6,1281,0,0,0,L,1151911521,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077229,523003.00
09/12/2015 13:00,2,9.080,ACTIVE,220.29,367.60,59.986,1442077203,"201051344000890","174011321042388",27.08,40.80,0,332.43,424.41,249.0,238.4,1.114,248034.0,248034.0,1289,0,0,0,L,1122011218,0,126.53,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077229,523004.00
09/12/2015 13:00,2,8.727,ACTIVE,222.55,370.00,59.986,1442077203,"201051344000900","174011321042388",28.80,30.80,0,330.33,425.61,254.4,243.6,1.118,249393.9,249393.9,1288,0,0,0,L,1122011218,0,125.85,126.98,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077230,523005.00
09/12/2015 13:00,2,9.252,ACTIVE,221.64,369.70,59.981,1442077203,"201051344000633","174011321042388",26.62,38.80,0,331.53,423.20,249.4,238.8,1.149,237827.4,237827.4,1294,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077231,523006.00
09/12/2015 13:00,2,8.988,ACTIVE,223.00,369.70,59.975,1442077203,"201051344000983","174011321042388",27.91,33.00,0,331.53,424.41,254.1,243.4,1.149,246330.1,246330.1,1290,0,0,0,L,1122011218,0,125.85,127.20,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077232,523007.00
09/12/2015 13:00,2,9.105,ACTIVE,221.87,371.81,59.970,1442077203,"201051344000917","174011321042388",27.19,36.30,0,333.33,423.20,250.7,240.0,1.153,248384.9,248384.9,1293,0,0,0,L,1122011218,0,126.75,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077233,523008.00
09/12/2015 13:00,2,9.111,ACTIVE,222.55,370.30,59.981,1442077203,"201051344000648","174011321042388",26.96,34.30,0,331.83,424.41,248.7,238.1,1.114,243659.5,243659.5,1292,0,0,0,L,1122011218,0,125.17,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077234,523009.00
09/12/2015 13:00,2,9.064,ACTIVE,221.87,369.70,59.991,1442077203,"201051344001093","174011321042388",27.41,37.30,0,334.24,428.01,251.6,240.9,1.127,246548.5,246548.5,1292,0,0,0,L,1122011218,0,126.98,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077235,523010.00
09/12/2015 13:00,2,9.166,ACTIVE,222.77,369.40,59.975,1442077203,"201051344000645","174011321042388",27.14,34.30,0,332.43,422.60,251.8,241.1,1.123,244773.2,244773.2,1289,0,0,0,L,1122011218,0,125.85,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077236,523011.00
09/12/2015 13:00,2,8.756,ACTIVE,214.87,376.62,59.965,1442077203,"274151322000085","174011321042388",26.50,51.50,0,329.13,403.67,234.8,224.7,0.888,522324.5,522324.5,1284,0,0,0,L,1151911521,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077237,523012.00
09/12/2015 13:00,2,9.270,ACTIVE,222.32,372.41,59.991,1442077203,"201051344000651","174011321042388",26.64,37.30,0,333.93,428.31,249.9,239.3,1.114,243988.9,243988.9,1285,0,0,0,L,1122011218,0,127.43,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077238,523013.00
09/12/2015 13:00,2,9.193,ACTIVE,221.64,369.70,59.954,1442077203,"201051344000867","174011321042388",26.92,36.30,0,331.53,425.31,250.6,240.0,1.123,236861.0,236861.0,1290,0,0,0,L,1122011218,0,125.40,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077239,523014.00
09/12/2015 13:00,2,9.037,ACTIVE,220.29,369.40,59.949,1442077203,"201051344001230","174011321042388",27.21,39.30,0,332.43,424.41,249.0,238.4,1.140,247373.7,247373.7,1293,0,0,0,L,1122011218,0,126.30,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077239,523015.00
09/12/2015 13:00,2,9.188,ACTIVE,223.00,372.41,59.986,1442077203,"201051344000576","174011321042388",27.27,32.00,0,332.43,423.81,253.7,242.9,1.153,243850.2,243850.2,1294,0,0,0,L,1122011218,0,125.62,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077240,523016.00
09/12/2015 13:00,2,9.215,ACTIVE,223.23,370.90,59.981,1442077203,"201051344000579","174011321042388",26.62,40.00,0,332.43,425.01,248.4,237.8,1.127,251323.4,251323.4,1286,0,0,0,L,1122011218,0,125.85,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442077241,523017.00
09/12/2015 13:15,2,7.578,ACTIVE,219.84,363.69,59.981,1442078103,"201051344000955","174011321042388",26.46,42.50,0,325.52,424.71,203.1,194.1,0.946,249390.7,249390.7,1286,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078104,523018.00
09/12/2015 13:15,2,8.652,ACTIVE,214.64,373.01,59.975,1442078103,"274151322000095","174011321042388",26.76,58.50,0,316.50,405.77,234.2,224.2,0.893,549107.7,549107.7,1286,0,0,0,L,1151911521,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078105,523019.00
09/12/2015 13:15,2,4.973,ACTIVE,218.48,354.07,59.986,1442078103,"201051344000868","174011321042388",27.12,34.80,0,324.32,432.52,136.5,129.8,0.614,236393.1,236393.1,1293,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078106,523020.00
09/12/2015 13:15,2,4.777,ACTIVE,219.61,355.28,59.981,1442078103,"201051344000853","174011321042388",27.33,34.00,0,332.73,435.23,132.2,125.7,0.619,242990.1,242990.1,1289,0,0,0,L,1122011218,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078107,523021.00
09/12/2015 13:15,2,4.930,ACTIVE,218.93,357.08,59.975,1442078103,"201051344000582","174011321042388",26.74,39.30,0,324.02,430.42,133.5,126.9,0.601,241476.6,241476.6,1290,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078108,523022.00
09/12/2015 13:15,2,4.648,ACTIVE,219.39,354.07,59.975,1442078103,"201051344000469","174011321042388",27.41,32.60,0,324.02,432.52,129.1,122.7,0.610,238217.3,238217.3,1287,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078109,523023.00
09/12/2015 13:15,2,4.814,ACTIVE,219.61,355.58,59.981,1442078103,"201051344000988","174011321042388",26.44,37.30,0,331.83,431.32,128.8,122.4,0.610,237059.5,237059.5,1289,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078109,523024.00
09/12/2015 13:15,2,4.930,ACTIVE,220.06,354.97,59.986,1442078103,"201051344001158","174011321042388",26.28,39.50,0,323.41,429.52,131.3,124.8,0.619,242601.8,242601.8,1291,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078110,523025.00
09/12/2015 13:15,2,4.195,ACTIVE,218.03,351.97,59.975,1442078103,"201051344001025","174011321042388",26.46,42.50,0,322.51,430.72,112.5,106.6,0.504,247485.5,247485.5,1288,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078111,523026.00
09/12/2015 13:15,2,7.424,ACTIVE,220.97,363.39,59.981,1442078103,"201051344000569","174011321042388",27.75,34.80,0,324.92,432.52,208.5,199.3,0.959,250670.8,250670.8,1289,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078112,523027.00
09/12/2015 13:15,2,2.385,ACTIVE,214.41,406.07,59.975,1442078103,"274151322000094","174011321042388",36.82,52.30,0,376.01,453.26,88.9,83.8,0.345,422487.3,422487.3,1312,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078114,523028.00
09/12/2015 13:15,2,7.555,ACTIVE,221.87,365.49,59.975,1442078103,"201051344000458","174011321042388",26.92,36.80,0,330.63,432.22,205.8,196.7,0.950,246360.6,246360.6,1289,0,0,0,L,1122011218,0,125.40,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078115,523029.00
09/12/2015 13:15,2,3.754,ACTIVE,214.19,347.76,59.981,1442078103,"274151322000087","174011321042388",26.08,57.70,0,318.30,405.47,99.1,93.8,0.371,495961.5,495961.5,1287,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078116,523030.00
09/12/2015 13:15,2,3.918,ACTIVE,214.19,344.15,59.954,1442078103,"274151322000052","174011321042388",25.82,57.00,0,319.51,401.56,102.5,97.0,0.398,529320.5,529320.5,1282,0,0,0,L,1151911521,0,122.91,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078117,523031.00
09/12/2015 13:15,2,5.566,ACTIVE,218.93,356.18,59.975,1442078103,"201051344001145","174011321042388",26.94,38.60,0,323.11,429.82,151.9,144.7,0.712,251128.8,251128.8,1292,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078117,523032.00
09/12/2015 13:15,2,6.029,ACTIVE,218.93,359.18,59.986,1442078103,"201051344000685","174011321042388",26.82,39.80,0,324.62,425.01,164.1,156.5,0.800,249789.5,249789.5,1290,0,0,0,L,1122011218,0,126.30,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078118,523033.00
09/12/2015 13:15,2,4.879,ACTIVE,214.19,344.15,59.986,1442078103,"274151322000088","174011321042388",26.34,52.80,0,315.90,399.76,130.2,123.7,0.499,508413.7,508413.7,1284,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078119,523034.00
09/12/2015 13:15,2,6.201,ACTIVE,219.84,359.78,59.986,1442078103,"201051344000438","174011321042388",26.48,41.30,0,323.11,428.61,166.2,158.5,0.782,249774.8,249774.8,1290,0,0,0,L,1122011218,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078120,523035.00
09/12/2015 13:15,2,6.232,ACTIVE,219.61,358.88,59.996,1442078103,"201051344001135","174011321042388",26.52,40.40,0,323.72,427.71,167.4,159.7,0.769,241420.4,241420.4,1286,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078121,523036.00
09/12/2015 13:15,2,6.119,ACTIVE,219.16,358.28,59.996,1442078103,"201051344000417","174011321042388",26.50,44.00,0,324.92,428.31,164.3,156.7,0.782,244546.0,244546.0,1293,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078122,523037.00
09/12/2015 13:15,2,7.143,ACTIVE,219.84,361.59,59.986,1442078103,"201051344000594","174011321042388",26.94,46.00,0,325.22,434.02,194.8,186.1,0.888,247095.7,247095.7,1293,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078123,523038.00
09/12/2015 13:15,2,5.408,ACTIVE,213.96,361.89,59.986,1442078103,"274151322000083","174011321042388",26.66,58.30,0,312.59,400.66,146.0,139.0,0.588,524942.2,524942.2,1284,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078124,523039.00
09/12/2015 13:15,2,6.633,ACTIVE,220.29,360.99,59.991,1442078103,"201051344000585","174011321042388",26.80,41.30,0,323.41,431.62,180.0,171.8,0.831,246772.1,246772.1,1290,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078125,523040.00
09/12/2015 13:15,2,5.582,ACTIVE,214.87,353.17,60.018,1442078103,"274151322000054","174011321042388",26.44,55.00,0,312.59,400.96,149.4,142.3,0.570,519629.3,519629.3,1283,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078126,523041.00
09/12/2015 13:15,2,6.729,ACTIVE,220.29,360.38,59.986,1442078103,"201051344001203","174011321042388",27.14,42.00,0,326.42,430.72,184.8,176.5,0.840,247346.0,247346.0,1289,0,0,0,L,1122011218,0,126.53,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078126,523042.00
09/12/2015 13:15,2,6.221,ACTIVE,218.93,359.48,59.954,1442078103,"201051344000646","174011321042388",26.50,43.00,0,323.11,429.82,166.8,159.1,0.787,243226.6,243226.6,1287,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078127,523043.00
09/12/2015 13:15,2,3.658,ACTIVE,215.32,389.84,59.991,1442078103,"274151322000068","174011321042388",35.98,52.80,0,374.81,452.96,133.9,127.3,0.517,421934.9,421934.9,1312,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078128,523044.00
09/12/2015 13:15,2,5.555,ACTIVE,215.32,360.38,59.981,1442078103,"274151322000076","174011321042388",27.10,56.30,0,318.00,404.27,152.3,145.0,0.588,555514.3,555514.3,1282,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078129,523045.00
09/12/2015 13:15,2,6.502,ACTIVE,218.93,359.48,59.986,1442078103,"201051344000890","174011321042388",26.58,43.20,0,324.62,430.42,174.9,166.9,0.795,248092.1,248092.1,1290,0,0,0,L,1122011218,0,125.85,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078130,523046.00
09/12/2015 13:15,2,5.348,ACTIVE,219.61,356.78,59.991,1442078103,"201051344000900","174011321042388",27.71,33.00,0,323.41,431.62,150.2,143.0,0.681,249454.2,249454.2,1289,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078131,523047.00
09/12/2015 13:15,2,5.156,ACTIVE,218.93,355.28,59.981,1442078103,"201051344000633","174011321042388",26.72,41.80,0,324.62,428.61,139.5,132.7,0.658,237885.9,237885.9,1295,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078132,523048.00
09/12/2015 13:15,2,5.186,ACTIVE,219.84,355.28,59.975,1442078103,"201051344000983","174011321042388",27.51,35.40,0,329.73,432.22,144.5,137.5,0.685,246390.0,246390.0,1291,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078133,523049.00
09/12/2015 13:15,2,5.471,ACTIVE,219.39,356.48,59.991,1442078103,"201051344000917","174011321042388",26.96,39.00,0,324.32,431.62,149.2,142.1,0.689,248443.5,248443.5,1294,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078134,523050.00
09/12/2015 13:15,2,5.619,ACTIVE,219.84,357.98,59.991,1442078103,"201051344000648","174011321042388",26.98,37.00,0,323.72,430.42,153.6,146.3,0.712,243718.0,243718.0,1293,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078135,523051.00
09/12/2015 13:15,2,4.715,ACTIVE,218.93,356.18,59.954,1442078103,"201051344001093","174011321042388",27.29,39.50,0,323.72,430.72,130.3,123.8,0.592,246607.3,246607.3,1293,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078136,523052.00
09/12/2015 13:15,2,6.152,ACTIVE,220.52,358.58,59.981,1442078103,"201051344000645","174011321042388",26.94,36.00,0,325.22,430.42,167.8,160.1,0.760,244832.5,244832.5,1290,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078137,523053.00
09/12/2015 13:15,2,4.959,ACTIVE,214.87,345.06,59.996,1442078103,"274151322000085","174011321042388",26.50,53.30,0,318.61,404.57,133.1,126.5,0.513,522379.3,522379.3,1285,0,0,0,L,1151911521,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078137,523054.00
09/12/2015 13:15,2,4.742,ACTIVE,219.16,355.58,59.996,1442078103,"201051344000651","174011321042388",26.84,39.50,0,325.52,429.22,128.9,122.5,0.588,244047.2,244047.2,1286,0,0,0,L,1122011218,0,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078138,523055.00
09/12/2015 13:15,2,5.725,ACTIVE,219.61,355.88,59.996,1442078103,"201051344000867","174011321042388",27.06,38.80,0,326.12,431.92,156.8,149.5,0.716,236919.8,236919.8,1291,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078139,523056.00
09/12/2015 13:15,2,4.768,ACTIVE,218.03,354.07,59.986,1442078103,"201051344001230","174011321042388",27.14,41.30,0,324.32,425.61,131.2,124.7,0.605,247431.9,247431.9,1294,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078140,523057.00
09/12/2015 13:15,2,5.482,ACTIVE,220.06,358.28,59.981,1442078103,"201051344000576","174011321042388",27.25,34.00,0,330.63,433.42,151.3,144.1,0.703,243909.9,243909.9,1295,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078141,523058.00
09/12/2015 13:15,2,4.959,ACTIVE,219.84,354.67,60.002,1442078103,"201051344000579","174011321042388",26.70,42.50,0,327.62,430.72,134.0,127.4,0.619,251381.5,251381.5,1287,0,0,0,L,1122011218,0,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442078142,523059.00
09/12/2015 13:30,2,3.191,ACTIVE,216.90,349.26,59.986,1442079004,"201051344000955","174011321042388",28.03,39.80,0,317.70,423.20,90.7,85.6,0.438,249433.7,249433.7,1287,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079005,523060.00
09/12/2015 13:30,2,2.770,ACTIVE,213.74,349.26,59.981,1442079004,"274151322000095","174011321042388",27.75,52.30,0,326.42,403.07,77.9,73.2,0.539,549151.2,549151.2,1287,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079006,523061.00
09/12/2015 13:30,2,4.488,ACTIVE,218.48,353.47,59.975,1442079004,"201051344000868","174011321042388",28.61,32.60,0,316.20,424.11,129.9,123.5,0.597,236437.8,236437.8,1294,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079007,523062.00
09/12/2015 13:30,2,3.951,ACTIVE,219.61,354.67,59.986,1442079004,"201051344000853","174011321042388",29.12,32.80,0,319.21,429.22,116.5,110.5,0.548,243035.1,243035.1,1290,0,0,0,L,1122011218,0,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079007,523063.00
09/12/2015 13:30,2,4.309,ACTIVE,218.71,354.07,59.981,1442079004,"201051344000582","174011321042388",28.31,38.00,0,316.20,427.11,123.5,117.3,0.575,241519.9,241519.9,1291,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079008,523064.00
09/12/2015 13:30,2,4.346,ACTIVE,219.39,353.47,59.944,1442079004,"201051344000469","174011321042388",28.82,30.80,0,316.50,429.22,126.9,120.6,0.601,238261.8,238261.8,1288,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079009,523065.00
09/12/2015 13:30,2,4.596,ACTIVE,219.16,355.58,59.986,1442079004,"201051344000988","174011321042388",28.01,35.00,0,315.60,430.12,130.5,124.0,0.619,237103.6,237103.6,1290,0,0,0,L,1122011218,0,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079010,523066.00
09/12/2015 13:30,2,4.848,ACTIVE,219.61,354.67,59.981,1442079004,"201051344001158","174011321042388",27.71,38.00,0,318.30,428.01,136.1,129.4,0.636,242645.4,242645.4,1292,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079011,523067.00
09/12/2015 13:30,2,5.391,ACTIVE,219.16,357.38,59.981,1442079004,"201051344001025","174011321042388",28.29,40.60,0,318.61,423.50,154.6,147.3,0.694,247529.1,247529.1,1289,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079012,523068.00
09/12/2015 13:30,2,5.729,ACTIVE,220.52,360.69,59.975,1442079004,"201051344000569","174011321042388",29.58,32.60,0,318.30,427.71,171.5,163.6,0.795,250715.9,250715.9,1290,0,0,0,L,1122011218,0,124.49,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079013,523069.00
09/12/2015 13:30,2,3.916,ACTIVE,214.64,407.87,59.986,1442079004,"274151322000094","174011321042388",37.87,48.00,0,332.43,461.08,150.0,142.8,0.575,422526.3,422526.3,1313,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079014,523070.00
09/12/2015 13:30,2,6.535,ACTIVE,221.19,362.49,60.002,1442079004,"201051344000458","174011321042388",28.21,35.00,0,316.80,428.91,186.8,178.4,0.871,246405.1,246405.1,1290,0,0,0,L,1122011218,0,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079015,523071.00
09/12/2015 13:30,2,6.576,ACTIVE,215.54,344.76,59.975,1442079004,"274151322000087","174011321042388",27.33,52.80,0,326.72,401.26,182.1,173.8,0.681,496002.2,496002.2,1288,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079015,523072.00
09/12/2015 13:30,2,7.229,ACTIVE,215.32,352.87,59.981,1442079004,"274151322000052","174011321042388",27.77,51.00,0,325.52,402.16,203.1,194.1,0.778,529361.9,529361.9,1283,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079016,523073.00
09/12/2015 13:30,2,6.555,ACTIVE,219.39,362.19,59.991,1442079004,"201051344001145","174011321042388",28.31,36.30,0,317.70,424.41,187.9,179.5,0.879,251172.3,251172.3,1293,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079017,523074.00
09/12/2015 13:30,2,6.889,ACTIVE,219.39,363.09,59.991,1442079004,"201051344000685","174011321042388",28.55,37.50,0,318.00,423.20,199.1,190.2,0.955,249832.8,249832.8,1291,0,0,0,L,1122011218,0,126.53,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079018,523075.00
09/12/2015 13:30,2,7.613,ACTIVE,215.77,350.17,59.981,1442079004,"274151322000088","174011321042388",27.23,49.50,0,327.32,400.66,210.0,200.8,0.787,508454.3,508454.3,1285,0,0,0,L,1151911521,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079019,523076.00
09/12/2015 13:30,2,7.754,ACTIVE,220.97,367.30,59.949,1442079004,"201051344000438","174011321042388",28.35,39.50,0,317.70,423.81,222.9,213.2,1.039,249818.0,249818.0,1291,0,0,0,L,1122011218,0,126.75,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079020,523077.00
09/12/2015 13:30,2,8.705,ACTIVE,221.42,369.10,59.986,1442079004,"201051344001135","174011321042388",27.81,38.60,0,318.91,423.20,245.0,234.6,1.118,241463.6,241463.6,1287,0,0,0,L,1122011218,0,126.98,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079021,523078.00
09/12/2015 13:30,2,8.725,ACTIVE,220.97,367.00,60.002,1442079004,"201051344000417","174011321042388",27.73,42.30,0,316.50,424.71,245.0,234.5,1.153,244588.8,244588.8,1294,0,0,0,L,1122011218,0,126.30,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079022,523079.00
09/12/2015 13:30,2,8.359,ACTIVE,221.42,370.90,60.002,1442079004,"201051344000594","174011321042388",30.10,44.30,0,317.10,425.61,254.6,243.8,1.158,247139.9,247139.9,1294,0,0,0,L,1122011218,0,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079023,523080.00
09/12/2015 13:30,2,8.439,ACTIVE,215.32,361.89,59.981,1442079004,"274151322000083","174011321042388",27.57,54.00,0,325.52,402.46,235.4,225.3,0.959,524983.5,524983.5,1285,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079024,523081.00
09/12/2015 13:30,2,8.285,ACTIVE,222.55,368.20,60.002,1442079004,"201051344000585","174011321042388",30.38,39.80,0,318.30,425.91,254.8,244.1,1.158,246815.8,246815.8,1291,0,0,0,L,1122011218,0,126.75,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079025,523082.00
09/12/2015 13:30,2,8.920,ACTIVE,215.77,385.93,59.981,1442079004,"274151322000054","174011321042388",27.31,51.30,0,325.82,402.16,246.4,235.9,0.946,519670.3,519670.3,1284,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079026,523083.00
09/12/2015 13:30,2,8.225,ACTIVE,222.55,367.90,59.991,1442079004,"201051344001203","174011321042388",30.55,40.40,0,318.61,426.51,254.2,243.4,1.162,247389.9,247389.9,1290,0,0,0,L,1122011218,0,127.65,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079027,523084.00
09/12/2015 13:30,2,8.434,ACTIVE,220.97,368.80,59.996,1442079004,"201051344000646","174011321042388",29.86,40.80,0,317.40,425.01,254.8,244.0,1.153,243269.8,243269.8,1288,0,0,0,L,1122011218,0,126.75,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079028,523085.00
09/12/2015 13:30,2,5.959,ACTIVE,216.90,441.24,59.975,1442079004,"274151322000068","174011321042388",39.04,48.50,0,333.93,461.08,237.5,227.3,0.919,421974.1,421974.1,1313,0,0,0,L,1151911521,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079028,523086.00
09/12/2015 13:30,2,8.316,ACTIVE,216.67,368.80,59.975,1442079004,"274151322000076","174011321042388",30.30,52.30,0,328.22,401.56,253.9,243.2,0.977,555558.1,555558.1,1283,0,0,0,L,1151911521,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079029,523087.00
09/12/2015 13:30,2,8.393,ACTIVE,220.74,367.30,59.975,1442079004,"201051344000890","174011321042388",29.96,41.80,0,318.00,425.61,254.6,243.8,1.136,248135.7,248135.7,1291,0,0,0,L,1122011218,0,126.75,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079030,523088.00
09/12/2015 13:30,2,8.018,ACTIVE,223.00,370.60,60.018,1442079004,"201051344000900","174011321042388",31.39,32.00,0,318.30,423.20,254.4,243.6,1.136,249499.9,249499.9,1290,0,0,0,L,1122011218,0,126.30,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079031,523089.00
09/12/2015 13:30,2,8.408,ACTIVE,221.87,369.10,59.959,1442079004,"201051344000633","174011321042388",29.90,41.30,0,317.10,422.90,254.4,243.6,1.184,237930.2,237930.2,1296,0,0,0,L,1122011218,0,125.62,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079032,523090.00
09/12/2015 13:30,2,8.074,ACTIVE,223.68,369.70,59.981,1442079004,"201051344000983","174011321042388",31.03,34.00,0,318.00,427.71,253.4,242.7,1.140,246435.1,246435.1,1292,0,0,0,L,1122011218,0,126.53,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079033,523091.00
09/12/2015 13:30,2,8.318,ACTIVE,222.10,369.10,59.954,1442079004,"201051344000917","174011321042388",30.22,37.80,0,319.81,427.41,254.4,243.6,1.180,248487.4,248487.4,1295,0,0,0,L,1122011218,0,126.98,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079034,523092.00
09/12/2015 13:30,2,8.311,ACTIVE,223.00,368.80,59.996,1442079004,"201051344000648","174011321042388",30.22,35.60,0,316.80,425.61,253.8,243.1,1.145,243762.7,243762.7,1294,0,0,0,L,1122011218,0,125.85,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079035,523093.00
09/12/2015 13:30,2,8.287,ACTIVE,222.10,370.90,59.949,1442079004,"201051344001093","174011321042388",30.36,38.40,0,317.10,427.41,254.6,243.8,1.136,246651.2,246651.2,1294,0,0,0,L,1122011218,0,126.98,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079036,523094.00
09/12/2015 13:30,2,8.258,ACTIVE,223.45,369.70,60.012,1442079004,"201051344000645","174011321042388",30.42,35.40,0,318.61,426.51,254.1,243.3,1.123,244877.6,244877.6,1291,0,0,0,L,1122011218,0,126.53,127.43,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079037,523095.00
09/12/2015 13:30,2,8.928,ACTIVE,215.77,382.63,59.986,1442079004,"274151322000085","174011321042388",27.43,50.80,0,327.62,401.86,247.9,237.3,0.968,522421.3,522421.3,1286,0,0,0,L,1151911521,0,124.49,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079038,523096.00
09/12/2015 13:30,2,8.482,ACTIVE,222.77,369.40,59.975,1442079004,"201051344000651","174011321042388",29.62,39.00,0,319.21,427.71,254.3,243.5,1.131,244091.0,244091.0,1287,0,0,0,L,1122011218,0,127.65,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079039,523097.00
09/12/2015 13:30,2,8.344,ACTIVE,222.32,367.90,59.975,1442079004,"201051344000867","174011321042388",30.12,38.00,0,318.30,423.20,254.8,244.0,1.149,236964.7,236964.7,1292,0,0,0,L,1122011218,0,126.07,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079040,523098.00
09/12/2015 13:30,2,8.439,ACTIVE,220.52,364.89,60.007,1442079004,"201051344001230","174011321042388",29.82,40.40,0,316.50,425.31,254.6,243.8,1.127,247475.8,247475.8,1295,0,0,0,L,1122011218,0,126.53,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079041,523099.00
09/12/2015 13:30,2,8.199,ACTIVE,223.45,371.51,59.975,1442079004,"201051344000576","174011321042388",30.69,33.00,0,318.91,429.52,254.3,243.5,1.158,243955.4,243955.4,1296,0,0,0,L,1122011218,0,126.30,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079042,523100.00
09/12/2015 13:30,2,8.557,ACTIVE,223.90,371.51,59.981,1442079004,"201051344000579","174011321042388",29.40,41.50,0,317.70,428.91,254.6,243.8,1.162,251426.0,251426.0,1288,0,0,0,L,1122011218,0,126.30,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079043,523101.00
09/12/2015 13:45,2,9.135,ACTIVE,221.19,370.30,59.986,1442079903,"201051344000955","174011321042388",26.80,43.80,0,333.93,423.50,247.8,237.2,1.149,249493.0,249493.0,1288,0,0,0,L,1122011218,0,126.30,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079904,523102.00
09/12/2015 13:45,2,9.355,ACTIVE,215.77,382.63,59.954,1442079903,"274151322000095","174011321042388",26.68,59.80,0,328.22,403.67,252.7,241.9,0.968,549211.3,549211.3,1288,0,0,0,L,1151911521,0,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079905,523103.00
09/12/2015 13:45,2,8.943,ACTIVE,222.10,369.40,59.986,1442079903,"201051344000868","174011321042388",28.01,35.80,0,332.43,423.81,253.7,242.9,1.114,236498.0,236498.0,1295,0,0,0,L,1122011218,0,125.62,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079906,523104.00
09/12/2015 13:45,2,8.686,ACTIVE,224.36,373.31,59.975,1442079903,"201051344000853","174011321042388",28.92,35.80,0,337.84,429.22,254.3,243.6,1.162,243095.5,243095.5,1291,0,0,0,L,1122011218,0,126.98,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079906,523105.00
09/12/2015 13:45,2,9.145,ACTIVE,222.55,370.60,59.975,1442079903,"201051344000582","174011321042388",26.98,40.60,0,333.33,424.41,249.6,239.0,1.118,241579.5,241579.5,1292,0,0,0,L,1122011218,0,127.20,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079907,523106.00
09/12/2015 13:45,2,8.904,ACTIVE,223.90,373.91,59.986,1442079903,"201051344000469","174011321042388",28.23,33.30,0,336.04,429.82,254.4,243.6,1.149,238322.2,238322.2,1289,0,0,0,L,1122011218,0,126.07,127.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079908,523107.00
