ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 13:45,2,9.387,ACTIVE,223.68,372.11,59.981,1442079903,"201051344000988","174011321042388",26.64,38.40,0,336.94,429.82,253.1,242.3,1.136,237163.9,237163.9,1291,0,0,0,L,1122011218,0,126.30,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079909,523108.00
09/12/2015 13:45,2,9.354,ACTIVE,223.68,370.90,59.986,1442079903,"201051344001158","174011321042388",26.28,41.30,0,337.54,428.61,248.8,238.2,1.123,242705.1,242705.1,1293,0,0,0,L,1122011218,0,126.30,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079910,523109.00
09/12/2015 13:45,2,9.336,ACTIVE,222.10,369.10,59.975,1442079903,"201051344001025","174011321042388",26.78,44.30,0,333.33,423.50,253.1,242.3,1.109,247589.4,247589.4,1290,0,0,0,L,1122011218,0,126.75,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079911,523110.00
09/12/2015 13:45,2,8.693,ACTIVE,223.23,370.30,59.986,1442079903,"201051344000569","174011321042388",28.90,36.00,0,334.84,428.61,254.6,243.8,1.158,250776.4,250776.4,1291,0,0,0,L,1122011218,0,125.85,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079912,523111.00
09/12/2015 13:45,2,5.980,ACTIVE,216.00,407.87,59.975,1442079903,"274151322000094","174011321042388",37.07,54.00,0,377.22,463.18,224.1,214.3,0.866,422579.9,422579.9,1314,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079913,523112.00
09/12/2015 13:45,2,8.980,ACTIVE,223.68,370.60,59.981,1442079903,"201051344000458","174011321042388",27.99,38.00,0,338.14,429.82,254.3,243.6,1.167,246465.7,246465.7,1291,0,0,0,L,1122011218,0,126.53,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079914,523113.00
09/12/2015 13:45,2,8.807,ACTIVE,216.00,347.46,59.975,1442079903,"274151322000087","174011321042388",25.92,60.30,0,327.62,401.56,230.8,220.8,0.866,496057.7,496057.7,1289,0,0,0,L,1151911521,0,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079915,523114.00
09/12/2015 13:45,2,8.924,ACTIVE,216.00,366.70,59.975,1442079903,"274151322000052","174011321042388",25.98,58.80,0,327.62,400.66,234.6,224.5,0.902,529418.4,529418.4,1284,0,0,0,L,1151911521,0,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079915,523115.00
09/12/2015 13:45,2,9.367,ACTIVE,220.97,370.90,59.991,1442079903,"201051344001145","174011321042388",26.36,39.80,0,333.93,425.01,250.0,239.3,1.131,251232.4,251232.4,1294,0,0,0,L,1122011218,0,126.53,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079916,523116.00
09/12/2015 13:45,2,9.332,ACTIVE,220.74,365.49,59.975,1442079903,"201051344000685","174011321042388",26.60,41.00,0,333.63,423.81,251.2,240.6,1.211,249893.2,249893.2,1292,0,0,0,L,1122011218,0,126.98,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079917,523117.00
09/12/2015 13:45,2,8.854,ACTIVE,215.54,362.79,59.970,1442079903,"274151322000088","174011321042388",25.54,56.00,0,328.52,400.36,228.9,219.0,0.866,508509.6,508509.6,1286,0,0,0,L,1151911521,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079918,523118.00
09/12/2015 13:45,2,9.299,ACTIVE,221.64,371.51,59.981,1442079903,"201051344000438","174011321042388",26.30,43.40,0,333.93,423.50,247.7,237.2,1.149,249877.8,249877.8,1292,0,0,0,L,1122011218,0,126.98,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079919,523119.00
09/12/2015 13:45,2,9.354,ACTIVE,222.32,370.00,59.996,1442079903,"201051344001135","174011321042388",26.16,42.50,0,333.93,422.90,247.9,237.4,1.123,241523.3,241523.3,1288,0,0,0,L,1122011218,0,126.98,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079920,523120.00
09/12/2015 13:45,2,9.055,ACTIVE,221.19,371.51,59.986,1442079903,"201051344000417","174011321042388",26.60,45.80,0,333.93,424.11,243.9,233.5,1.127,244647.6,244647.6,1295,0,0,0,L,1122011218,0,126.30,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079921,523121.00
09/12/2015 13:45,2,9.355,ACTIVE,221.19,368.50,60.007,1442079903,"201051344000594","174011321042388",26.60,48.50,0,333.63,425.91,251.8,241.1,1.158,247200.3,247200.3,1295,0,0,0,L,1122011218,0,125.40,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079922,523122.00
09/12/2015 13:45,2,8.908,ACTIVE,215.32,370.30,59.986,1442079903,"274151322000083","174011321042388",25.90,60.30,0,328.82,402.16,233.6,223.6,0.963,525039.8,525039.8,1286,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079923,523123.00
09/12/2015 13:45,2,9.367,ACTIVE,222.32,370.90,60.002,1442079903,"201051344000585","174011321042388",26.60,42.30,0,335.14,422.60,252.2,241.5,1.153,246876.3,246876.3,1292,0,0,0,L,1122011218,0,126.75,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079924,523124.00
09/12/2015 13:45,2,8.801,ACTIVE,215.77,383.23,59.975,1442079903,"274151322000054","174011321042388",25.90,57.00,0,328.52,401.86,230.9,220.9,0.888,519726.1,519726.1,1285,0,0,0,L,1151911521,0,124.27,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079924,523125.00
09/12/2015 13:45,2,9.311,ACTIVE,222.32,371.21,59.975,1442079903,"201051344001203","174011321042388",26.90,43.60,0,336.34,426.81,253.5,242.7,1.153,247450.5,247450.5,1291,0,0,0,L,1122011218,0,127.65,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079925,523126.00
09/12/2015 13:45,2,9.254,ACTIVE,220.74,365.49,59.981,1442079903,"201051344000646","174011321042388",26.44,43.40,0,332.73,424.41,247.7,237.2,1.149,243329.6,243329.6,1289,0,0,0,L,1122011218,0,126.75,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079926,523127.00
09/12/2015 13:45,2,5.967,ACTIVE,216.90,406.97,59.970,1442079903,"274151322000068","174011321042388",36.94,54.30,0,380.52,461.38,223.2,213.6,0.866,422027.6,422027.6,1314,0,0,0,L,1151911521,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079927,523128.00
09/12/2015 13:45,2,9.355,ACTIVE,216.67,369.70,59.970,1442079903,"274151322000076","174011321042388",26.58,59.80,0,327.92,402.46,251.9,241.2,0.959,555618.6,555618.6,1284,0,0,0,L,1151911521,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079928,523129.00
09/12/2015 13:45,2,9.148,ACTIVE,220.52,366.70,59.981,1442079903,"201051344000890","174011321042388",26.80,44.80,0,334.84,424.41,248.5,237.9,1.123,248195.6,248195.6,1292,0,0,0,L,1122011218,0,126.53,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079929,523130.00
09/12/2015 13:45,2,8.617,ACTIVE,223.00,370.30,59.975,1442079903,"201051344000900","174011321042388",29.14,34.00,0,334.84,428.01,254.0,243.3,1.118,249560.6,249560.6,1291,0,0,0,L,1122011218,0,126.30,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079930,523131.00
09/12/2015 13:45,2,9.264,ACTIVE,222.10,368.80,59.975,1442079903,"201051344000633","174011321042388",26.68,44.50,0,333.63,423.50,250.4,239.8,1.153,237990.4,237990.4,1297,0,0,0,L,1122011218,0,125.85,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079931,523132.00
09/12/2015 13:45,2,8.785,ACTIVE,223.68,370.90,59.970,1442079903,"201051344000983","174011321042388",28.47,36.80,0,335.74,429.52,252.9,242.2,1.162,246495.7,246495.7,1293,0,0,0,L,1122011218,0,126.53,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079932,523133.00
09/12/2015 13:45,2,9.266,ACTIVE,222.10,371.51,59.970,1442079903,"201051344000917","174011321042388",26.78,41.30,0,333.33,422.60,251.0,240.3,1.158,248547.7,248547.7,1296,0,0,0,L,1122011218,0,126.75,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079933,523134.00
09/12/2015 13:45,2,9.236,ACTIVE,223.00,370.90,59.975,1442079903,"201051344000648","174011321042388",26.76,38.40,0,335.74,426.21,250.3,239.6,1.127,243823.0,243823.0,1295,0,0,0,L,1122011218,0,125.62,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079934,523135.00
09/12/2015 13:45,2,9.162,ACTIVE,222.32,371.21,59.970,1442079903,"201051344001093","174011321042388",27.04,41.30,0,334.84,424.11,250.7,240.0,1.118,246711.5,246711.5,1295,0,0,0,L,1122011218,0,126.98,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079934,523136.00
09/12/2015 13:45,2,9.365,ACTIVE,223.23,370.60,59.975,1442079903,"201051344000645","174011321042388",26.74,37.50,0,338.44,427.11,253.5,242.8,1.136,244938.1,244938.1,1292,0,0,0,L,1122011218,0,126.53,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079935,523137.00
09/12/2015 13:45,2,8.844,ACTIVE,216.00,355.28,59.965,1442079903,"274151322000085","174011321042388",26.22,57.30,0,329.13,400.66,234.6,224.5,0.902,522477.9,522477.9,1287,0,0,0,L,1151911521,0,124.72,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079936,523138.00
09/12/2015 13:45,2,9.361,ACTIVE,222.77,370.30,59.970,1442079903,"201051344000651","174011321042388",26.28,42.00,0,341.15,427.41,249.0,238.4,1.109,244151.2,244151.2,1288,0,0,0,L,1122011218,0,127.65,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079937,523139.00
09/12/2015 13:45,2,9.248,ACTIVE,222.32,368.50,59.986,1442079903,"201051344000867","174011321042388",26.90,41.00,0,332.73,423.20,251.7,241.0,1.131,237025.1,237025.1,1293,0,0,0,L,1122011218,0,126.07,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079938,523140.00
09/12/2015 13:45,2,9.084,ACTIVE,220.52,365.19,59.991,1442079903,"201051344001230","174011321042388",27.08,43.00,0,316.20,425.91,248.9,238.3,1.131,247535.9,247535.9,1296,0,0,0,L,1122011218,0,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079939,523141.00
09/12/2015 13:45,2,8.961,ACTIVE,223.45,371.81,59.970,1442079903,"201051344000576","174011321042388",28.01,35.20,0,338.44,429.82,254.1,243.3,1.162,244015.9,244015.9,1297,0,0,0,L,1122011218,0,126.30,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079940,523142.00
09/12/2015 13:45,2,9.260,ACTIVE,223.68,371.21,59.965,1442079903,"201051344000579","174011321042388",26.60,44.50,0,337.24,429.52,249.2,238.6,1.136,251486.1,251486.1,1289,0,0,0,L,1122011218,0,126.30,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442079941,523143.00
09/12/2015 14:00,2,9.170,ACTIVE,220.52,369.40,59.991,1442080803,"201051344000955","174011321042388",26.54,45.00,0,334.24,422.90,246.3,235.8,1.167,249551.5,249551.5,1289,0,0,0,L,1122011218,0,126.07,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080804,523144.00
09/12/2015 14:00,2,9.377,ACTIVE,216.00,379.02,59.981,1442080803,"274151322000095","174011321042388",26.40,63.00,0,327.92,403.37,250.4,239.8,0.950,549270.9,549270.9,1289,0,0,0,L,1151911521,0,124.49,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080805,523145.00
09/12/2015 14:00,2,8.748,ACTIVE,222.55,369.10,59.991,1442080803,"201051344000868","174011321042388",28.67,35.60,0,333.03,423.50,253.5,242.7,1.127,236558.4,236558.4,1296,0,0,0,L,1122011218,0,125.85,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080806,523146.00
09/12/2015 14:00,2,8.598,ACTIVE,224.58,373.31,59.986,1442080803,"201051344000853","174011321042388",29.24,35.80,0,340.55,430.12,254.6,243.8,1.180,243156.2,243156.2,1292,0,0,0,L,1122011218,0,127.20,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080807,523147.00
09/12/2015 14:00,2,9.293,ACTIVE,222.10,371.81,60.002,1442080803,"201051344000582","174011321042388",26.34,42.80,0,334.24,427.41,247.9,237.3,1.109,241638.5,241638.5,1293,0,0,0,L,1122011218,0,126.98,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080808,523148.00
09/12/2015 14:00,2,8.691,ACTIVE,224.13,371.51,59.986,1442080803,"201051344000469","174011321042388",28.92,34.30,0,337.24,430.12,254.3,243.5,1.149,238382.6,238382.6,1290,0,0,0,L,1122011218,0,126.30,127.65,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080808,523149.00
09/12/2015 14:00,2,9.199,ACTIVE,224.13,372.71,59.986,1442080803,"201051344001158","174011321042388",26.92,41.30,0,337.24,429.82,250.7,240.0,1.127,242764.3,242764.3,1294,0,0,0,L,1122011218,0,126.53,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080811,523150.00
09/12/2015 14:00,2,9.457,ACTIVE,221.64,370.00,59.986,1442080803,"201051344001025","174011321042388",26.38,45.80,0,333.93,423.81,252.7,242.0,1.123,247649.4,247649.4,1291,0,0,0,L,1122011218,0,126.75,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080812,523151.00
09/12/2015 14:00,2,8.631,ACTIVE,223.68,371.81,59.986,1442080803,"201051344000569","174011321042388",29.14,36.80,0,333.03,428.31,254.7,243.9,1.158,250837.1,250837.1,1292,0,0,0,L,1122011218,0,126.07,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080813,523152.00
09/12/2015 14:00,2,5.943,ACTIVE,216.22,409.08,59.981,1442080803,"274151322000094","174011321042388",36.96,56.50,0,375.71,451.46,222.2,212.5,0.857,422632.8,422632.8,1315,0,0,0,L,1151911521,0,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080814,523153.00
09/12/2015 14:00,2,8.807,ACTIVE,224.13,373.01,60.007,1442080803,"201051344000458","174011321042388",28.55,38.40,0,342.05,429.22,254.6,243.8,1.158,246526.1,246526.1,1292,0,0,0,L,1122011218,0,126.75,127.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080815,523154.00
09/12/2015 14:00,2,8.729,ACTIVE,216.45,367.30,59.981,1442080803,"274151322000087","174011321042388",25.94,61.70,0,328.82,399.16,229.2,219.3,0.866,496112.4,496112.4,1290,0,0,0,L,1151911521,0,124.27,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080815,523155.00
09/12/2015 14:00,2,8.842,ACTIVE,216.45,364.89,59.986,1442080803,"274151322000052","174011321042388",25.98,62.00,0,328.52,399.16,232.6,222.5,0.897,529473.9,529473.9,1285,0,0,0,L,1151911521,0,124.04,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080816,523156.00
09/12/2015 14:00,2,9.211,ACTIVE,220.29,367.90,59.981,1442080803,"201051344001145","174011321042388",26.78,41.80,0,333.63,424.11,249.7,239.1,1.140,251291.8,251291.8,1295,0,0,0,L,1122011218,0,126.30,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080817,523157.00
09/12/2015 14:00,2,9.240,ACTIVE,220.06,371.81,59.986,1442080803,"201051344000685","174011321042388",26.76,42.80,0,334.24,423.50,250.4,239.8,1.180,249952.8,249952.8,1293,0,0,0,L,1122011218,0,126.75,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080818,523158.00
09/12/2015 14:00,2,8.822,ACTIVE,216.45,365.80,59.991,1442080803,"274151322000088","174011321042388",25.50,57.30,0,329.13,398.26,227.9,218.1,0.862,508563.9,508563.9,1287,0,0,0,L,1151911521,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080819,523159.00
09/12/2015 14:00,2,9.229,ACTIVE,221.42,371.51,59.975,1442080803,"201051344000438","174011321042388",26.34,44.50,0,334.24,423.20,246.1,235.6,1.140,249936.4,249936.4,1293,0,0,0,L,1122011218,0,126.98,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080820,523160.00
09/12/2015 14:00,2,9.264,ACTIVE,221.64,370.30,59.986,1442080803,"201051344001135","174011321042388",26.36,43.40,0,333.63,423.20,247.3,236.8,1.087,241582.1,241582.1,1289,0,0,0,L,1122011218,0,126.98,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080821,523161.00
09/12/2015 14:00,2,9.145,ACTIVE,220.74,369.40,59.991,1442080803,"201051344000417","174011321042388",26.20,46.60,0,320.41,428.91,242.5,232.1,1.131,244705.4,244705.4,1296,0,0,0,L,1122011218,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080822,523162.00
09/12/2015 14:00,2,9.365,ACTIVE,221.64,370.60,59.991,1442080803,"201051344000594","174011321042388",26.62,49.00,0,320.41,434.02,252.2,241.5,1.153,247260.1,247260.1,1296,0,0,0,L,1122011218,0,125.62,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080823,523163.00
09/12/2015 14:00,2,8.820,ACTIVE,215.54,379.62,59.981,1442080803,"274151322000083","174011321042388",25.92,64.00,0,329.43,400.36,231.4,221.4,0.937,525095.1,525095.1,1287,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080824,523164.00
09/12/2015 14:00,2,9.283,ACTIVE,222.32,369.70,59.991,1442080803,"201051344000585","174011321042388",26.86,44.00,0,335.14,428.01,252.4,241.7,1.158,246936.2,246936.2,1293,0,0,0,L,1122011218,0,126.75,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080825,523165.00
09/12/2015 14:00,2,8.824,ACTIVE,216.00,354.37,59.970,1442080803,"274151322000054","174011321042388",25.72,60.00,0,328.52,400.06,229.5,219.6,0.871,519780.9,519780.9,1286,0,0,0,L,1151911521,0,124.27,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080826,523166.00
09/12/2015 14:00,2,9.219,ACTIVE,221.87,371.21,59.949,1442080803,"201051344001203","174011321042388",27.12,45.30,0,337.84,427.71,252.9,242.2,1.153,247510.6,247510.6,1292,0,0,0,L,1122011218,0,127.43,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080827,523167.00
09/12/2015 14:00,2,9.184,ACTIVE,220.74,370.60,59.991,1442080803,"201051344000646","174011321042388",26.54,45.00,0,326.42,424.11,246.9,236.4,1.131,243388.4,243388.4,1290,0,0,0,L,1122011218,0,126.75,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080828,523168.00
09/12/2015 14:00,2,5.789,ACTIVE,217.13,431.92,59.981,1442080803,"274151322000068","174011321042388",37.61,56.50,0,374.21,451.76,220.3,210.7,0.844,422080.4,422080.4,1315,0,0,0,L,1151911521,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080829,523169.00
09/12/2015 14:00,2,9.307,ACTIVE,217.13,355.28,59.981,1442080803,"274151322000076","174011321042388",26.52,61.00,0,328.52,402.46,249.8,239.2,0.950,555678.3,555678.3,1285,0,0,0,L,1151911521,0,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080830,523170.00
09/12/2015 14:00,2,9.330,ACTIVE,220.52,366.40,59.981,1442080803,"201051344000890","174011321042388",26.14,46.40,0,321.31,431.62,246.8,236.3,1.140,248254.6,248254.6,1293,0,0,0,L,1122011218,0,126.53,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080831,523171.00
09/12/2015 14:00,2,8.508,ACTIVE,223.45,370.60,59.970,1442080803,"201051344000900","174011321042388",29.56,34.80,0,333.93,428.31,254.1,243.3,1.118,249621.5,249621.5,1292,0,0,0,L,1122011218,0,126.75,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080832,523172.00
09/12/2015 14:00,2,9.264,ALERT,222.32,372.11,59.986,1442080803,"201051344000633","174011321042388",26.82,44.50,0,304.48,423.50,251.5,240.8,1.162,238050.0,238050.0,1298,0,0,0,L,1122011218,0,126.07,126.75,0002,43,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080833,523173.00
09/12/2015 14:00,2,8.691,ACTIVE,224.13,371.81,59.996,1442080803,"201051344000983","174011321042388",28.92,37.30,0,340.25,429.82,254.4,243.7,1.149,246556.4,246556.4,1294,0,0,0,L,1122011218,0,126.75,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080834,523174.00
09/12/2015 14:00,2,9.223,ACTIVE,221.87,370.00,59.986,1442080803,"201051344000917","174011321042388",26.82,42.50,0,333.93,423.20,250.4,239.7,1.162,248607.5,248607.5,1297,0,0,0,L,1122011218,0,126.75,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080835,523175.00
09/12/2015 14:00,2,9.072,ACTIVE,223.23,371.51,59.986,1442080803,"201051344000648","174011321042388",27.45,38.40,0,336.34,429.52,252.1,241.4,1.131,243882.9,243882.9,1296,0,0,0,L,1122011218,0,126.07,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080836,523176.00
09/12/2015 14:00,2,9.104,ACTIVE,221.87,372.11,59.986,1442080803,"201051344001093","174011321042388",27.12,42.30,0,334.84,428.61,250.0,239.4,1.123,246771.1,246771.1,1296,0,0,0,L,1122011218,0,127.20,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080837,523177.00
09/12/2015 14:00,2,8.969,ACTIVE,223.68,370.00,59.975,1442080803,"201051344000645","174011321042388",27.99,38.00,0,341.75,428.01,254.2,243.4,1.131,244998.5,244998.5,1293,0,0,0,L,1122011218,0,126.75,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080838,523178.00
09/12/2015 14:00,2,8.818,ACTIVE,216.45,381.42,59.986,1442080803,"274151322000085","174011321042388",26.16,59.00,0,328.22,399.76,233.4,223.3,0.893,522533.7,522533.7,1288,0,0,0,L,1151911521,0,124.94,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080839,523179.00
09/12/2015 14:00,2,9.287,ACTIVE,222.55,371.81,60.002,1442080803,"201051344000651","174011321042388",26.38,43.80,0,341.15,428.01,248.1,237.5,1.105,244210.6,244210.6,1289,0,0,0,L,1122011218,0,127.65,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080840,523180.00
09/12/2015 14:00,2,9.186,ACTIVE,222.55,370.30,60.002,1442080803,"201051344000867","174011321042388",27.27,41.30,0,333.03,422.90,253.7,243.0,1.140,237085.3,237085.3,1294,0,0,0,L,1122011218,0,126.30,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080841,523181.00
09/12/2015 14:00,2,9.018,ACTIVE,220.29,368.20,59.986,1442080803,"201051344001230","174011321042388",27.15,44.80,0,333.93,424.71,247.9,237.3,1.131,247595.3,247595.3,1297,0,0,0,L,1122011218,0,126.53,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080842,523182.00
09/12/2015 14:00,2,8.732,ACTIVE,223.68,372.11,59.970,1442080803,"201051344000576","174011321042388",28.73,35.20,0,341.15,429.82,253.9,243.1,1.162,244076.6,244076.6,1298,0,0,0,L,1122011218,0,126.53,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080843,523183.00
09/12/2015 14:00,2,9.133,ACTIVE,223.90,372.41,59.986,1442080803,"201051344000579","174011321042388",27.04,45.00,0,341.45,429.52,249.8,239.2,1.140,251545.8,251545.8,1290,0,0,0,L,1122011218,0,126.53,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080844,523184.00
09/12/2015 14:00,2,9.324,ACTIVE,224.13,373.31,59.991,1442080803,"201051344000988","174011321042388",26.84,38.80,0,332.13,432.52,253.4,242.7,1.131,237226.2,237226.2,1292,0,0,0,L,1122011218,1,126.53,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442080845,523185.00
09/12/2015 14:15,2,8.553,ACTIVE,220.06,366.70,59.986,1442081703,"201051344000955","174011321042388",26.74,46.20,0,336.04,421.70,231.4,221.4,1.083,249607.1,249607.1,1290,0,0,0,L,1122011218,0,125.85,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081704,523186.00
09/12/2015 14:15,2,8.795,ACTIVE,215.32,377.82,59.981,1442081703,"274151322000095","174011321042388",26.58,64.00,0,328.22,402.16,236.7,226.5,0.897,549327.8,549327.8,1290,0,0,0,L,1151911521,0,124.04,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081705,523187.00
09/12/2015 14:15,2,8.930,ACTIVE,221.64,369.40,59.949,1442081703,"201051344000868","174011321042388",26.58,37.50,0,333.33,424.11,240.4,230.1,1.069,236616.4,236616.4,1297,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081706,523188.00
09/12/2015 14:15,2,8.900,ACTIVE,223.90,371.81,59.986,1442081703,"201051344000853","174011321042388",26.94,36.50,0,341.15,429.22,242.8,232.4,1.131,243214.9,243214.9,1293,0,0,0,L,1122011218,0,126.98,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081706,523189.00
09/12/2015 14:15,2,8.646,ACTIVE,221.42,370.00,59.975,1442081703,"201051344000582","174011321042388",26.64,43.80,0,333.63,422.90,233.3,223.3,1.052,241694.6,241694.6,1294,0,0,0,L,1122011218,0,126.53,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081707,523190.00
09/12/2015 14:15,2,8.670,ACTIVE,223.45,370.00,59.981,1442081703,"201051344000469","174011321042388",27.49,35.00,0,336.04,429.82,241.2,230.9,1.100,238440.8,238440.8,1291,0,0,0,L,1122011218,0,126.07,127.43,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081708,523191.00
09/12/2015 14:15,2,8.822,ACTIVE,223.23,372.11,59.949,1442081703,"201051344000988","174011321042388",26.62,39.80,0,340.85,428.91,237.8,227.6,1.092,237281.1,237281.1,1293,0,0,0,L,1122011218,0,126.07,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081709,523192.00
09/12/2015 14:15,2,8.834,ACTIVE,223.23,368.80,59.975,1442081703,"201051344001158","174011321042388",26.14,42.50,0,340.85,427.41,233.9,223.8,1.052,242820.8,242820.8,1295,0,0,0,L,1122011218,0,126.07,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081710,523193.00
09/12/2015 14:15,2,8.865,ACTIVE,220.97,367.00,59.975,1442081703,"201051344001025","174011321042388",26.42,46.60,0,334.54,422.90,237.1,227.0,1.061,247706.4,247706.4,1292,0,0,0,L,1122011218,0,126.30,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081711,523194.00
09/12/2015 14:15,2,8.701,ACTIVE,223.00,370.90,59.986,1442081703,"201051344000569","174011321042388",27.49,37.50,0,334.24,428.61,242.2,231.8,1.105,250895.7,250895.7,1293,0,0,0,L,1122011218,0,125.62,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081712,523195.00
09/12/2015 14:15,2,5.570,ACTIVE,215.77,404.27,59.981,1442081703,"274151322000094","174011321042388",37.33,58.00,0,372.41,451.46,209.4,200.2,0.791,422683.1,422683.1,1316,0,0,0,L,1151911521,0,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081713,523196.00
09/12/2015 14:15,2,8.891,ACTIVE,223.45,371.21,59.970,1442081703,"201051344000458","174011321042388",26.74,39.30,0,342.35,428.91,240.7,230.4,1.105,246584.1,246584.1,1293,0,0,0,L,1122011218,0,126.53,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081714,523197.00
09/12/2015 14:15,2,8.312,ACTIVE,215.77,373.91,59.981,1442081703,"274151322000087","174011321042388",25.76,63.00,0,329.43,397.05,216.7,207.2,0.835,496164.3,496164.3,1291,0,0,0,L,1151911521,0,123.81,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081715,523198.00
09/12/2015 14:15,2,8.299,ACTIVE,216.22,375.11,59.981,1442081703,"274151322000052","174011321042388",26.18,61.70,0,328.52,397.66,220.1,210.5,0.849,529526.7,529526.7,1286,0,0,0,L,1151911521,0,123.36,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081716,523199.00
09/12/2015 14:15,2,8.756,ACTIVE,219.84,367.60,59.981,1442081703,"201051344001145","174011321042388",26.64,42.80,0,334.54,422.30,236.2,226.1,1.083,251348.3,251348.3,1296,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081717,523200.00
09/12/2015 14:15,2,8.662,ACTIVE,219.84,365.49,59.981,1442081703,"201051344000685","174011321042388",26.94,43.60,0,334.54,422.30,236.1,226.0,1.127,250009.4,250009.4,1294,0,0,0,L,1122011218,0,126.75,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081717,523201.00
09/12/2015 14:15,2,8.352,ACTIVE,215.77,353.17,59.981,1442081703,"274151322000088","174011321042388",25.45,58.50,0,328.82,397.05,215.3,205.8,0.809,508615.5,508615.5,1288,0,0,0,L,1151911521,0,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081718,523202.00
09/12/2015 14:15,2,8.736,ACTIVE,220.74,369.40,59.986,1442081703,"201051344000438","174011321042388",26.30,46.20,0,334.24,421.10,232.7,222.6,1.087,249992.1,249992.1,1294,0,0,0,L,1122011218,0,126.53,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081719,523203.00
09/12/2015 14:15,2,8.752,ACTIVE,220.97,368.50,60.007,1442081703,"201051344001135","174011321042388",26.32,44.80,0,333.93,420.80,233.2,223.2,1.047,241637.9,241637.9,1290,0,0,0,L,1122011218,0,126.53,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081720,523204.00
09/12/2015 14:15,2,8.637,ACTIVE,219.84,365.49,59.981,1442081703,"201051344000417","174011321042388",26.22,47.50,0,335.44,420.80,229.2,219.3,1.078,244760.2,244760.2,1297,0,0,0,L,1122011218,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081721,523205.00
09/12/2015 14:15,2,8.883,ACTIVE,220.74,367.00,59.975,1442081703,"201051344000594","174011321042388",26.44,50.20,0,334.24,424.11,237.7,227.5,1.087,247317.2,247317.2,1297,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081722,523206.00
09/12/2015 14:15,2,8.434,ACTIVE,215.32,351.97,59.981,1442081703,"274151322000083","174011321042388",25.68,64.80,0,329.43,397.66,219.2,209.7,0.897,525147.7,525147.7,1288,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081723,523207.00
09/12/2015 14:15,2,8.992,ACTIVE,221.19,367.00,59.986,1442081703,"201051344000585","174011321042388",26.08,45.30,0,334.24,421.10,237.6,227.4,1.109,246993.2,246993.2,1294,0,0,0,L,1122011218,0,126.07,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081724,523208.00
09/12/2015 14:15,2,8.373,ACTIVE,216.22,373.31,59.986,1442081703,"274151322000054","174011321042388",25.60,59.80,0,328.82,397.66,216.9,207.5,0.800,519832.9,519832.9,1287,0,0,0,L,1151911521,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081725,523209.00
09/12/2015 14:15,2,8.766,ACTIVE,221.42,367.60,59.981,1442081703,"201051344001203","174011321042388",26.86,46.20,0,335.44,423.50,238.4,228.2,1.092,247567.7,247567.7,1293,0,0,0,L,1122011218,0,127.20,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081726,523210.00
09/12/2015 14:15,2,8.627,ACTIVE,220.06,368.80,59.986,1442081703,"201051344000646","174011321042388",26.66,46.20,0,334.84,422.30,232.9,222.9,1.087,243444.2,243444.2,1291,0,0,0,L,1122011218,0,126.30,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081727,523211.00
09/12/2015 14:15,2,5.689,ACTIVE,216.90,400.36,59.991,1442081703,"274151322000068","174011321042388",36.10,57.00,0,376.31,448.75,207.5,198.3,0.795,422130.3,422130.3,1316,0,0,0,L,1151911521,0,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081728,523212.00
09/12/2015 14:15,2,8.793,ACTIVE,216.45,382.63,59.981,1442081703,"274151322000076","174011321042388",26.52,62.30,0,329.73,400.96,236.0,225.9,0.910,555735.0,555735.0,1286,0,0,0,L,1151911521,0,124.04,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081729,523213.00
09/12/2015 14:15,2,8.693,ACTIVE,219.84,365.19,59.970,1442081703,"201051344000890","174011321042388",26.54,47.80,0,335.74,422.30,233.8,223.7,1.025,248310.5,248310.5,1294,0,0,0,L,1122011218,0,126.30,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081729,523214.00
09/12/2015 14:15,2,8.852,ACTIVE,223.00,371.81,59.991,1442081703,"201051344000900","174011321042388",27.53,36.00,0,332.43,427.71,246.7,236.2,1.087,249680.9,249680.9,1293,0,0,0,L,1122011218,0,126.30,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081730,523215.00
09/12/2015 14:15,2,8.832,ACTIVE,222.10,367.30,59.981,1442081703,"201051344000633","174011321042388",26.52,46.20,0,333.93,422.60,237.1,226.9,1.096,238106.7,238106.7,1300,0,0,0,L,1122011218,0,126.07,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081731,523216.00
09/12/2015 14:15,2,8.799,ACTIVE,223.68,370.30,59.986,1442081703,"201051344000983","174011321042388",27.23,38.40,0,335.74,428.91,242.6,232.3,1.100,246614.6,246614.6,1295,0,0,0,L,1122011218,0,126.75,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081732,523217.00
09/12/2015 14:15,2,8.602,ACTIVE,221.19,369.40,59.991,1442081703,"201051344000917","174011321042388",27.14,43.40,0,334.24,421.40,236.2,226.0,1.096,248664.0,248664.0,1298,0,0,0,L,1122011218,0,126.53,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081733,523218.00
09/12/2015 14:15,2,8.668,ACTIVE,222.77,369.10,59.970,1442081703,"201051344000648","174011321042388",27.00,40.00,0,334.84,425.91,237.0,226.8,1.065,243939.7,243939.7,1297,0,0,0,L,1122011218,0,125.85,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081734,523219.00
09/12/2015 14:15,2,8.547,ACTIVE,221.42,368.20,59.944,1442081703,"201051344001093","174011321042388",27.19,43.60,0,333.93,422.60,235.2,225.1,1.052,246827.4,246827.4,1297,0,0,0,L,1122011218,0,126.75,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081735,523220.00
09/12/2015 14:15,2,8.846,ACTIVE,223.23,370.90,59.986,1442081703,"201051344000645","174011321042388",26.78,39.30,0,341.75,427.11,239.8,229.6,1.078,245056.1,245056.1,1294,0,0,0,L,1122011218,0,126.75,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081736,523221.00
09/12/2015 14:15,2,8.324,ACTIVE,215.77,379.62,59.981,1442081703,"274151322000085","174011321042388",26.18,60.50,0,328.82,397.35,221.0,211.4,0.853,522586.5,522586.5,1289,0,0,0,L,1151911521,0,124.27,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081737,523222.00
09/12/2015 14:15,2,8.832,ACTIVE,221.87,369.10,59.986,1442081703,"201051344000651","174011321042388",26.28,44.30,0,335.14,421.70,235.1,225.0,1.047,244266.7,244266.7,1290,0,0,0,L,1122011218,0,127.43,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081738,523223.00
09/12/2015 14:15,2,8.727,ACTIVE,222.10,366.70,59.991,1442081703,"201051344000867","174011321042388",27.08,42.30,0,334.24,422.00,239.2,228.9,1.083,237142.6,237142.6,1295,0,0,0,L,1122011218,0,126.07,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081739,523224.00
09/12/2015 14:15,2,8.686,ACTIVE,219.61,365.49,59.981,1442081703,"201051344001230","174011321042388",26.76,45.50,0,336.34,423.20,235.4,225.3,1.069,247651.4,247651.4,1298,0,0,0,L,1122011218,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081740,523225.00
09/12/2015 14:15,2,8.721,ACTIVE,223.45,371.81,59.986,1442081703,"201051344000576","174011321042388",27.39,36.50,0,342.05,429.22,241.9,231.6,1.096,244134.6,244134.6,1299,0,0,0,L,1122011218,0,126.53,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081741,523226.00
09/12/2015 14:15,2,8.750,ACTIVE,223.68,369.70,59.949,1442081703,"201051344000579","174011321042388",26.72,46.00,0,342.35,428.31,236.6,226.5,1.078,251602.3,251602.3,1291,0,0,0,L,1122011218,0,126.53,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442081742,523227.00
09/12/2015 14:30,2,8.625,ACTIVE,220.06,366.10,60.012,1442082603,"201051344000955","174011321042388",26.40,46.20,0,331.83,420.20,230.6,220.6,1.083,249661.4,249661.4,1291,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082605,523228.00
09/12/2015 14:30,2,8.723,ACTIVE,215.09,353.77,59.986,1442082603,"274151322000095","174011321042388",26.98,64.30,0,329.43,400.96,238.2,227.9,0.888,549383.3,549383.3,1291,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082605,523229.00
09/12/2015 14:30,2,8.623,ACTIVE,221.42,368.50,59.991,1442082603,"201051344000868","174011321042388",26.94,38.40,0,333.93,423.20,235.2,225.1,1.047,236672.9,236672.9,1298,0,0,0,L,1122011218,0,125.40,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082607,523230.00
09/12/2015 14:30,2,8.588,ACTIVE,223.68,371.51,59.996,1442082603,"201051344000853","174011321042388",27.53,36.80,0,339.04,428.61,239.5,229.2,1.100,243272.2,243272.2,1294,0,0,0,L,1122011218,0,126.75,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082608,523231.00
09/12/2015 14:30,2,8.459,ACTIVE,221.42,367.30,59.996,1442082603,"201051344000582","174011321042388",27.02,45.00,0,333.33,421.40,231.5,221.5,1.047,241749.2,241749.2,1295,0,0,0,L,1122011218,0,126.75,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082609,523232.00
09/12/2015 14:30,2,8.672,ACTIVE,223.23,369.70,60.007,1442082603,"201051344000469","174011321042388",26.72,35.80,0,336.04,429.52,234.6,224.5,1.069,238497.2,238497.2,1292,0,0,0,L,1122011218,0,125.85,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082610,523233.00
09/12/2015 14:30,2,8.771,ACTIVE,223.23,370.60,60.002,1442082603,"201051344000988","174011321042388",26.04,41.00,0,337.24,427.71,231.3,221.3,1.061,237336.7,237336.7,1294,0,0,0,L,1122011218,0,126.07,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082611,523234.00
09/12/2015 14:30,2,8.689,ACTIVE,223.45,370.30,60.018,1442082603,"201051344001158","174011321042388",26.02,43.60,0,335.44,427.11,228.8,218.9,1.043,242875.5,242875.5,1296,0,0,0,L,1122011218,0,126.30,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082612,523235.00
09/12/2015 14:30,2,8.688,ACTIVE,220.97,370.00,60.012,1442082603,"201051344001025","174011321042388",26.52,47.00,0,334.24,421.70,233.5,223.4,1.025,247761.8,247761.8,1293,0,0,0,L,1122011218,0,126.30,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082613,523236.00
09/12/2015 14:30,2,8.641,ACTIVE,222.77,370.90,60.002,1442082603,"201051344000569","174011321042388",27.33,37.00,0,335.14,429.22,239.2,229.0,1.083,250952.9,250952.9,1294,0,0,0,L,1122011218,0,125.85,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082614,523237.00
09/12/2015 14:30,2,5.512,ACTIVE,215.54,407.27,59.996,1442082603,"274151322000094","174011321042388",37.53,57.30,0,375.11,452.06,210.3,201.1,0.795,422732.1,422732.1,1317,0,0,0,L,1151911521,0,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082615,523238.00
09/12/2015 14:30,2,8.773,ACTIVE,223.23,370.60,59.991,1442082603,"201051344000458","174011321042388",26.48,39.80,0,337.54,429.82,235.4,225.2,1.078,246640.6,246640.6,1294,0,0,0,L,1122011218,0,126.30,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082615,523239.00
09/12/2015 14:30,2,8.113,ACTIVE,215.77,352.27,60.002,1442082603,"274151322000087","174011321042388",26.46,62.50,0,329.73,396.45,217.2,207.7,0.840,496215.2,496215.2,1292,0,0,0,L,1151911521,0,124.04,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082616,523240.00
09/12/2015 14:30,2,8.076,ACTIVE,215.54,366.70,59.996,1442082603,"274151322000052","174011321042388",27.25,61.30,0,329.13,397.05,222.4,212.8,0.871,529578.4,529578.4,1287,0,0,0,L,1151911521,0,123.14,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082617,523241.00
09/12/2015 14:30,2,8.537,ACTIVE,219.61,365.49,60.002,1442082603,"201051344001145","174011321042388",27.23,42.50,0,333.03,422.90,235.4,225.3,1.083,251403.7,251403.7,1297,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082618,523242.00
09/12/2015 14:30,2,8.602,ACTIVE,219.61,366.70,60.007,1442082603,"201051344000685","174011321042388",27.08,43.60,0,333.93,421.40,235.8,225.7,1.127,250064.8,250064.8,1295,0,0,0,L,1122011218,0,126.53,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082619,523243.00
09/12/2015 14:30,2,8.080,ACTIVE,215.09,380.22,59.996,1442082603,"274151322000088","174011321042388",26.50,57.00,0,330.03,395.85,216.8,207.3,0.849,508666.1,508666.1,1289,0,0,0,L,1151911521,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082620,523244.00
09/12/2015 14:30,2,8.520,ACTIVE,220.74,368.20,60.002,1442082603,"201051344000438","174011321042388",26.94,45.80,0,335.14,421.10,232.3,222.3,1.087,250046.6,250046.6,1295,0,0,0,L,1122011218,0,126.75,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082621,523245.00
09/12/2015 14:30,2,8.637,ACTIVE,220.97,369.40,59.991,1442082603,"201051344001135","174011321042388",26.28,45.80,0,333.63,421.10,229.7,219.8,1.034,241692.3,241692.3,1291,0,0,0,L,1122011218,0,126.53,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082622,523246.00
09/12/2015 14:30,2,8.537,ACTIVE,220.06,366.10,60.002,1442082603,"201051344000417","174011321042388",26.28,46.80,0,333.33,420.50,227.2,217.4,1.056,244813.8,244813.8,1298,0,0,0,L,1122011218,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082623,523247.00
09/12/2015 14:30,2,8.555,ACTIVE,220.52,366.70,59.996,1442082603,"201051344000594","174011321042388",26.98,50.60,0,333.63,422.90,233.7,223.6,1.065,247372.8,247372.8,1298,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082624,523248.00
09/12/2015 14:30,2,8.168,ACTIVE,214.64,381.42,59.986,1442082603,"274151322000083","174011321042388",26.74,64.30,0,330.33,397.35,221.1,211.5,0.888,525199.3,525199.3,1289,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082625,523249.00
09/12/2015 14:30,2,8.756,ACTIVE,221.42,367.60,59.991,1442082603,"201051344000585","174011321042388",26.32,45.50,0,333.93,420.20,233.5,223.4,1.074,247048.7,247048.7,1295,0,0,0,L,1122011218,0,126.30,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082626,523250.00
