ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 14:30,2,8.197,ACTIVE,215.54,378.72,59.996,1442082603,"274151322000054","174011321042388",26.26,59.30,0,327.92,397.05,217.9,208.4,0.835,519883.9,519883.9,1288,0,0,0,L,1151911521,0,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082626,523251.00
09/12/2015 14:30,2,8.625,ACTIVE,221.19,367.90,60.012,1442082603,"201051344001203","174011321042388",26.70,46.00,0,334.54,421.10,233.1,223.0,1.069,247623.2,247623.2,1294,0,0,0,L,1122011218,0,127.20,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082627,523252.00
09/12/2015 14:30,2,8.570,ACTIVE,219.61,367.90,59.996,1442082603,"201051344000646","174011321042388",26.58,45.50,0,332.13,422.30,230.6,220.7,1.065,243498.6,243498.6,1292,0,0,0,L,1122011218,0,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082628,523253.00
09/12/2015 14:30,2,5.398,ACTIVE,216.45,417.19,59.996,1442082603,"274151322000068","174011321042388",38.33,56.00,0,376.62,453.26,208.3,199.2,0.800,422179.1,422179.1,1317,0,0,0,L,1151911521,0,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082629,523254.00
09/12/2015 14:30,2,8.623,ACTIVE,216.45,356.78,59.996,1442082603,"274151322000076","174011321042388",27.39,61.30,0,328.22,400.06,239.1,228.8,0.915,555790.7,555790.7,1287,0,0,0,L,1151911521,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082630,523255.00
09/12/2015 14:30,2,8.443,ACTIVE,219.61,367.30,60.002,1442082603,"201051344000890","174011321042388",27.02,46.40,0,331.83,420.80,230.7,220.7,1.039,248365.0,248365.0,1295,0,0,0,L,1122011218,0,126.30,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082631,523256.00
09/12/2015 14:30,2,8.625,ACTIVE,222.55,370.30,59.991,1442082603,"201051344000900","174011321042388",27.77,36.00,0,334.24,429.52,242.4,232.1,1.069,249739.0,249739.0,1294,0,0,0,L,1122011218,0,126.07,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082632,523257.00
09/12/2015 14:30,2,8.633,ACTIVE,221.42,367.30,59.991,1442082603,"201051344000633","174011321042388",26.46,46.20,0,333.33,421.70,231.3,221.3,1.074,238162.1,238162.1,1301,0,0,0,L,1122011218,0,125.62,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082633,523258.00
09/12/2015 14:30,2,8.594,ACTIVE,223.00,370.00,60.034,1442082603,"201051344000983","174011321042388",27.23,38.20,0,334.84,429.22,236.9,226.7,1.078,246671.5,246671.5,1296,0,0,0,L,1122011218,0,126.30,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082634,523259.00
09/12/2015 14:30,2,8.566,ACTIVE,220.97,369.10,60.002,1442082603,"201051344000917","174011321042388",26.94,43.80,0,334.24,420.50,233.6,223.6,1.087,248719.2,248719.2,1299,0,0,0,L,1122011218,0,126.30,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082635,523260.00
09/12/2015 14:30,2,8.584,ACTIVE,222.32,367.90,59.959,1442082603,"201051344000648","174011321042388",26.68,40.40,0,336.34,427.71,231.9,221.9,1.047,243995.3,243995.3,1298,0,0,0,L,1122011218,0,125.40,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082635,523261.00
09/12/2015 14:30,2,8.486,ACTIVE,221.19,369.40,60.018,1442082603,"201051344001093","174011321042388",26.72,43.60,0,334.24,421.10,229.7,219.8,1.025,246882.2,246882.2,1298,0,0,0,L,1122011218,0,126.53,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082636,523262.00
09/12/2015 14:30,2,8.721,ACTIVE,222.77,367.90,59.996,1442082603,"201051344000645","174011321042388",26.58,39.50,0,337.54,427.71,234.7,224.6,1.052,245112.5,245112.5,1295,0,0,0,L,1122011218,0,126.30,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082637,523263.00
09/12/2015 14:30,2,8.145,ACTIVE,215.77,357.08,59.991,1442082603,"274151322000085","174011321042388",26.72,58.50,0,329.43,397.66,220.2,210.6,0.844,522638.2,522638.2,1290,0,0,0,L,1151911521,0,124.49,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082638,523264.00
09/12/2015 14:30,2,8.592,ACTIVE,221.42,367.60,59.996,1442082603,"201051344000651","174011321042388",26.64,45.00,0,333.63,419.90,231.7,221.7,1.034,244321.5,244321.5,1291,0,0,0,L,1122011218,0,127.20,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082639,523265.00
09/12/2015 14:30,2,8.580,ACTIVE,221.64,365.19,59.991,1442082603,"201051344000867","174011321042388",26.78,43.00,0,334.24,421.70,232.4,222.4,1.052,237198.4,237198.4,1296,0,0,0,L,1122011218,0,125.85,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082640,523266.00
09/12/2015 14:30,2,8.447,ACTIVE,219.39,364.59,59.981,1442082603,"201051344001230","174011321042388",27.17,44.50,0,330.03,420.80,232.3,222.3,1.052,247706.3,247706.3,1299,0,0,0,L,1122011218,0,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082641,523267.00
09/12/2015 14:30,2,8.625,ACTIVE,223.00,371.81,60.012,1442082603,"201051344000576","174011321042388",27.04,37.30,0,337.54,429.82,236.0,225.9,1.083,244191.4,244191.4,1300,0,0,0,L,1122011218,0,126.07,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082642,523268.00
09/12/2015 14:30,2,8.631,ACTIVE,223.23,368.80,59.965,1442082603,"201051344000579","174011321042388",26.50,46.80,0,338.14,427.11,231.4,221.5,1.052,251657.5,251657.5,1292,0,0,0,L,1122011218,0,126.07,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442082643,523269.00
09/12/2015 14:45,2,8.150,ACTIVE,219.84,364.89,59.991,1442083503,"201051344000955","174011321042388",27.37,44.50,0,337.84,418.70,226.0,216.2,1.056,249716.2,249716.2,1292,0,0,0,L,1122011218,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083504,523270.00
09/12/2015 14:45,2,8.350,ACTIVE,215.32,379.32,59.991,1442083503,"274151322000095","174011321042388",27.31,60.50,0,330.33,401.26,230.9,220.9,0.906,549439.6,549439.6,1292,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083505,523271.00
09/12/2015 14:45,2,8.463,ACTIVE,221.64,368.50,59.996,1442083503,"201051344000868","174011321042388",27.17,37.30,0,334.54,419.00,232.8,222.8,1.043,236728.6,236728.6,1299,0,0,0,L,1122011218,0,125.40,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083506,523272.00
09/12/2015 14:45,2,8.217,ACTIVE,223.68,371.21,60.002,1442083503,"201051344000853","174011321042388",28.27,36.30,0,342.65,424.41,235.1,225.0,1.078,243328.6,243328.6,1295,0,0,0,L,1122011218,0,126.98,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083507,523273.00
09/12/2015 14:45,2,8.211,ACTIVE,221.19,370.00,59.975,1442083503,"201051344000582","174011321042388",27.31,42.30,0,334.24,419.00,227.0,217.2,1.016,241804.1,241804.1,1296,0,0,0,L,1122011218,0,126.75,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083508,523274.00
09/12/2015 14:45,2,8.174,ACTIVE,223.23,369.10,60.007,1442083503,"201051344000469","174011321042388",28.21,34.80,0,334.84,419.30,233.7,223.6,1.065,238552.9,238552.9,1293,0,0,0,L,1122011218,0,125.85,127.20,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083509,523275.00
09/12/2015 14:45,2,8.383,ACTIVE,223.23,370.30,59.996,1442083503,"201051344000988","174011321042388",27.15,39.80,0,336.04,418.39,230.6,220.6,1.056,237391.6,237391.6,1295,0,0,0,L,1122011218,0,126.30,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083510,523276.00
09/12/2015 14:45,2,8.314,ACTIVE,223.23,370.00,60.002,1442083503,"201051344001158","174011321042388",26.96,42.30,0,335.14,417.19,226.9,217.0,1.030,242929.8,242929.8,1297,0,0,0,L,1122011218,0,126.07,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083511,523277.00
09/12/2015 14:45,2,8.422,ACTIVE,220.74,366.40,59.996,1442083503,"201051344001025","174011321042388",27.15,45.00,0,335.44,419.30,231.5,221.5,1.016,247817.2,247817.2,1294,0,0,0,L,1122011218,0,126.30,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083512,523278.00
09/12/2015 14:45,2,8.316,ACTIVE,222.77,369.10,59.991,1442083503,"201051344000569","174011321042388",27.85,37.00,0,333.93,419.60,234.4,224.3,1.065,251009.1,251009.1,1295,0,0,0,L,1122011218,0,125.62,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083513,523279.00
09/12/2015 14:45,2,5.402,ACTIVE,215.77,417.19,60.002,1442083503,"274151322000094","174011321042388",37.09,55.00,0,384.43,454.16,202.7,193.8,0.795,422781.4,422781.4,1318,0,0,0,L,1151911521,0,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083513,523280.00
09/12/2015 14:45,2,8.303,ACTIVE,223.23,369.40,59.986,1442083503,"201051344000458","174011321042388",27.67,39.50,0,336.04,419.30,232.5,222.5,1.074,246696.4,246696.4,1295,0,0,0,L,1122011218,0,126.30,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083514,523281.00
09/12/2015 14:45,2,7.859,ACTIVE,215.77,357.38,59.996,1442083503,"274151322000087","174011321042388",26.66,60.50,0,331.23,396.15,212.2,202.8,0.804,496266.5,496266.5,1293,0,0,0,L,1151911521,0,124.04,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083515,523282.00
09/12/2015 14:45,2,7.842,ACTIVE,215.54,376.31,60.002,1442083503,"274151322000052","174011321042388",26.98,59.80,0,330.33,397.05,214.2,204.9,0.826,529630.9,529630.9,1288,0,0,0,L,1151911521,0,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083516,523283.00
09/12/2015 14:45,2,8.262,ACTIVE,219.61,368.50,59.996,1442083503,"201051344001145","174011321042388",27.29,41.00,0,336.64,420.50,228.4,218.5,1.034,251459.3,251459.3,1298,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083517,523284.00
09/12/2015 14:45,2,8.262,ACTIVE,219.61,366.40,59.991,1442083503,"201051344000685","174011321042388",27.41,42.80,0,337.24,419.30,229.2,219.3,1.092,250120.5,250120.5,1296,0,0,0,L,1122011218,0,126.53,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083518,523285.00
09/12/2015 14:45,2,7.867,ACTIVE,215.54,353.47,59.996,1442083503,"274151322000088","174011321042388",26.38,55.00,0,330.93,395.55,209.9,200.7,0.778,508717.3,508717.3,1290,0,0,0,L,1151911521,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083519,523286.00
09/12/2015 14:45,2,8.154,ACTIVE,220.52,367.60,59.959,1442083503,"201051344000438","174011321042388",27.35,44.50,0,335.74,419.60,225.8,216.0,1.043,250101.6,250101.6,1296,0,0,0,L,1122011218,0,126.53,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083520,523287.00
09/12/2015 14:45,2,8.211,ACTIVE,220.74,368.20,59.981,1442083503,"201051344001135","174011321042388",27.31,43.80,0,335.14,418.39,227.1,217.3,1.030,241747.0,241747.0,1292,0,0,0,L,1122011218,0,126.53,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083521,523288.00
09/12/2015 14:45,2,8.059,ACTIVE,219.84,364.89,59.991,1442083503,"201051344000417","174011321042388",27.27,46.00,0,336.64,417.79,222.6,212.9,1.043,244867.6,244867.6,1299,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083522,523289.00
09/12/2015 14:45,2,8.266,ACTIVE,220.97,368.20,60.007,1442083503,"201051344000594","174011321042388",27.39,50.40,0,336.64,419.60,229.2,219.3,1.039,247428.0,247428.0,1299,0,0,0,L,1122011218,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083522,523290.00
09/12/2015 14:45,2,7.934,ACTIVE,215.09,347.46,59.996,1442083503,"274151322000083","174011321042388",26.62,62.00,0,330.93,396.45,213.5,204.2,0.862,525251.4,525251.4,1290,0,0,0,L,1151911521,0,123.14,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083523,523291.00
09/12/2015 14:45,2,8.328,ACTIVE,221.19,368.20,60.007,1442083503,"201051344000585","174011321042388",27.57,43.80,0,334.54,417.49,232.3,222.3,1.069,247104.4,247104.4,1296,0,0,0,L,1122011218,0,126.30,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083524,523292.00
09/12/2015 14:45,2,7.836,ACTIVE,215.09,376.92,59.996,1442083503,"274151322000054","174011321042388",26.72,57.70,0,330.33,397.05,212.0,202.7,0.826,519935.3,519935.3,1289,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083525,523293.00
09/12/2015 14:45,2,8.412,ACTIVE,220.97,368.50,60.012,1442083503,"201051344001203","174011321042388",27.08,44.50,0,334.54,418.09,230.7,220.7,1.065,247678.7,247678.7,1295,0,0,0,L,1122011218,0,127.20,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083526,523294.00
09/12/2015 14:45,2,8.188,ACTIVE,219.61,365.19,59.996,1442083503,"201051344000646","174011321042388",27.35,44.30,0,335.74,419.00,226.6,216.7,1.056,243553.4,243553.4,1293,0,0,0,L,1122011218,0,126.30,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083527,523295.00
09/12/2015 14:45,2,5.254,ACTIVE,216.22,425.91,59.986,1442083503,"274151322000068","174011321042388",38.11,53.80,0,382.93,458.67,201.5,192.5,0.787,422228.5,422228.5,1318,0,0,0,L,1151911521,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083528,523296.00
09/12/2015 14:45,2,8.340,ACTIVE,216.22,361.29,60.012,1442083503,"274151322000076","174011321042388",27.27,59.00,0,329.13,400.06,230.4,220.4,0.884,555847.1,555847.1,1288,0,0,0,L,1151911521,0,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083529,523297.00
09/12/2015 14:45,2,8.148,ACTIVE,219.39,365.80,59.996,1442083503,"201051344000890","174011321042388",27.55,45.50,0,336.94,419.00,227.3,217.4,1.021,248419.9,248419.9,1296,0,0,0,L,1122011218,0,126.07,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083530,523298.00
09/12/2015 14:45,2,8.410,ACTIVE,222.55,370.90,60.018,1442083503,"201051344000900","174011321042388",27.91,35.80,0,333.93,420.20,237.5,227.3,1.047,249796.1,249796.1,1295,0,0,0,L,1122011218,0,126.07,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083531,523299.00
09/12/2015 14:45,2,8.281,ACTIVE,221.64,367.00,59.996,1442083503,"201051344000633","174011321042388",27.19,45.30,0,333.63,417.19,228.2,218.3,1.056,238217.0,238217.0,1302,0,0,0,L,1122011218,0,125.85,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083532,523300.00
09/12/2015 14:45,2,8.189,ACTIVE,223.00,369.40,60.018,1442083503,"201051344000983","174011321042388",28.19,38.20,0,334.24,419.60,233.6,223.6,1.069,246727.7,246727.7,1297,0,0,0,L,1122011218,0,126.30,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083533,523301.00
09/12/2015 14:45,2,8.174,ACTIVE,220.97,369.10,60.002,1442083503,"201051344000917","174011321042388",27.73,42.00,0,334.24,418.39,229.5,219.6,1.065,248774.8,248774.8,1300,0,0,0,L,1122011218,0,126.30,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083534,523302.00
09/12/2015 14:45,2,8.211,ACTIVE,222.55,368.20,59.991,1442083503,"201051344000648","174011321042388",27.41,40.20,0,335.14,418.39,228.0,218.1,1.034,244050.2,244050.2,1299,0,0,0,L,1122011218,0,125.62,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083535,523303.00
09/12/2015 14:45,2,8.086,ACTIVE,220.97,369.10,59.991,1442083503,"201051344001093","174011321042388",27.79,42.30,0,334.24,417.49,227.5,217.7,1.025,246937.0,246937.0,1299,0,0,0,L,1122011218,0,126.75,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083536,523304.00
09/12/2015 14:45,2,8.385,ACTIVE,223.00,368.80,59.991,1442083503,"201051344000645","174011321042388",27.21,39.50,0,335.44,417.79,231.1,221.1,1.030,245168.0,245168.0,1296,0,0,0,L,1122011218,0,126.53,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083537,523305.00
09/12/2015 14:45,2,7.939,ACTIVE,216.22,347.16,59.965,1442083503,"274151322000085","174011321042388",26.68,58.50,0,330.63,396.45,214.4,205.0,0.800,522690.3,522690.3,1291,0,0,0,L,1151911521,0,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083538,523306.00
09/12/2015 14:45,2,8.160,ACTIVE,221.64,369.40,60.002,1442083503,"201051344000651","174011321042388",27.59,44.30,0,334.24,417.49,227.9,218.1,1.025,244376.7,244376.7,1292,0,0,0,L,1122011218,0,127.20,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083539,523307.00
09/12/2015 14:45,2,8.229,ACTIVE,221.64,367.60,60.002,1442083503,"201051344000867","174011321042388",27.65,42.00,0,335.74,419.00,230.4,220.5,1.039,237253.7,237253.7,1297,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083540,523308.00
09/12/2015 14:45,2,8.123,ACTIVE,219.39,365.19,59.970,1442083503,"201051344001230","174011321042388",27.67,43.00,0,336.34,418.09,227.6,217.7,1.039,247761.4,247761.4,1300,0,0,0,L,1122011218,0,126.07,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083541,523309.00
09/12/2015 14:45,2,8.301,ACTIVE,223.00,371.21,60.002,1442083503,"201051344000576","174011321042388",27.67,36.50,0,335.44,419.60,232.6,222.5,1.065,244247.3,244247.3,1301,0,0,0,L,1122011218,0,126.30,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083542,523310.00
09/12/2015 14:45,2,8.217,ACTIVE,223.23,369.40,60.002,1442083503,"201051344000579","174011321042388",27.35,45.80,0,335.44,417.49,227.6,217.7,1.030,251712.4,251712.4,1293,0,0,0,L,1122011218,0,126.30,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442083543,523311.00
09/12/2015 15:00,2,7.916,ACTIVE,219.39,363.39,59.975,1442084403,"201051344000955","174011321042388",27.10,43.80,0,337.24,417.19,216.9,207.5,1.016,249769.0,249769.0,1293,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084405,523312.00
09/12/2015 15:00,2,8.051,ACTIVE,215.09,377.22,59.981,1442084403,"274151322000095","174011321042388",27.37,60.00,0,331.53,399.16,222.8,213.2,0.849,549493.6,549493.6,1293,0,0,0,L,1151911521,0,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084405,523313.00
09/12/2015 15:00,2,8.027,ACTIVE,221.42,368.50,59.975,1442084403,"201051344000868","174011321042388",27.89,35.60,0,334.84,417.79,226.6,216.7,1.008,236783.2,236783.2,1300,0,0,0,L,1122011218,0,125.17,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084406,523314.00
09/12/2015 15:00,2,8.078,ACTIVE,223.23,370.00,59.996,1442084403,"201051344000853","174011321042388",27.97,35.80,0,342.95,423.20,228.8,218.9,1.056,243383.6,243383.6,1296,0,0,0,L,1122011218,0,126.53,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084407,523315.00
09/12/2015 15:00,2,7.875,ACTIVE,220.74,366.10,59.986,1442084403,"201051344000582","174011321042388",27.51,41.50,0,333.63,417.79,219.3,209.8,0.968,241857.4,241857.4,1297,0,0,0,L,1122011218,0,126.53,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084408,523316.00
09/12/2015 15:00,2,7.951,ACTIVE,223.00,369.70,59.981,1442084403,"201051344000469","174011321042388",28.19,33.50,0,335.44,418.70,226.9,217.1,1.043,238607.6,238607.6,1294,0,0,0,L,1122011218,0,125.62,127.20,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084409,523317.00
09/12/2015 15:00,2,8.023,ACTIVE,222.77,367.60,59.986,1442084403,"201051344001158","174011321042388",27.15,41.30,0,335.74,416.59,220.6,211.0,0.994,242982.9,242982.9,1298,0,0,0,L,1122011218,0,125.85,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084411,523318.00
09/12/2015 15:00,2,8.178,ACTIVE,220.29,364.29,59.970,1442084403,"201051344001025","174011321042388",26.96,44.80,0,335.74,418.39,223.2,213.5,0.968,247871.6,247871.6,1295,0,0,0,L,1122011218,0,126.07,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084412,523319.00
09/12/2015 15:00,2,7.893,ACTIVE,222.55,368.20,59.991,1442084403,"201051344000569","174011321042388",28.55,35.60,0,335.14,419.00,228.1,218.3,1.047,251064.1,251064.1,1296,0,0,0,L,1122011218,0,125.40,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084413,523320.00
09/12/2015 15:00,2,5.059,ACTIVE,215.54,431.02,59.986,1442084403,"274151322000094","174011321042388",38.19,54.80,0,381.42,454.16,196.7,187.9,0.738,422828.8,422828.8,1319,0,0,0,L,1151911521,0,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084414,523321.00
09/12/2015 15:00,2,7.979,ACTIVE,222.77,368.50,59.986,1442084403,"201051344000458","174011321042388",28.01,38.60,0,336.94,419.00,226.2,216.4,1.039,246750.8,246750.8,1296,0,0,0,L,1122011218,0,126.07,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084415,523322.00
09/12/2015 15:00,2,7.576,ACTIVE,215.32,367.90,59.991,1442084403,"274151322000087","174011321042388",26.62,60.00,0,330.33,394.95,203.9,194.9,0.773,496316.1,496316.1,1294,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084416,523323.00
09/12/2015 15:00,2,7.605,ACTIVE,215.54,347.76,59.981,1442084403,"274151322000052","174011321042388",26.82,59.50,0,330.33,394.65,206.4,197.3,0.795,529680.9,529680.9,1289,0,0,0,L,1151911521,0,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084417,523324.00
09/12/2015 15:00,2,7.963,ACTIVE,219.61,365.80,59.996,1442084403,"201051344001145","174011321042388",27.37,40.20,0,336.64,418.09,220.7,211.1,1.003,251512.8,251512.8,1299,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084418,523325.00
09/12/2015 15:00,2,8.057,ACTIVE,219.16,364.89,59.991,1442084403,"201051344000685","174011321042388",27.06,42.00,0,337.24,417.79,220.8,211.2,1.052,250174.2,250174.2,1297,0,0,0,L,1122011218,0,126.53,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084419,523326.00
09/12/2015 15:00,2,7.555,ACTIVE,215.32,361.89,59.965,1442084403,"274151322000088","174011321042388",26.44,54.80,0,330.93,394.05,202.3,193.3,0.778,508766.4,508766.4,1291,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084420,523327.00
09/12/2015 15:00,2,7.926,ACTIVE,220.06,364.29,59.981,1442084403,"201051344000438","174011321042388",27.08,43.80,0,335.44,417.19,217.2,207.8,1.016,250154.4,250154.4,1297,0,0,0,L,1122011218,0,126.53,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084420,523328.00
09/12/2015 15:00,2,7.910,ACTIVE,220.52,364.59,59.996,1442084403,"201051344001135","174011321042388",27.35,43.40,0,335.44,416.59,219.2,209.6,0.994,241800.3,241800.3,1293,0,0,0,L,1122011218,0,126.53,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084421,523329.00
09/12/2015 15:00,2,7.812,ACTIVE,219.84,364.89,59.991,1442084403,"201051344000417","174011321042388",27.12,45.80,0,336.94,415.99,214.5,205.1,1.008,244919.8,244919.8,1300,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084422,523330.00
09/12/2015 15:00,2,7.961,ACTIVE,220.74,365.80,59.970,1442084403,"201051344000594","174011321042388",27.59,48.50,0,336.34,419.00,222.4,212.7,0.990,247481.8,247481.8,1300,0,0,0,L,1122011218,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084423,523331.00
09/12/2015 15:00,2,7.619,ACTIVE,214.87,372.11,59.975,1442084403,"274151322000083","174011321042388",26.82,62.30,0,331.23,394.35,206.7,197.5,0.840,525301.4,525301.4,1291,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084424,523332.00
09/12/2015 15:00,2,8.236,ACTIVE,220.74,366.10,60.002,1442084403,"201051344000585","174011321042388",26.88,43.20,0,334.84,416.59,224.1,214.3,1.052,247159.1,247159.1,1297,0,0,0,L,1122011218,0,126.07,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084425,523333.00
09/12/2015 15:00,2,7.594,ACTIVE,215.32,359.18,59.986,1442084403,"274151322000054","174011321042388",26.56,57.00,0,331.23,395.55,204.2,195.2,0.782,519985.0,519985.0,1290,0,0,0,L,1151911521,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084426,523334.00
09/12/2015 15:00,2,8.000,ACTIVE,220.74,367.00,59.991,1442084403,"201051344001203","174011321042388",27.57,43.80,0,335.44,416.89,223.4,213.7,1.030,247732.9,247732.9,1296,0,0,0,L,1122011218,0,126.98,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084427,523335.00
09/12/2015 15:00,2,7.939,ACTIVE,219.39,364.89,59.996,1442084403,"201051344000646","174011321042388",27.14,43.60,0,336.34,417.49,218.1,208.6,1.012,243606.6,243606.6,1294,0,0,0,L,1122011218,0,126.30,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084428,523336.00
09/12/2015 15:00,2,5.168,ACTIVE,216.22,405.77,59.991,1442084403,"274151322000068","174011321042388",37.29,54.30,0,381.12,456.57,195.3,186.6,0.760,422275.7,422275.7,1319,0,0,0,L,1151911521,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084429,523337.00
09/12/2015 15:00,2,7.934,ACTIVE,216.00,357.98,59.991,1442084403,"274151322000076","174011321042388",27.59,58.80,0,329.13,397.96,221.4,211.8,0.844,555901.0,555901.0,1289,0,0,0,L,1151911521,0,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084430,523338.00
09/12/2015 15:00,2,7.873,ACTIVE,219.16,363.99,59.991,1442084403,"201051344000890","174011321042388",27.43,45.80,0,337.54,416.89,218.7,209.2,0.986,248473.3,248473.3,1297,0,0,0,L,1122011218,0,126.07,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084431,523339.00
09/12/2015 15:00,2,8.072,ACTIVE,222.55,369.70,59.975,1442084403,"201051344000900","174011321042388",28.27,35.00,0,333.63,419.00,230.9,221.0,1.012,249851.9,249851.9,1296,0,0,0,L,1122011218,0,126.07,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084432,523340.00
09/12/2015 15:00,2,8.021,ACTIVE,221.64,368.50,60.002,1442084403,"201051344000633","174011321042388",27.25,44.30,0,333.93,415.99,221.4,211.8,1.012,238270.5,238270.5,1303,0,0,0,L,1122011218,0,125.62,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084433,523341.00
09/12/2015 15:00,2,7.957,ACTIVE,223.23,369.70,60.028,1442084403,"201051344000983","174011321042388",28.21,36.80,0,334.24,418.70,227.1,217.3,1.034,246782.4,246782.4,1298,0,0,0,L,1122011218,0,126.07,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084433,523342.00
09/12/2015 15:00,2,7.986,ACTIVE,220.52,367.30,60.018,1442084403,"201051344000917","174011321042388",27.47,41.80,0,334.24,417.49,222.0,212.4,1.043,248828.7,248828.7,1301,0,0,0,L,1122011218,0,126.30,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084434,523343.00
09/12/2015 15:00,2,7.988,ACTIVE,222.55,368.20,59.991,1442084403,"201051344000648","174011321042388",27.43,39.00,0,335.44,417.49,221.8,212.1,1.008,244103.6,244103.6,1300,0,0,0,L,1122011218,0,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084435,523344.00
09/12/2015 15:00,2,7.787,ACTIVE,220.74,365.19,59.991,1442084403,"201051344001093","174011321042388",27.87,41.30,0,334.54,416.29,219.8,210.2,0.968,246990.4,246990.4,1300,0,0,0,L,1122011218,0,126.53,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084436,523345.00
09/12/2015 15:00,2,8.061,ACTIVE,222.77,368.20,59.986,1442084403,"201051344000645","174011321042388",27.57,38.40,0,336.04,416.59,224.8,215.1,1.003,245222.1,245222.1,1297,0,0,0,L,1122011218,0,126.30,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084437,523346.00
09/12/2015 15:00,2,7.584,ACTIVE,215.32,364.29,59.986,1442084403,"274151322000085","174011321042388",26.94,57.00,0,330.93,394.95,206.8,197.7,0.791,522740.6,522740.6,1292,0,0,0,L,1151911521,0,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084438,523347.00
09/12/2015 15:00,2,8.043,ACTIVE,220.97,366.70,60.002,1442084403,"201051344000651","174011321042388",27.02,43.40,0,334.84,415.99,220.1,210.5,0.990,244430.2,244430.2,1293,0,0,0,L,1122011218,0,127.20,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084439,523348.00
09/12/2015 15:00,2,8.033,ACTIVE,221.87,367.60,59.991,1442084403,"201051344000867","174011321042388",27.51,41.50,0,334.84,416.89,223.8,214.1,1.008,237307.7,237307.7,1298,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084440,523349.00
09/12/2015 15:00,2,7.834,ACTIVE,219.16,363.69,59.991,1442084403,"201051344001230","174011321042388",27.67,43.20,0,335.74,417.49,219.3,209.8,1.003,247814.8,247814.8,1301,0,0,0,L,1122011218,0,126.07,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084441,523350.00
09/12/2015 15:00,2,7.938,ACTIVE,223.00,369.70,59.986,1442084403,"201051344000576","174011321042388",28.13,36.00,0,335.74,419.00,225.9,216.2,1.039,244301.7,244301.7,1302,0,0,0,L,1122011218,0,126.07,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084442,523351.00
09/12/2015 15:00,2,8.070,ACTIVE,223.23,368.80,59.981,1442084403,"201051344000579","174011321042388",27.08,44.80,0,336.64,416.89,221.2,211.5,1.012,251765.9,251765.9,1294,0,0,0,L,1122011218,0,126.07,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084443,523352.00
09/12/2015 15:00,2,8.002,ACTIVE,223.23,370.30,59.986,1442084403,"201051344000988","174011321042388",27.59,38.60,0,337.84,418.09,223.4,213.7,1.021,237447.6,237447.6,1296,0,0,0,L,1122011218,1,126.07,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442084443,523353.00
09/12/2015 15:15,2,7.514,ACTIVE,219.16,363.09,60.007,1442085304,"201051344000955","174011321042388",27.51,43.40,0,336.94,412.68,209.2,200.0,0.981,249820.0,249820.0,1294,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085305,523354.00
09/12/2015 15:15,2,7.617,ACTIVE,214.64,369.40,59.975,1442085304,"274151322000095","174011321042388",27.83,59.80,0,331.53,397.35,214.7,205.3,0.818,549545.9,549545.9,1294,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085306,523355.00
09/12/2015 15:15,2,7.750,ACTIVE,220.74,366.10,59.986,1442085304,"201051344000868","174011321042388",27.83,35.00,0,334.84,415.99,218.4,208.9,0.994,236836.0,236836.0,1301,0,0,0,L,1122011218,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085307,523356.00
09/12/2015 15:15,2,7.713,ACTIVE,222.77,368.50,59.970,1442085304,"201051344000853","174011321042388",28.21,35.00,0,342.65,422.00,220.3,210.7,1.008,243437.0,243437.0,1297,0,0,0,L,1122011218,0,126.07,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085307,523357.00
09/12/2015 15:15,2,7.596,ACTIVE,220.52,364.59,59.981,1442085304,"201051344000582","174011321042388",27.51,41.30,0,335.74,415.99,211.6,202.3,0.937,241908.8,241908.8,1298,0,0,0,L,1122011218,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085308,523358.00
09/12/2015 15:15,2,7.662,ACTIVE,222.55,368.20,59.986,1442085304,"201051344000469","174011321042388",28.17,32.20,0,334.84,417.19,218.6,209.1,1.008,238660.5,238660.5,1295,0,0,0,L,1122011218,0,125.40,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085309,523359.00
09/12/2015 15:15,2,7.621,ACTIVE,222.32,368.80,59.981,1442085304,"201051344000988","174011321042388",28.03,37.30,0,336.04,417.49,216.2,206.8,0.990,237497.9,237497.9,1297,0,0,0,L,1122011218,0,125.62,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085310,523360.00
09/12/2015 15:15,2,7.652,ACTIVE,222.32,366.70,59.959,1442085304,"201051344001158","174011321042388",27.45,40.00,0,335.14,415.39,212.8,203.5,0.968,243034.5,243034.5,1299,0,0,0,L,1122011218,0,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085311,523361.00
09/12/2015 15:15,2,7.777,ACTIVE,220.29,364.89,59.981,1442085304,"201051344001025","174011321042388",27.39,44.00,0,336.64,416.59,215.7,206.2,0.946,247923.9,247923.9,1296,0,0,0,L,1122011218,0,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085312,523362.00
09/12/2015 15:15,2,7.604,ACTIVE,222.10,366.10,59.949,1442085304,"201051344000569","174011321042388",28.49,35.60,0,334.54,417.19,219.2,209.7,0.994,251117.3,251117.3,1297,0,0,0,L,1122011218,0,125.17,126.98,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085313,523363.00
09/12/2015 15:15,2,4.883,ACTIVE,214.64,421.40,59.965,1442085304,"274151322000094","174011321042388",38.01,53.50,0,382.03,458.07,187.6,179.1,0.725,422874.4,422874.4,1320,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085314,523364.00
09/12/2015 15:15,2,7.750,ACTIVE,222.10,369.10,59.975,1442085304,"201051344000458","174011321042388",27.83,37.80,0,336.94,416.59,218.3,208.8,1.008,246803.7,246803.7,1297,0,0,0,L,1122011218,0,125.62,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085315,523365.00
09/12/2015 15:15,2,7.289,ACTIVE,214.64,371.21,59.970,1442085304,"274151322000087","174011321042388",26.72,59.30,0,330.63,393.75,197.2,188.4,0.742,496364.0,496364.0,1295,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085317,523366.00
09/12/2015 15:15,2,7.320,ACTIVE,214.87,353.47,59.986,1442085304,"274151322000052","174011321042388",26.92,56.80,0,330.93,393.15,199.6,190.7,0.778,529729.6,529729.6,1290,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085317,523367.00
09/12/2015 15:15,2,7.723,ACTIVE,219.16,362.79,59.991,1442085304,"201051344001145","174011321042388",27.25,40.00,0,337.24,414.79,213.2,203.9,0.986,251564.8,251564.8,1300,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085318,523368.00
09/12/2015 15:15,2,7.566,ACTIVE,219.16,364.29,59.965,1442085304,"201051344000685","174011321042388",27.87,41.50,0,337.24,414.19,213.4,204.1,1.025,250226.2,250226.2,1298,0,0,0,L,1122011218,0,126.30,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085319,523369.00
09/12/2015 15:15,2,7.232,ACTIVE,214.41,360.08,59.996,1442085304,"274151322000088","174011321042388",26.72,53.80,0,331.23,392.55,195.5,186.8,0.747,508814.0,508814.0,1292,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085320,523370.00
09/12/2015 15:15,2,7.535,ACTIVE,219.84,364.59,59.981,1442085304,"201051344000438","174011321042388",27.57,43.60,0,337.24,415.09,210.3,201.1,0.986,250205.6,250205.6,1298,0,0,0,L,1122011218,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085321,523371.00
09/12/2015 15:15,2,7.623,ACTIVE,220.06,364.29,59.970,1442085304,"201051344001135","174011321042388",27.37,42.50,0,337.24,414.49,211.2,202.0,0.963,241851.6,241851.6,1294,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085322,523372.00
09/12/2015 15:15,2,7.559,ACTIVE,219.39,364.29,59.970,1442085304,"201051344000417","174011321042388",27.08,44.80,0,336.94,412.68,207.3,198.1,0.972,244970.2,244970.2,1301,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085323,523373.00
09/12/2015 15:15,2,7.637,ACTIVE,219.84,363.09,59.954,1442085304,"201051344000594","174011321042388",27.77,48.00,0,336.94,417.19,214.8,205.4,0.977,247533.9,247533.9,1301,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085324,523374.00
09/12/2015 15:15,2,7.271,ACTIVE,214.19,357.38,59.970,1442085304,"274151322000083","174011321042388",27.12,60.00,0,330.93,393.15,199.6,190.7,0.818,525350.0,525350.0,1292,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085325,523375.00
09/12/2015 15:15,2,7.840,ACTIVE,220.52,364.59,59.938,1442085304,"201051344000585","174011321042388",27.35,41.80,0,335.74,414.79,217.1,207.6,0.999,247211.8,247211.8,1298,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085326,523376.00
09/12/2015 15:15,2,7.305,ACTIVE,214.41,373.61,59.959,1442085304,"274151322000054","174011321042388",26.70,55.00,0,330.63,393.45,197.3,188.5,0.756,520033.0,520033.0,1291,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085326,523377.00
09/12/2015 15:15,2,7.643,ACTIVE,220.52,367.00,59.965,1442085304,"201051344001203","174011321042388",27.81,43.00,0,336.04,415.69,215.0,205.6,0.981,247785.1,247785.1,1297,0,0,0,L,1122011218,0,126.75,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085327,523378.00
09/12/2015 15:15,2,7.568,ACTIVE,219.16,364.29,59.928,1442085304,"201051344000646","174011321042388",27.53,43.00,0,336.34,414.79,211.0,201.7,0.986,243657.8,243657.8,1295,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085328,523379.00
09/12/2015 15:15,2,4.945,ACTIVE,215.54,424.11,59.965,1442085304,"274151322000068","174011321042388",37.49,52.30,0,381.73,455.37,186.9,178.5,0.716,422321.4,422321.4,1320,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085329,523380.00
09/12/2015 15:15,2,7.641,ACTIVE,215.32,353.17,59.944,1442085304,"274151322000076","174011321042388",27.67,58.30,0,329.73,396.15,213.9,204.6,0.809,555953.3,555953.3,1290,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085330,523381.00
09/12/2015 15:15,2,7.584,ACTIVE,219.16,362.49,59.986,1442085304,"201051344000890","174011321042388",27.53,44.50,0,336.94,412.98,211.6,202.3,0.955,248524.6,248524.6,1298,0,0,0,L,1122011218,0,125.85,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085331,523382.00
09/12/2015 15:15,2,7.723,ACTIVE,221.42,365.80,59.965,1442085304,"201051344000900","174011321042388",28.35,33.50,0,334.54,417.49,221.8,212.2,0.963,249905.8,249905.8,1297,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085332,523383.00
09/12/2015 15:15,2,7.693,ACTIVE,220.52,363.09,59.933,1442085304,"201051344000633","174011321042388",27.45,43.20,0,334.24,414.19,213.9,204.5,0.972,238322.3,238322.3,1304,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085333,523384.00
09/12/2015 15:15,2,7.654,ACTIVE,222.10,370.30,59.970,1442085304,"201051344000983","174011321042388",28.29,35.60,0,334.54,416.89,219.2,209.7,0.999,246835.5,246835.5,1299,0,0,0,L,1122011218,0,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085334,523385.00
09/12/2015 15:15,2,7.645,ACTIVE,220.06,366.40,59.965,1442085304,"201051344000917","174011321042388",27.61,40.40,0,336.04,415.39,213.8,204.4,0.999,248880.7,248880.7,1302,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085335,523386.00
09/12/2015 15:15,2,7.586,ACTIVE,221.42,365.19,59.959,1442085304,"201051344000648","174011321042388",27.89,37.50,0,335.74,416.29,214.3,205.0,0.963,244155.4,244155.4,1301,0,0,0,L,1122011218,0,124.72,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085336,523387.00
09/12/2015 15:15,2,7.416,ACTIVE,220.06,366.10,59.959,1442085304,"201051344001093","174011321042388",28.15,40.20,0,335.74,415.09,211.4,202.1,0.955,247041.9,247041.9,1301,0,0,0,L,1122011218,0,126.30,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085337,523388.00
09/12/2015 15:15,2,7.646,ACTIVE,221.64,365.49,59.944,1442085304,"201051344000645","174011321042388",28.03,37.80,0,335.14,415.09,217.1,207.6,0.968,245274.6,245274.6,1298,0,0,0,L,1122011218,0,125.62,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085337,523389.00
09/12/2015 15:15,2,7.320,ACTIVE,214.41,370.00,59.959,1442085304,"274151322000085","174011321042388",27.00,55.50,0,331.53,393.15,200.0,191.1,0.769,522789.2,522789.2,1293,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085338,523390.00
09/12/2015 15:15,2,7.693,ACTIVE,220.29,364.59,59.996,1442085304,"201051344000651","174011321042388",27.31,42.00,0,334.54,414.19,212.9,203.5,0.963,244481.9,244481.9,1294,0,0,0,L,1122011218,0,126.53,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085339,523391.00
09/12/2015 15:15,2,7.713,ACTIVE,220.52,362.79,59.965,1442085304,"201051344000867","174011321042388",27.65,40.00,0,335.14,415.99,216.1,206.6,0.977,237359.9,237359.9,1299,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085340,523392.00
09/12/2015 15:15,2,7.547,ACTIVE,218.48,362.49,59.954,1442085304,"201051344001230","174011321042388",27.71,42.00,0,330.63,411.48,211.7,202.4,0.963,247866.4,247866.4,1302,0,0,0,L,1122011218,0,125.62,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085341,523393.00
