ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 15:15,2,7.676,ACTIVE,221.87,367.30,59.975,1442085304,"201051344000576","174011321042388",28.07,34.50,0,335.74,416.89,218.1,208.6,0.999,244354.5,244354.5,1303,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085342,523394.00
09/12/2015 15:15,2,7.635,ACTIVE,222.10,367.00,59.975,1442085304,"201051344000579","174011321042388",27.59,43.80,0,336.64,415.09,213.4,204.0,0.999,251817.7,251817.7,1295,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442085343,523395.00
09/12/2015 15:30,2,7.365,ACTIVE,219.16,362.49,59.965,1442086204,"201051344000955","174011321042388",27.25,43.00,0,337.84,411.18,203.2,194.2,0.955,249869.4,249869.4,1295,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086205,523396.00
09/12/2015 15:30,2,7.428,ACTIVE,214.19,367.30,59.959,1442086204,"274151322000095","174011321042388",27.89,58.00,0,331.53,395.55,209.7,200.4,0.800,549596.5,549596.5,1295,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086206,523397.00
09/12/2015 15:30,2,7.416,ACTIVE,220.97,367.00,59.975,1442086204,"201051344000868","174011321042388",27.81,34.50,0,335.44,415.09,208.8,199.6,0.937,236887.4,236887.4,1302,0,0,0,L,1122011218,0,124.94,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086207,523398.00
09/12/2015 15:30,2,7.439,ACTIVE,222.77,368.50,59.986,1442086204,"201051344000853","174011321042388",28.17,34.30,0,341.75,415.09,212.1,202.8,0.977,243489.0,243489.0,1298,0,0,0,L,1122011218,0,126.07,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086208,523399.00
09/12/2015 15:30,2,7.428,ACTIVE,220.52,366.70,59.996,1442086204,"201051344000582","174011321042388",27.19,41.00,0,335.74,413.89,204.6,195.5,0.928,241958.7,241958.7,1299,0,0,0,L,1122011218,0,126.30,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086209,523400.00
09/12/2015 15:30,2,7.314,ACTIVE,222.55,366.40,59.959,1442086204,"201051344000469","174011321042388",28.17,32.80,0,335.14,413.89,208.6,199.4,0.950,238712.0,238712.0,1296,0,0,0,L,1122011218,0,125.40,126.98,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086210,523401.00
09/12/2015 15:30,2,7.408,ACTIVE,222.32,367.00,59.959,1442086204,"201051344000988","174011321042388",27.57,36.50,0,335.14,413.29,206.8,197.7,0.941,237548.8,237548.8,1298,0,0,0,L,1122011218,0,125.62,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086211,523402.00
09/12/2015 15:30,2,7.455,ACTIVE,222.55,365.80,59.965,1442086204,"201051344001158","174011321042388",27.12,39.00,0,335.44,412.08,204.7,195.6,0.941,243084.6,243084.6,1300,0,0,0,L,1122011218,0,125.62,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086211,523403.00
09/12/2015 15:30,2,7.465,ACTIVE,220.29,363.99,59.965,1442086204,"201051344001025","174011321042388",27.43,43.40,0,336.64,414.19,207.2,198.1,0.919,247974.7,247974.7,1297,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086212,523404.00
09/12/2015 15:30,2,7.375,ACTIVE,222.32,367.00,59.981,1442086204,"201051344000569","174011321042388",28.41,34.80,0,334.54,413.89,212.1,202.8,0.963,251169.0,251169.0,1298,0,0,0,L,1122011218,0,125.40,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086213,523405.00
09/12/2015 15:30,2,4.715,ACTIVE,214.87,412.08,59.970,1442086204,"274151322000094","174011321042388",38.09,52.50,0,383.83,450.86,182.5,174.3,0.712,422918.6,422918.6,1321,0,0,0,L,1151911521,0,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086214,523406.00
09/12/2015 15:30,2,7.395,ACTIVE,222.55,366.70,59.981,1442086204,"201051344000458","174011321042388",28.03,36.80,0,335.74,413.89,210.0,200.8,0.972,246855.1,246855.1,1298,0,0,0,L,1122011218,0,126.07,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086215,523407.00
09/12/2015 15:30,2,7.061,ACTIVE,214.87,372.11,59.970,1442086204,"274151322000087","174011321042388",26.74,59.00,0,332.13,390.74,191.4,182.8,0.729,496410.3,496410.3,1296,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086216,523408.00
09/12/2015 15:30,2,7.035,ACTIVE,215.32,372.11,59.965,1442086204,"274151322000052","174011321042388",27.35,55.80,0,332.13,391.04,194.8,186.1,0.756,529776.4,529776.4,1291,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086217,523409.00
09/12/2015 15:30,2,7.453,ACTIVE,219.16,363.69,59.970,1442086204,"201051344001145","174011321042388",27.55,39.50,0,337.54,413.59,208.1,198.9,0.950,251615.1,251615.1,1301,0,0,0,L,1122011218,0,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086218,523410.00
09/12/2015 15:30,2,7.449,ACTIVE,218.93,363.09,59.975,1442086204,"201051344000685","174011321042388",27.51,40.80,0,337.84,412.68,207.5,198.4,0.990,250276.5,250276.5,1299,0,0,0,L,1122011218,0,126.53,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086219,523411.00
09/12/2015 15:30,2,6.934,ACTIVE,214.64,361.29,59.970,1442086204,"274151322000088","174011321042388",27.06,52.80,0,331.83,390.44,189.7,181.2,0.725,508859.8,508859.8,1293,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086219,523412.00
09/12/2015 15:30,2,7.295,ACTIVE,219.84,363.39,59.975,1442086204,"201051344000438","174011321042388",27.65,43.20,0,336.64,412.98,204.3,195.3,0.959,250255.1,250255.1,1299,0,0,0,L,1122011218,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086220,523413.00
09/12/2015 15:30,2,7.412,ACTIVE,220.06,363.39,59.986,1442086204,"201051344001135","174011321042388",27.15,42.30,0,336.94,412.38,203.9,194.9,0.924,241901.4,241901.4,1295,0,0,0,L,1122011218,0,126.30,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086221,523414.00
09/12/2015 15:30,2,7.258,ACTIVE,219.16,363.09,59.975,1442086204,"201051344000417","174011321042388",27.35,44.30,0,337.54,411.48,200.9,192.0,0.950,245019.1,245019.1,1302,0,0,0,L,1122011218,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086222,523415.00
09/12/2015 15:30,2,7.455,ACTIVE,220.52,364.29,59.949,1442086204,"201051344000594","174011321042388",27.49,47.30,0,337.24,414.49,207.5,198.4,0.950,247584.5,247584.5,1302,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086223,523416.00
09/12/2015 15:30,2,7.074,ACTIVE,214.19,364.29,59.975,1442086204,"274151322000083","174011321042388",27.23,59.00,0,330.93,391.04,195.1,186.4,0.800,525396.9,525396.9,1293,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086224,523417.00
09/12/2015 15:30,2,7.537,ACTIVE,220.29,365.19,59.975,1442086204,"201051344000585","174011321042388",27.39,42.00,0,335.74,412.98,208.9,199.7,0.959,247262.9,247262.9,1299,0,0,0,L,1122011218,0,126.07,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086225,523418.00
09/12/2015 15:30,2,6.996,ACTIVE,215.32,348.66,59.965,1442086204,"274151322000054","174011321042388",26.98,54.30,0,332.13,391.64,191.0,182.4,0.734,520079.3,520079.3,1292,0,0,0,L,1151911521,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086226,523419.00
09/12/2015 15:30,2,7.389,ACTIVE,220.29,363.39,60.007,1442086204,"201051344001203","174011321042388",27.61,43.00,0,327.62,420.20,206.4,197.3,0.950,247835.7,247835.7,1298,0,0,0,L,1122011218,0,126.98,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086227,523420.00
09/12/2015 15:30,2,7.275,ACTIVE,218.93,362.19,59.975,1442086204,"201051344000646","174011321042388",27.71,42.00,0,336.04,412.98,204.1,195.0,0.955,243707.5,243707.5,1296,0,0,0,L,1122011218,0,126.07,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086228,523421.00
09/12/2015 15:30,2,4.799,ACTIVE,215.77,406.67,59.970,1442086204,"274151322000068","174011321042388",37.65,52.00,0,382.93,452.96,182.7,174.4,0.703,422365.3,422365.3,1321,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086228,523422.00
09/12/2015 15:30,2,7.406,ACTIVE,215.77,361.89,59.959,1442086204,"274151322000076","174011321042388",27.85,56.50,0,331.23,394.65,209.0,199.8,0.813,556003.6,556003.6,1291,0,0,0,L,1151911521,0,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086229,523423.00
09/12/2015 15:30,2,7.285,ACTIVE,218.71,361.29,59.965,1442086204,"201051344000890","174011321042388",27.71,43.80,0,336.94,412.08,204.4,195.4,0.928,248574.4,248574.4,1299,0,0,0,L,1122011218,0,126.07,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086230,523424.00
09/12/2015 15:30,2,7.492,ACTIVE,221.87,366.10,59.954,1442086204,"201051344000900","174011321042388",28.33,33.00,0,334.24,414.79,214.8,205.4,0.955,249958.1,249958.1,1298,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086231,523425.00
09/12/2015 15:30,2,7.469,ACTIVE,221.19,366.10,59.965,1442086204,"201051344000633","174011321042388",27.27,42.50,0,335.44,412.68,206.3,197.2,0.959,238372.7,238372.7,1305,0,0,0,L,1122011218,0,125.40,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086232,523426.00
09/12/2015 15:30,2,7.369,ACTIVE,222.55,366.10,59.981,1442086204,"201051344000983","174011321042388",28.27,35.80,0,335.14,414.49,210.9,201.6,0.968,246887.1,246887.1,1300,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086233,523427.00
09/12/2015 15:30,2,7.391,ACTIVE,220.06,364.59,59.965,1442086204,"201051344000917","174011321042388",27.67,40.60,0,336.04,413.29,206.9,197.8,0.977,248931.1,248931.1,1303,0,0,0,L,1122011218,0,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086234,523428.00
09/12/2015 15:30,2,7.398,ACTIVE,221.87,366.10,59.959,1442086204,"201051344000648","174011321042388",27.59,36.80,0,335.44,414.49,206.7,197.6,0.937,244205.9,244205.9,1302,0,0,0,L,1122011218,0,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086235,523429.00
09/12/2015 15:30,2,7.133,ACTIVE,220.06,365.80,59.975,1442086204,"201051344001093","174011321042388",28.03,40.00,0,335.14,412.98,202.3,193.3,0.928,247091.6,247091.6,1302,0,0,0,L,1122011218,0,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086236,523430.00
09/12/2015 15:30,2,7.414,ACTIVE,222.32,366.70,59.965,1442086204,"201051344000645","174011321042388",27.87,36.80,0,335.74,412.68,209.1,199.9,0.932,245325.7,245325.7,1299,0,0,0,L,1122011218,0,125.85,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086237,523431.00
09/12/2015 15:30,2,7.033,ACTIVE,214.87,365.80,59.959,1442086204,"274151322000085","174011321042388",27.19,54.50,0,332.43,391.04,193.6,185.0,0.747,522836.1,522836.1,1294,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086238,523432.00
09/12/2015 15:30,2,7.467,ACTIVE,220.74,367.60,59.970,1442086204,"201051344000651","174011321042388",27.17,42.50,0,335.14,412.08,205.6,196.5,0.924,244532.0,244532.0,1295,0,0,0,L,1122011218,0,126.98,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086239,523433.00
09/12/2015 15:30,2,7.492,ACTIVE,221.42,363.39,59.965,1442086204,"201051344000867","174011321042388",27.39,39.00,0,336.94,413.59,207.7,198.6,0.924,237410.8,237410.8,1300,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086240,523434.00
09/12/2015 15:30,2,7.340,ACTIVE,218.71,363.09,59.975,1442086204,"201051344001230","174011321042388",27.57,41.00,0,332.43,413.29,204.9,195.8,0.937,247916.3,247916.3,1303,0,0,0,L,1122011218,0,125.85,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086241,523435.00
09/12/2015 15:30,2,7.383,ACTIVE,222.32,367.60,59.928,1442086204,"201051344000576","174011321042388",28.11,34.30,0,334.54,413.59,210.2,201.0,0.968,244405.8,244405.8,1304,0,0,0,L,1122011218,0,125.62,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086242,523436.00
09/12/2015 15:30,2,7.381,ACTIVE,222.55,366.40,59.981,1442086204,"201051344000579","174011321042388",27.69,42.80,0,336.34,411.78,207.0,197.8,0.950,251868.1,251868.1,1296,0,0,0,L,1122011218,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442086243,523437.00
09/12/2015 15:45,2,6.979,ACTIVE,218.93,361.29,59.981,1442087103,"201051344000955","174011321042388",27.83,42.80,0,336.34,408.78,196.6,187.8,0.919,249917.1,249917.1,1296,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087104,523438.00
09/12/2015 15:45,2,7.141,ALERT,214.87,367.60,59.959,1442087103,"274151322000095","174011321042388",28.01,55.80,0,280.13,394.95,202.3,193.3,0.773,549645.6,549645.6,1296,0,0,0,L,1151911521,0,124.04,123.59,0002,43,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087106,523439.00
09/12/2015 15:45,2,7.189,ACTIVE,220.52,363.39,59.944,1442087103,"201051344000868","174011321042388",27.89,33.80,0,321.91,421.10,203.0,194.0,0.915,236936.7,236936.7,1303,0,0,0,L,1122011218,0,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087107,523440.00
09/12/2015 15:45,2,7.180,ACTIVE,222.10,366.40,59.965,1442087103,"201051344000853","174011321042388",28.21,33.00,0,339.95,413.29,205.0,196.0,0.946,243539.0,243539.0,1299,0,0,0,L,1122011218,0,126.07,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087108,523441.00
09/12/2015 15:45,2,7.018,ACTIVE,220.29,363.09,59.965,1442087103,"201051344000582","174011321042388",27.89,40.80,0,336.64,411.48,198.2,189.4,0.906,242006.8,242006.8,1300,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087109,523442.00
09/12/2015 15:45,2,7.133,ACTIVE,221.87,367.30,59.954,1442087103,"201051344000469","174011321042388",28.15,32.20,0,335.44,412.08,203.2,194.2,0.941,238761.2,238761.2,1297,0,0,0,L,1122011218,0,125.17,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087110,523443.00
09/12/2015 15:45,2,7.250,ACTIVE,221.64,367.00,59.965,1442087103,"201051344000988","174011321042388",27.39,35.60,0,335.14,411.18,201.0,192.1,0.919,237597.6,237597.6,1299,0,0,0,L,1122011218,0,125.17,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087111,523444.00
09/12/2015 15:45,2,7.039,ACTIVE,221.64,365.80,59.965,1442087103,"201051344001158","174011321042388",27.79,38.40,0,336.04,409.68,198.0,189.2,0.928,243132.8,243132.8,1301,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087112,523445.00
09/12/2015 15:45,2,7.168,ACTIVE,220.06,362.79,59.959,1442087103,"201051344001025","174011321042388",27.83,42.80,0,338.14,411.18,201.9,193.0,0.902,248023.5,248023.5,1298,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087113,523446.00
09/12/2015 15:45,2,7.135,ACTIVE,221.19,364.29,59.970,1442087103,"201051344000569","174011321042388",28.17,33.80,0,334.84,411.78,203.6,194.6,0.932,251219.0,251219.0,1299,0,0,0,L,1122011218,0,124.72,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087114,523447.00
09/12/2015 15:45,2,4.564,ACTIVE,214.64,414.19,59.954,1442087103,"274151322000094","174011321042388",38.01,51.00,0,387.74,453.56,176.4,168.4,0.685,422961.4,422961.4,1322,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087115,523448.00
09/12/2015 15:45,2,7.131,ACTIVE,221.42,366.40,59.970,1442087103,"201051344000458","174011321042388",28.07,36.30,0,336.04,412.08,202.8,193.8,0.937,246904.6,246904.6,1299,0,0,0,L,1122011218,0,125.40,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087115,523449.00
09/12/2015 15:45,2,6.721,ACTIVE,214.64,351.67,59.949,1442087103,"274151322000087","174011321042388",27.15,57.00,0,330.63,390.74,184.8,176.4,0.707,496455.3,496455.3,1297,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087116,523450.00
09/12/2015 15:45,2,6.752,ACTIVE,214.87,352.87,59.970,1442087103,"274151322000052","174011321042388",27.27,54.00,0,314.70,404.27,186.2,177.8,0.725,529822.2,529822.2,1292,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087117,523451.00
09/12/2015 15:45,2,7.109,ACTIVE,218.93,360.99,59.938,1442087103,"201051344001145","174011321042388",27.75,39.30,0,337.84,410.58,199.7,190.8,0.915,251664.0,251664.0,1302,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087118,523452.00
09/12/2015 15:45,2,7.098,ACTIVE,218.71,362.49,59.965,1442087103,"201051344000685","174011321042388",27.75,40.00,0,337.24,410.58,199.4,190.5,0.955,250325.3,250325.3,1300,0,0,0,L,1122011218,0,126.07,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087119,523453.00
09/12/2015 15:45,2,6.678,ACTIVE,214.87,363.39,59.959,1442087103,"274151322000088","174011321042388",26.94,51.50,0,331.83,388.94,182.2,173.9,0.694,508904.4,508904.4,1294,0,0,0,L,1151911521,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087120,523454.00
09/12/2015 15:45,2,6.971,ACTIVE,219.61,362.79,59.965,1442087103,"201051344000438","174011321042388",27.81,42.00,0,337.84,411.48,196.3,187.5,0.924,250303.1,250303.1,1300,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087121,523455.00
09/12/2015 15:45,2,7.018,ACTIVE,219.84,362.19,59.965,1442087103,"201051344001135","174011321042388",27.71,42.50,0,337.84,409.98,196.9,188.1,0.893,241949.3,241949.3,1296,0,0,0,L,1122011218,0,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087122,523456.00
09/12/2015 15:45,2,6.934,ACTIVE,219.16,360.99,59.970,1442087103,"201051344000417","174011321042388",27.55,43.20,0,337.84,409.68,193.5,184.8,0.910,245066.3,245066.3,1303,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087123,523457.00
09/12/2015 15:45,2,7.104,ACTIVE,219.61,363.69,59.965,1442087103,"201051344000594","174011321042388",27.79,46.20,0,336.94,412.98,199.9,191.0,0.915,247633.3,247633.3,1303,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087124,523458.00
09/12/2015 15:45,2,6.812,ALERT,214.41,349.56,59.959,1442087103,"274151322000083","174011321042388",27.14,56.50,0,296.36,398.56,187.1,178.7,0.760,525442.7,525442.7,1294,0,0,0,L,1151911521,0,123.14,123.81,0002,42,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087125,523459.00
09/12/2015 15:45,2,7.225,ACTIVE,220.52,367.30,59.965,1442087103,"201051344000585","174011321042388",27.69,41.30,0,336.34,410.58,202.6,193.6,0.946,247312.1,247312.1,1300,0,0,0,L,1122011218,0,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087126,523460.00
09/12/2015 15:45,2,6.703,ACTIVE,214.87,348.06,59.965,1442087103,"274151322000054","174011321042388",27.06,52.30,0,332.13,389.84,183.6,175.3,0.703,520124.3,520124.3,1293,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087127,523461.00
09/12/2015 15:45,2,7.088,ACTIVE,220.29,362.19,59.959,1442087103,"201051344001203","174011321042388",27.81,42.30,0,337.24,411.18,199.6,190.7,0.902,247884.2,247884.2,1299,0,0,0,L,1122011218,0,126.53,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087128,523462.00
09/12/2015 15:45,2,7.008,ACTIVE,219.16,362.79,59.970,1442087103,"201051344000646","174011321042388",27.71,41.80,0,336.64,409.98,196.6,187.8,0.910,243755.6,243755.6,1297,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087129,523463.00
09/12/2015 15:45,2,4.625,ACTIVE,215.77,405.77,59.959,1442087103,"274151322000068","174011321042388",37.55,51.50,0,386.53,457.47,174.3,166.3,0.663,422408.2,422408.2,1322,0,0,0,L,1151911521,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087130,523464.00
09/12/2015 15:45,2,7.059,ALERT,215.77,375.71,59.981,1442087103,"274151322000076","174011321042388",27.91,54.80,0,296.66,398.86,199.3,190.5,0.778,556052.7,556052.7,1292,0,0,0,L,1151911521,0,123.81,124.27,0002,43,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087132,523465.00
09/12/2015 15:45,2,6.957,ACTIVE,218.93,362.19,59.970,1442087103,"201051344000890","174011321042388",27.95,42.80,0,337.54,409.68,196.8,188.0,0.893,248622.6,248622.6,1300,0,0,0,L,1122011218,0,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087132,523466.00
09/12/2015 15:45,2,7.100,ACTIVE,220.97,365.49,59.986,1442087103,"201051344000900","174011321042388",28.53,32.40,0,334.84,412.68,205.1,196.1,0.910,250008.8,250008.8,1299,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087134,523467.00
09/12/2015 15:45,2,7.043,ACTIVE,220.29,363.99,59.981,1442087103,"201051344000633","174011321042388",27.83,41.00,0,335.44,410.58,198.5,189.6,0.941,238421.3,238421.3,1306,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087135,523468.00
09/12/2015 15:45,2,7.051,ACTIVE,221.64,365.19,59.970,1442087103,"201051344000983","174011321042388",28.39,34.50,0,335.44,412.08,202.5,193.5,0.932,246937.0,246937.0,1301,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087136,523469.00
09/12/2015 15:45,2,7.105,ACTIVE,220.06,363.39,59.965,1442087103,"201051344000917","174011321042388",27.61,40.00,0,337.24,412.08,198.8,190.0,0.928,248979.9,248979.9,1304,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087136,523470.00
09/12/2015 15:45,2,7.061,ACTIVE,220.97,363.69,59.965,1442087103,"201051344000648","174011321042388",27.71,35.80,0,336.04,411.48,198.2,189.4,0.897,244254.7,244254.7,1303,0,0,0,L,1122011218,0,124.72,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087137,523471.00
09/12/2015 15:45,2,6.840,ACTIVE,220.29,362.79,59.975,1442087103,"201051344001093","174011321042388",28.23,39.80,0,336.34,410.88,195.5,186.8,0.866,247139.3,247139.3,1303,0,0,0,L,1122011218,0,126.07,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087138,523472.00
09/12/2015 15:45,2,7.135,ACTIVE,221.64,363.69,59.981,1442087103,"201051344000645","174011321042388",27.71,35.40,0,335.74,410.28,200.1,191.2,0.897,245375.2,245375.2,1300,0,0,0,L,1122011218,0,125.62,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087139,523473.00
09/12/2015 15:45,2,6.684,ACTIVE,215.32,354.07,59.965,1442087103,"274151322000085","174011321042388",27.39,53.50,0,333.03,389.24,185.3,177.0,0.716,522881.7,522881.7,1295,0,0,0,L,1151911521,0,124.27,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087140,523474.00
09/12/2015 15:45,2,7.055,ACTIVE,220.52,365.19,59.996,1442087103,"201051344000651","174011321042388",27.63,41.80,0,335.44,409.98,197.5,188.7,0.888,244580.3,244580.3,1296,0,0,0,L,1122011218,0,126.53,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087141,523475.00
09/12/2015 15:45,2,7.090,ACTIVE,220.52,362.79,59.986,1442087103,"201051344000867","174011321042388",27.77,38.20,0,336.94,411.18,199.3,190.4,0.915,237459.7,237459.7,1301,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087142,523476.00
09/12/2015 15:45,2,6.936,ACTIVE,218.71,360.99,59.981,1442087103,"201051344001230","174011321042388",27.97,40.20,0,331.53,406.07,196.5,187.8,0.902,247964.6,247964.6,1304,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087143,523477.00
09/12/2015 15:45,2,6.965,ACTIVE,221.42,365.49,59.996,1442087103,"201051344000576","174011321042388",28.43,33.00,0,336.04,411.78,200.4,191.5,0.897,244455.4,244455.4,1305,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087144,523478.00
09/12/2015 15:45,2,7.080,ACTIVE,221.87,364.59,59.975,1442087103,"201051344000579","174011321042388",27.61,42.00,0,336.34,411.18,197.9,189.1,0.915,251916.7,251916.7,1297,0,0,0,L,1122011218,0,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442087145,523479.00
09/12/2015 16:00,2,6.496,ACTIVE,218.71,359.48,60.002,1442088003,"201051344000955","174011321042388",27.95,41.80,0,335.14,403.37,183.8,175.5,0.866,249962.3,249962.3,1297,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088004,523480.00
09/12/2015 16:00,2,6.695,ACTIVE,215.32,347.76,59.991,1442088003,"274151322000095","174011321042388",28.05,53.50,0,332.43,390.44,190.1,181.5,0.725,549692.3,549692.3,1298,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088005,523481.00
09/12/2015 16:00,2,6.658,ACTIVE,220.29,362.79,60.018,1442088003,"201051344000868","174011321042388",28.15,33.00,0,337.84,409.98,189.8,181.2,0.862,236983.1,236983.1,1304,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088006,523482.00
09/12/2015 16:00,2,6.654,ACTIVE,222.10,365.19,60.002,1442088003,"201051344000853","174011321042388",28.55,32.60,0,337.24,411.18,192.3,183.6,0.893,243586.0,243586.0,1300,0,0,0,L,1122011218,0,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088007,523483.00
09/12/2015 16:00,2,6.605,ACTIVE,219.84,363.39,59.981,1442088003,"201051344000582","174011321042388",27.65,40.20,0,336.94,409.38,185.0,176.6,0.840,242052.2,242052.2,1301,0,0,0,L,1122011218,0,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088008,523484.00
09/12/2015 16:00,2,6.566,ACTIVE,221.87,365.49,59.996,1442088003,"201051344000469","174011321042388",28.59,31.30,0,334.54,409.68,190.1,181.5,0.875,238807.7,238807.7,1298,0,0,0,L,1122011218,0,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088009,523485.00
09/12/2015 16:00,2,6.646,ACTIVE,221.64,364.59,59.996,1442088003,"201051344000988","174011321042388",27.97,35.60,0,335.44,408.78,188.4,179.9,0.871,237643.7,237643.7,1300,0,0,0,L,1122011218,0,125.62,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088010,523486.00
09/12/2015 16:00,2,6.604,ACTIVE,221.87,363.39,59.996,1442088003,"201051344001158","174011321042388",27.79,37.50,0,336.34,408.18,185.9,177.5,0.862,243178.3,243178.3,1302,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088011,523487.00
09/12/2015 16:00,2,6.627,ACTIVE,219.61,360.08,59.986,1442088003,"201051344001025","174011321042388",28.07,41.50,0,338.14,409.38,188.3,179.8,0.840,248069.8,248069.8,1299,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088012,523488.00
09/12/2015 16:00,2,6.580,ACTIVE,221.64,363.99,60.002,1442088003,"201051344000569","174011321042388",28.77,33.50,0,335.44,409.68,191.8,183.2,0.879,251265.7,251265.7,1300,0,0,0,L,1122011218,0,125.17,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088013,523489.00
09/12/2015 16:00,2,4.314,ACTIVE,215.32,414.19,59.991,1442088003,"274151322000094","174011321042388",37.55,49.80,0,389.54,453.86,163.6,156.0,0.628,423001.6,423001.6,1323,0,0,0,L,1151911521,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088014,523490.00
09/12/2015 16:00,2,6.662,ACTIVE,221.87,363.39,60.002,1442088003,"201051344000458","174011321042388",28.25,35.60,0,336.64,409.08,190.7,182.2,0.893,246951.2,246951.2,1300,0,0,0,L,1122011218,0,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088015,523491.00
09/12/2015 16:00,2,6.314,ACTIVE,215.32,369.10,59.986,1442088003,"274151322000052","174011321042388",27.53,51.80,0,332.13,388.04,176.0,167.9,0.685,529865.3,529865.3,1293,0,0,0,L,1151911521,0,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088017,523492.00
09/12/2015 16:00,2,6.660,ACTIVE,218.71,360.99,60.002,1442088003,"201051344001145","174011321042388",27.81,38.40,0,337.54,407.57,187.7,179.3,0.866,251710.1,251710.1,1303,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088018,523493.00
09/12/2015 16:00,2,6.602,ACTIVE,218.48,360.99,59.991,1442088003,"201051344000685","174011321042388",28.01,39.80,0,337.24,406.97,187.2,178.7,0.897,250371.3,250371.3,1301,0,0,0,L,1122011218,0,126.07,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088019,523494.00
09/12/2015 16:00,2,6.166,ACTIVE,215.32,350.47,59.996,1442088003,"274151322000088","174011321042388",27.51,48.80,0,332.43,386.83,171.7,163.8,0.645,508946.5,508946.5,1295,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088019,523495.00
09/12/2015 16:00,2,6.535,ACTIVE,219.39,362.79,59.954,1442088003,"201051344000438","174011321042388",27.85,41.50,0,338.44,407.87,184.3,175.9,0.871,250348.4,250348.4,1301,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088020,523496.00
09/12/2015 16:00,2,6.574,ACTIVE,219.39,360.69,59.991,1442088003,"201051344001135","174011321042388",27.79,41.00,0,338.44,407.57,184.9,176.6,0.840,241994.7,241994.7,1297,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088021,523497.00
09/12/2015 16:00,2,6.496,ACTIVE,218.93,359.48,59.991,1442088003,"201051344000417","174011321042388",27.65,42.50,0,337.24,406.07,181.9,173.6,0.857,245111.0,245111.0,1304,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088022,523498.00
09/12/2015 16:00,2,6.688,ACTIVE,219.84,362.79,59.996,1442088003,"201051344000594","174011321042388",27.75,44.80,0,336.64,405.77,187.9,179.5,0.862,247679.3,247679.3,1304,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088023,523499.00
09/12/2015 16:00,2,6.342,ACTIVE,215.09,363.99,59.965,1442088003,"274151322000083","174011321042388",27.55,54.80,0,330.33,387.44,176.8,168.8,0.720,525486.0,525486.0,1296,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088024,523500.00
09/12/2015 16:00,2,6.785,ACTIVE,220.06,362.19,59.991,1442088003,"201051344000585","174011321042388",27.73,40.20,0,336.94,408.78,190.4,181.9,0.862,247358.9,247358.9,1301,0,0,0,L,1122011218,0,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088025,523501.00
09/12/2015 16:00,2,6.256,ACTIVE,215.32,348.36,59.986,1442088003,"274151322000054","174011321042388",27.39,50.60,0,332.13,388.04,173.3,165.4,0.663,520166.8,520166.8,1294,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088026,523502.00
09/12/2015 16:00,2,6.631,ACTIVE,220.06,360.08,59.986,1442088003,"201051344001203","174011321042388",27.87,40.80,0,337.84,408.48,187.0,178.6,0.866,247930.2,247930.2,1300,0,0,0,L,1122011218,0,126.53,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088027,523503.00
09/12/2015 16:00,2,6.539,ACTIVE,218.71,361.29,59.959,1442088003,"201051344000646","174011321042388",27.87,40.40,0,336.64,406.97,184.6,176.2,0.862,243801.0,243801.0,1298,0,0,0,L,1122011218,0,125.85,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088028,523504.00
09/12/2015 16:00,2,4.229,ACTIVE,216.00,420.20,59.975,1442088003,"274151322000068","174011321042388",38.53,49.00,0,384.43,453.86,164.3,156.6,0.636,422448.4,422448.4,1323,0,0,0,L,1151911521,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088029,523505.00
09/12/2015 16:00,2,6.607,ACTIVE,216.22,360.38,59.986,1442088003,"274151322000076","174011321042388",28.21,52.50,0,332.73,391.04,188.6,180.1,0.742,556099.0,556099.0,1294,0,0,0,L,1151911521,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088030,523506.00
09/12/2015 16:00,2,6.557,ACTIVE,218.71,359.48,59.959,1442088003,"201051344000890","174011321042388",27.85,41.30,0,337.24,403.97,185.0,176.7,0.840,248668.0,248668.0,1301,0,0,0,L,1122011218,0,125.85,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088030,523507.00
09/12/2015 16:00,2,6.615,ACTIVE,221.64,365.19,59.991,1442088003,"201051344000900","174011321042388",28.90,32.40,0,335.44,410.58,193.6,184.9,0.875,250056.1,250056.1,1300,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088031,523508.00
09/12/2015 16:00,2,6.568,ACTIVE,220.74,364.29,59.986,1442088003,"201051344000633","174011321042388",28.11,40.40,0,336.34,409.68,187.0,178.6,0.884,238467.0,238467.0,1307,0,0,0,L,1122011218,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088032,523509.00
09/12/2015 16:00,2,6.523,ACTIVE,221.87,363.69,59.991,1442088003,"201051344000983","174011321042388",28.98,33.50,0,335.44,409.68,191.4,182.8,0.879,246983.7,246983.7,1302,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088033,523510.00
09/12/2015 16:00,2,6.496,ACTIVE,219.61,361.59,59.965,1442088003,"201051344000917","174011321042388",28.43,39.80,0,337.54,409.68,186.8,178.4,0.871,249025.9,249025.9,1305,0,0,0,L,1122011218,0,125.85,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088034,523511.00
09/12/2015 16:00,2,6.504,ACTIVE,221.64,362.79,59.965,1442088003,"201051344000648","174011321042388",28.47,35.20,0,336.04,409.38,187.5,179.1,0.853,244300.4,244300.4,1304,0,0,0,L,1122011218,0,125.17,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088035,523512.00
09/12/2015 16:00,2,6.449,ACTIVE,219.84,362.19,59.981,1442088003,"201051344001093","174011321042388",28.03,38.60,0,337.84,407.57,183.0,174.7,0.831,247184.3,247184.3,1304,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088036,523513.00
09/12/2015 16:00,2,6.668,ACTIVE,221.87,362.19,59.986,1442088003,"201051344000645","174011321042388",28.11,35.00,0,336.64,408.18,190.0,181.4,0.853,245421.4,245421.4,1301,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088037,523514.00
09/12/2015 16:00,2,6.225,ACTIVE,215.77,355.28,59.991,1442088003,"274151322000085","174011321042388",27.69,51.80,0,333.03,387.14,174.6,166.6,0.663,522924.5,522924.5,1296,0,0,0,L,1151911521,0,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088038,523515.00
09/12/2015 16:00,2,6.600,ACTIVE,220.06,361.89,59.986,1442088003,"201051344000651","174011321042388",27.79,41.00,0,336.34,407.87,185.7,177.3,0.862,244626.0,244626.0,1297,0,0,0,L,1122011218,0,126.53,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088039,523516.00
09/12/2015 16:00,2,6.518,ACTIVE,220.97,361.89,59.986,1442088003,"201051344000867","174011321042388",28.53,37.50,0,338.44,407.87,188.3,179.8,0.853,237505.7,237505.7,1302,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088040,523517.00
09/12/2015 16:00,2,6.490,ACTIVE,218.26,359.78,59.991,1442088003,"201051344001230","174011321042388",28.09,39.00,0,331.83,402.46,184.6,176.3,0.849,248009.9,248009.9,1305,0,0,0,L,1122011218,0,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088041,523518.00
09/12/2015 16:00,2,6.545,ACTIVE,222.10,366.40,59.991,1442088003,"201051344000576","174011321042388",28.67,32.80,0,335.44,408.18,190.0,181.4,0.875,244501.8,244501.8,1306,0,0,0,L,1122011218,0,125.85,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088042,523519.00
09/12/2015 16:00,2,6.598,ACTIVE,222.10,362.79,59.981,1442088003,"201051344000579","174011321042388",28.05,40.80,0,336.34,407.87,187.5,179.0,0.862,251962.5,251962.5,1298,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088043,523520.00
09/12/2015 16:00,2,6.221,ACTIVE,215.54,363.99,59.986,1442088003,"274151322000087","174011321042388",27.39,54.80,0,332.13,387.74,172.7,164.7,0.658,496499.1,496499.1,1298,0,0,0,L,1151911521,1,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088044,523521.00
09/12/2015 16:15,2,6.078,ACTIVE,218.48,358.88,59.986,1442088903,"201051344000955","174011321042388",28.29,40.40,0,332.43,399.16,174.0,166.0,0.826,250004.7,250004.7,1298,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088904,523522.00
09/12/2015 16:15,2,6.248,ACTIVE,214.41,370.30,59.981,1442088903,"274151322000095","174011321042388",28.45,51.00,0,332.43,388.04,179.9,171.7,0.689,549736.2,549736.2,1299,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088905,523523.00
09/12/2015 16:15,2,6.230,ACTIVE,219.39,360.08,59.986,1442088903,"201051344000868","174011321042388",28.57,30.80,0,337.84,406.37,180.2,172.0,0.818,237027.1,237027.1,1305,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088906,523524.00
09/12/2015 16:15,2,6.109,ACTIVE,220.97,363.69,59.986,1442088903,"201051344000853","174011321042388",29.48,31.30,0,336.64,406.67,182.2,174.0,0.840,243630.5,243630.5,1301,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088907,523525.00
09/12/2015 16:15,2,6.064,ACTIVE,219.61,360.69,59.970,1442088903,"201051344000582","174011321042388",28.71,38.40,0,337.84,405.17,176.1,168.1,0.800,242094.9,242094.9,1302,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088908,523526.00
09/12/2015 16:15,2,6.170,ACTIVE,220.74,362.19,59.986,1442088903,"201051344000469","174011321042388",28.82,30.00,0,335.74,406.67,180.2,172.0,0.844,238851.6,238851.6,1299,0,0,0,L,1122011218,0,124.49,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088909,523527.00
09/12/2015 16:15,2,6.174,ACTIVE,220.29,360.69,59.981,1442088903,"201051344000988","174011321042388",28.67,33.30,0,336.04,405.47,179.2,171.1,0.813,237687.3,237687.3,1301,0,0,0,L,1122011218,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088910,523528.00
09/12/2015 16:15,2,6.113,ACTIVE,220.52,360.99,59.986,1442088903,"201051344001158","174011321042388",28.57,35.40,0,337.24,404.57,176.8,168.7,0.822,243221.3,243221.3,1303,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088911,523529.00
09/12/2015 16:15,2,6.215,ACTIVE,219.39,359.78,59.970,1442088903,"201051344001025","174011321042388",28.57,40.20,0,338.14,404.27,179.9,171.7,0.804,248113.4,248113.4,1300,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088911,523530.00
09/12/2015 16:15,2,6.176,ACTIVE,220.29,361.29,59.986,1442088903,"201051344000569","174011321042388",29.02,32.20,0,336.64,406.37,181.5,173.2,0.835,251310.1,251310.1,1301,0,0,0,L,1122011218,0,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088912,523531.00
09/12/2015 16:15,2,3.871,ACTIVE,214.87,437.03,59.986,1442088903,"274151322000094","174011321042388",39.54,48.00,0,389.54,455.37,153.8,146.5,0.592,423039.3,423039.3,1324,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088913,523532.00
09/12/2015 16:15,2,6.191,ACTIVE,220.52,360.08,59.981,1442088903,"201051344000458","174011321042388",28.90,33.80,0,337.24,406.07,181.2,173.0,0.849,246995.4,246995.4,1301,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088914,523533.00
09/12/2015 16:15,2,5.857,ACTIVE,214.64,348.96,59.975,1442088903,"274151322000087","174011321042388",27.77,53.00,0,331.83,384.73,164.7,157.1,0.628,496537.8,496537.8,1299,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088915,523534.00
09/12/2015 16:15,2,5.855,ACTIVE,214.64,367.90,59.986,1442088903,"274151322000052","174011321042388",28.01,49.30,0,324.02,387.44,166.1,158.3,0.641,529906.0,529906.0,1294,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088916,523535.00
09/12/2015 16:15,2,6.158,ACTIVE,218.48,358.88,59.981,1442088903,"201051344001145","174011321042388",28.67,37.00,0,334.24,402.77,178.7,170.6,0.822,251753.5,251753.5,1304,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088917,523536.00
