ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 16:15,2,6.158,ACTIVE,218.48,360.69,59.975,1442088903,"201051344000685","174011321042388",28.55,38.20,0,334.84,403.37,178.1,169.9,0.862,250414.6,250414.6,1302,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088918,523537.00
09/12/2015 16:15,2,5.758,ALERT,214.41,356.48,59.965,1442088903,"274151322000088","174011321042388",27.81,46.80,0,293.36,392.25,162.3,154.7,0.619,508986.0,508986.0,1296,0,0,0,L,1151911521,0,124.04,123.59,0002,36,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088920,523538.00
09/12/2015 16:15,2,6.107,ACTIVE,219.39,360.99,59.986,1442088903,"201051344000438","174011321042388",28.39,40.20,0,337.54,403.37,175.4,167.4,0.818,250391.1,250391.1,1302,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088921,523539.00
09/12/2015 16:15,2,6.148,ACTIVE,219.16,359.78,59.975,1442088903,"201051344001135","174011321042388",28.33,40.00,0,338.14,402.46,176.4,168.3,0.813,242037.4,242037.4,1298,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088922,523540.00
09/12/2015 16:15,2,6.078,ACTIVE,218.93,358.88,59.975,1442088903,"201051344000417","174011321042388",28.11,40.40,0,332.13,398.86,173.1,165.2,0.813,245153.0,245153.0,1305,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088922,523541.00
09/12/2015 16:15,2,6.123,ACTIVE,218.71,359.78,59.991,1442088903,"201051344000594","174011321042388",28.77,42.30,0,332.43,404.87,178.4,170.3,0.822,247722.9,247722.9,1305,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088923,523542.00
09/12/2015 16:15,2,5.893,ACTIVE,214.19,356.48,59.975,1442088903,"274151322000083","174011321042388",28.07,51.50,0,332.43,385.93,167.5,159.7,0.681,525526.9,525526.9,1297,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088924,523543.00
09/12/2015 16:15,2,6.279,ACTIVE,220.06,361.89,59.954,1442088903,"201051344000585","174011321042388",28.67,38.20,0,337.84,405.47,182.3,174.0,0.840,247402.9,247402.9,1302,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088925,523544.00
09/12/2015 16:15,2,5.824,ACTIVE,214.64,353.47,59.959,1442088903,"274151322000054","174011321042388",27.89,48.80,0,311.69,392.85,164.3,156.7,0.632,520206.9,520206.9,1295,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088926,523545.00
09/12/2015 16:15,2,6.219,ACTIVE,219.84,361.59,59.970,1442088903,"201051344001203","174011321042388",28.27,39.80,0,338.74,405.17,177.9,169.8,0.826,247973.4,247973.4,1301,0,0,0,L,1122011218,0,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088927,523546.00
09/12/2015 16:15,2,6.121,ACTIVE,218.71,360.08,59.986,1442088903,"201051344000646","174011321042388",28.41,38.40,0,331.23,401.26,176.1,168.1,0.822,243843.7,243843.7,1299,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088928,523547.00
09/12/2015 16:15,2,3.932,ALERT,215.54,430.72,59.965,1442088903,"274151322000068","174011321042388",38.94,47.50,0,370.30,516.08,155.4,148.1,0.597,422486.0,422486.0,1324,0,0,0,L,1151911521,0,124.27,124.27,0001,39,0,0,0,0,0,0,170,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088930,523548.00
09/12/2015 16:15,2,6.125,ACTIVE,215.09,365.49,59.975,1442088903,"274151322000076","174011321042388",28.73,50.00,0,312.89,408.48,178.0,169.9,0.689,556142.7,556142.7,1295,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088931,523549.00
09/12/2015 16:15,2,6.107,ACTIVE,218.71,359.18,59.959,1442088903,"201051344000890","174011321042388",28.53,40.00,0,333.63,399.46,176.4,168.3,0.804,248710.8,248710.8,1302,0,0,0,L,1122011218,0,125.62,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088932,523550.00
09/12/2015 16:15,2,6.154,ACTIVE,220.52,361.59,59.975,1442088903,"201051344000900","174011321042388",29.42,30.30,0,336.04,406.97,183.3,175.0,0.822,250101.0,250101.0,1301,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088932,523551.00
09/12/2015 16:15,2,6.184,ACTIVE,219.84,361.29,59.975,1442088903,"201051344000633","174011321042388",28.37,37.80,0,336.94,405.17,177.6,169.5,0.844,238510.4,238510.4,1308,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088933,523552.00
09/12/2015 16:15,2,6.117,ACTIVE,220.97,361.29,59.981,1442088903,"201051344000983","174011321042388",29.38,32.00,0,337.24,406.67,182.0,173.7,0.826,247028.2,247028.2,1303,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088934,523553.00
09/12/2015 16:15,2,6.168,ACTIVE,219.84,359.78,59.986,1442088903,"201051344000917","174011321042388",28.57,38.20,0,337.54,404.57,178.4,170.3,0.831,249069.3,249069.3,1306,0,0,0,L,1122011218,0,125.62,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088935,523554.00
09/12/2015 16:15,2,6.156,ACTIVE,220.52,361.89,60.007,1442088903,"201051344000648","174011321042388",28.57,32.40,0,336.64,406.37,178.1,170.0,0.813,244343.9,244343.9,1305,0,0,0,L,1122011218,0,124.49,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088936,523555.00
09/12/2015 16:15,2,5.982,ACTIVE,219.84,361.29,59.981,1442088903,"201051344001093","174011321042388",28.71,36.80,0,337.54,403.97,173.9,165.9,0.782,247226.7,247226.7,1305,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088937,523556.00
09/12/2015 16:15,2,6.197,ACTIVE,220.97,362.49,59.986,1442088903,"201051344000645","174011321042388",28.75,32.80,0,337.54,405.17,180.4,172.2,0.804,245465.5,245465.5,1302,0,0,0,L,1122011218,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088938,523557.00
09/12/2015 16:15,2,5.826,ACTIVE,214.64,355.88,59.981,1442088903,"274151322000085","174011321042388",28.13,49.00,0,333.63,385.03,166.1,158.4,0.636,522965.0,522965.0,1297,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088939,523558.00
09/12/2015 16:15,2,6.123,ACTIVE,220.06,361.29,59.986,1442088903,"201051344000651","174011321042388",28.61,39.30,0,337.54,405.47,177.5,169.4,0.822,244669.0,244669.0,1298,0,0,0,L,1122011218,0,126.53,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088940,523559.00
09/12/2015 16:15,2,6.123,ACTIVE,220.29,359.18,59.986,1442088903,"201051344000867","174011321042388",28.80,35.40,0,337.84,404.87,178.6,170.4,0.818,237549.3,237549.3,1303,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088941,523560.00
09/12/2015 16:15,2,6.004,ACTIVE,218.48,358.88,59.975,1442088903,"201051344001230","174011321042388",28.86,37.80,0,330.33,398.86,175.5,167.5,0.809,248052.7,248052.7,1306,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088942,523561.00
09/12/2015 16:15,2,6.146,ACTIVE,220.97,363.69,59.981,1442088903,"201051344000576","174011321042388",29.00,30.00,0,336.34,405.47,180.6,172.4,0.831,244545.9,244545.9,1307,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088942,523562.00
09/12/2015 16:15,2,6.143,ACTIVE,221.42,363.99,59.975,1442088903,"201051344000579","174011321042388",28.57,38.40,0,337.54,404.57,177.5,169.4,0.818,252005.9,252005.9,1299,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442088943,523563.00
09/12/2015 16:30,2,5.555,ACTIVE,218.26,355.88,59.986,1442089803,"201051344000955","174011321042388",28.57,39.80,0,333.03,396.15,160.7,153.2,0.760,250044.6,250044.6,1299,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089804,523564.00
09/12/2015 16:30,2,5.773,ACTIVE,214.19,356.18,59.991,1442089803,"274151322000095","174011321042388",28.53,49.30,0,327.92,385.93,166.7,159.0,0.641,549777.4,549777.4,1300,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089805,523565.00
09/12/2015 16:30,2,5.705,ACTIVE,219.39,357.98,60.002,1442089803,"201051344000868","174011321042388",28.53,31.00,0,333.63,402.46,164.8,157.2,0.747,237068.3,237068.3,1306,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089806,523566.00
09/12/2015 16:30,2,5.652,ACTIVE,220.97,361.29,59.986,1442089803,"201051344000853","174011321042388",29.18,30.80,0,337.24,403.07,167.0,159.3,0.773,243672.3,243672.3,1302,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089807,523567.00
09/12/2015 16:30,2,5.697,ACTIVE,219.61,359.18,59.981,1442089803,"201051344000582","174011321042388",27.99,38.20,0,336.94,402.77,161.6,154.1,0.734,242135.1,242135.1,1303,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089808,523568.00
09/12/2015 16:30,2,5.695,ACTIVE,220.52,359.48,59.975,1442089803,"201051344000469","174011321042388",28.57,29.80,0,337.54,404.27,164.7,157.1,0.765,238892.8,238892.8,1300,0,0,0,L,1122011218,0,124.49,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089809,523569.00
09/12/2015 16:30,2,5.818,ACTIVE,220.52,361.59,59.975,1442089803,"201051344000988","174011321042388",27.77,33.00,0,336.64,403.07,163.6,156.0,0.760,237728.3,237728.3,1302,0,0,0,L,1122011218,0,124.72,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089810,523570.00
09/12/2015 16:30,2,5.684,ACTIVE,220.52,359.48,59.975,1442089803,"201051344001158","174011321042388",28.19,35.00,0,337.24,403.07,162.3,154.7,0.751,243261.8,243261.8,1304,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089811,523571.00
09/12/2015 16:30,2,5.824,ACTIVE,219.16,357.68,59.975,1442089803,"201051344001025","174011321042388",27.89,39.00,0,335.74,402.16,164.5,156.9,0.742,248154.4,248154.4,1301,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089812,523572.00
09/12/2015 16:30,2,5.684,ACTIVE,220.29,358.88,59.986,1442089803,"201051344000569","174011321042388",28.94,31.30,0,337.84,403.67,166.6,158.9,0.765,251351.6,251351.6,1302,0,0,0,L,1122011218,0,124.27,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089813,523573.00
09/12/2015 16:30,2,3.635,ACTIVE,214.64,420.50,59.981,1442089803,"274151322000094","174011321042388",38.70,47.00,0,390.14,453.86,142.7,135.8,0.548,423074.5,423074.5,1325,0,0,0,L,1151911521,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089814,523574.00
09/12/2015 16:30,2,5.725,ACTIVE,220.52,359.78,59.975,1442089803,"201051344000458","174011321042388",28.71,32.40,0,338.14,404.27,166.4,158.7,0.782,247036.9,247036.9,1302,0,0,0,L,1122011218,0,124.94,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089815,523575.00
09/12/2015 16:30,2,5.406,ACTIVE,214.41,365.19,59.981,1442089803,"274151322000087","174011321042388",27.73,50.20,0,323.72,392.25,151.8,144.6,0.575,496575.4,496575.4,1300,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089816,523576.00
09/12/2015 16:30,2,5.373,ACTIVE,214.87,351.97,59.975,1442089803,"274151322000052","174011321042388",28.33,46.60,0,332.73,383.23,154.1,146.8,0.601,529944.1,529944.1,1295,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089816,523577.00
09/12/2015 16:30,2,5.777,ACTIVE,218.26,357.68,59.981,1442089803,"201051344001145","174011321042388",28.15,36.50,0,335.44,400.66,164.6,156.9,0.765,251794.4,251794.4,1305,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089817,523578.00
09/12/2015 16:30,2,5.682,ACTIVE,218.48,358.58,59.975,1442089803,"201051344000685","174011321042388",28.49,37.80,0,335.74,401.26,163.9,156.3,0.791,250455.2,250455.2,1303,0,0,0,L,1122011218,0,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089818,523579.00
09/12/2015 16:30,2,5.336,ACTIVE,214.19,345.96,59.975,1442089803,"274151322000088","174011321042388",27.77,45.00,0,332.43,382.03,150.1,142.9,0.575,509023.0,509023.0,1298,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089819,523580.00
09/12/2015 16:30,2,5.600,ACTIVE,218.93,359.48,59.986,1442089803,"201051344000438","174011321042388",28.55,39.30,0,338.14,401.56,161.8,154.2,0.765,250431.2,250431.2,1303,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089820,523581.00
09/12/2015 16:30,2,5.699,ACTIVE,219.16,357.68,59.986,1442089803,"201051344001135","174011321042388",27.97,40.00,0,337.54,400.96,161.3,153.8,0.738,242077.6,242077.6,1299,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089821,523582.00
09/12/2015 16:30,2,5.584,ACTIVE,218.71,356.78,59.975,1442089803,"201051344000417","174011321042388",28.15,39.00,0,333.33,398.56,159.2,151.7,0.751,245192.4,245192.4,1306,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089822,523583.00
09/12/2015 16:30,2,5.773,ACTIVE,218.93,357.08,59.975,1442089803,"201051344000594","174011321042388",28.19,40.60,0,331.23,398.56,164.8,157.1,0.756,247763.8,247763.8,1306,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089823,523584.00
09/12/2015 16:30,2,5.453,ACTIVE,214.41,352.27,59.975,1442089803,"274151322000083","174011321042388",28.13,49.30,0,331.83,382.63,155.2,147.9,0.623,525565.3,525565.3,1298,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089824,523585.00
09/12/2015 16:30,2,5.902,ACTIVE,219.61,360.08,59.975,1442089803,"201051344000585","174011321042388",27.91,38.00,0,338.14,403.07,166.8,159.0,0.787,247444.5,247444.5,1303,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089825,523586.00
09/12/2015 16:30,2,5.373,ACTIVE,214.64,346.26,59.986,1442089803,"274151322000054","174011321042388",27.87,46.80,0,332.13,384.13,151.6,144.4,0.583,520244.4,520244.4,1296,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089826,523587.00
09/12/2015 16:30,2,5.684,ACTIVE,219.39,359.18,59.975,1442089803,"201051344001203","174011321042388",28.31,38.80,0,338.44,402.77,162.9,155.4,0.756,248013.9,248013.9,1302,0,0,0,L,1122011218,0,126.07,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089827,523588.00
09/12/2015 16:30,2,5.682,ACTIVE,218.26,357.38,59.975,1442089803,"201051344000646","174011321042388",28.11,37.50,0,333.03,400.06,161.7,154.2,0.765,243883.8,243883.8,1300,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089827,523589.00
09/12/2015 16:30,2,3.672,ACTIVE,215.54,424.41,59.965,1442089803,"274151322000068","174011321042388",38.57,45.30,0,390.44,452.66,141.9,135.1,0.548,422521.2,422521.2,1326,0,0,0,L,1151911521,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089828,523590.00
09/12/2015 16:30,2,5.666,ACTIVE,215.54,356.48,59.965,1442089803,"274151322000076","174011321042388",28.80,46.80,0,333.33,385.93,165.2,157.5,0.632,556183.4,556183.4,1296,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089829,523591.00
09/12/2015 16:30,2,5.701,ACTIVE,218.26,357.08,59.970,1442089803,"201051344000890","174011321042388",28.01,38.60,0,333.93,399.16,161.7,154.1,0.734,248750.9,248750.9,1303,0,0,0,L,1122011218,0,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089830,523592.00
09/12/2015 16:30,2,5.744,ACTIVE,220.06,360.38,59.981,1442089803,"201051344000900","174011321042388",29.02,29.50,0,337.24,404.57,168.7,160.9,0.751,250142.8,250142.8,1302,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089831,523593.00
09/12/2015 16:30,2,5.701,ACTIVE,219.61,358.28,59.986,1442089803,"201051344000633","174011321042388",28.37,36.50,0,336.64,402.46,163.8,156.1,0.769,238551.0,238551.0,1309,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089832,523594.00
09/12/2015 16:30,2,5.715,ACTIVE,220.52,360.08,59.975,1442089803,"201051344000983","174011321042388",28.92,31.80,0,338.14,404.27,167.3,159.6,0.782,247069.7,247069.7,1304,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089833,523595.00
09/12/2015 16:30,2,5.703,ACTIVE,219.16,358.58,59.975,1442089803,"201051344000917","174011321042388",28.39,38.20,0,336.04,402.46,164.0,156.3,0.760,249109.9,249109.9,1307,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089834,523596.00
09/12/2015 16:30,2,5.705,ACTIVE,220.06,357.98,59.970,1442089803,"201051344000648","174011321042388",28.37,32.00,0,338.44,405.47,163.8,156.2,0.751,244384.6,244384.6,1306,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089835,523597.00
09/12/2015 16:30,2,5.527,ACTIVE,219.16,358.58,59.996,1442089803,"201051344001093","174011321042388",28.39,36.30,0,337.24,401.26,158.9,151.4,0.716,247266.1,247266.1,1306,0,0,0,L,1122011218,0,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089836,523598.00
09/12/2015 16:30,2,5.762,ACTIVE,220.29,358.88,59.975,1442089803,"201051344000645","174011321042388",28.45,32.00,0,338.14,402.77,166.0,158.3,0.751,245506.7,245506.7,1303,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089836,523599.00
09/12/2015 16:30,2,5.387,ACTIVE,215.09,359.78,59.975,1442089803,"274151322000085","174011321042388",27.93,47.30,0,318.91,388.94,152.3,145.1,0.588,523002.7,523002.7,1298,0,0,0,L,1151911521,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089837,523600.00
09/12/2015 16:30,2,5.758,ACTIVE,219.61,359.48,59.975,1442089803,"201051344000651","174011321042388",27.91,39.50,0,337.84,402.77,162.7,155.1,0.734,244709.4,244709.4,1299,0,0,0,L,1122011218,0,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089838,523601.00
09/12/2015 16:30,2,5.719,ACTIVE,219.61,357.38,59.965,1442089803,"201051344000867","174011321042388",28.39,33.80,0,334.24,401.56,164.4,156.8,0.756,237590.2,237590.2,1304,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089839,523602.00
09/12/2015 16:30,2,5.576,ACTIVE,218.26,356.48,59.975,1442089803,"201051344001230","174011321042388",28.59,37.00,0,332.13,396.45,161.6,154.0,0.742,248092.8,248092.8,1307,0,0,0,L,1122011218,0,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089840,523603.00
09/12/2015 16:30,2,5.629,ACTIVE,220.52,360.08,59.970,1442089803,"201051344000576","174011321042388",29.06,30.00,0,336.94,403.07,165.8,158.1,0.769,244587.0,244587.0,1308,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089841,523604.00
09/12/2015 16:30,2,5.689,ACTIVE,220.52,358.88,59.954,1442089803,"201051344000579","174011321042388",28.47,37.00,0,338.44,402.46,164.1,156.5,0.756,252046.6,252046.6,1300,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442089842,523605.00
09/12/2015 16:45,2,5.111,ACTIVE,217.35,354.97,59.959,1442090703,"201051344000955","174011321042388",28.63,38.80,0,324.62,394.35,148.2,141.2,0.698,250081.3,250081.3,1300,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090704,523606.00
09/12/2015 16:45,2,5.289,ACTIVE,213.96,347.46,59.991,1442090703,"274151322000095","174011321042388",28.78,47.50,0,327.02,379.32,154.0,146.7,0.592,549815.5,549815.5,1301,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090705,523607.00
09/12/2015 16:45,2,5.227,ACTIVE,219.39,356.18,59.965,1442090703,"201051344000868","174011321042388",28.71,29.50,0,333.03,394.05,151.8,144.6,0.685,237106.2,237106.2,1307,0,0,0,L,1122011218,0,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090706,523608.00
09/12/2015 16:45,2,5.252,ACTIVE,220.97,357.98,59.965,1442090703,"201051344000853","174011321042388",28.96,29.80,0,337.54,399.76,154.1,146.8,0.725,243710.7,243710.7,1303,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090707,523609.00
09/12/2015 16:45,2,5.227,ACTIVE,218.71,358.28,59.986,1442090703,"201051344000582","174011321042388",28.21,38.00,0,337.24,398.26,149.2,142.1,0.681,242172.2,242172.2,1304,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090708,523610.00
09/12/2015 16:45,2,5.182,ACTIVE,220.52,358.28,59.970,1442090703,"201051344000469","174011321042388",28.96,28.50,0,337.54,399.46,152.0,144.8,0.707,238930.8,238930.8,1301,0,0,0,L,1122011218,0,124.27,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090709,523611.00
09/12/2015 16:45,2,5.293,ACTIVE,220.52,358.58,59.954,1442090703,"201051344000988","174011321042388",28.23,32.20,0,337.54,398.86,151.3,144.1,0.698,237766.1,237766.1,1303,0,0,0,L,1122011218,0,124.49,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090710,523612.00
09/12/2015 16:45,2,5.225,ACTIVE,220.52,357.38,59.959,1442090703,"201051344001158","174011321042388",28.33,33.30,0,337.54,397.96,149.9,142.7,0.689,243299.2,243299.2,1305,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090710,523613.00
09/12/2015 16:45,2,5.324,ACTIVE,218.26,356.18,59.970,1442090703,"201051344001025","174011321042388",28.31,38.40,0,334.54,394.35,152.6,145.3,0.685,248192.3,248192.3,1302,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090711,523614.00
09/12/2015 16:45,2,5.166,ACTIVE,220.06,357.38,59.965,1442090703,"201051344000569","174011321042388",29.28,30.50,0,337.24,398.56,153.2,145.9,0.703,251389.9,251389.9,1303,0,0,0,L,1122011218,0,124.27,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090712,523615.00
09/12/2015 16:45,2,3.236,ACTIVE,213.96,424.71,59.970,1442090703,"274151322000094","174011321042388",39.74,45.00,0,389.54,451.16,129.6,123.1,0.499,423106.8,423106.8,1326,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090713,523616.00
09/12/2015 16:45,2,5.303,ACTIVE,220.29,357.98,59.959,1442090703,"201051344000458","174011321042388",28.59,31.80,0,338.44,398.86,153.5,146.2,0.720,247075.1,247075.1,1303,0,0,0,L,1122011218,0,124.72,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090714,523617.00
09/12/2015 16:45,2,4.928,ACTIVE,214.19,345.06,59.975,1442090703,"274151322000087","174011321042388",28.05,48.50,0,327.32,376.01,139.8,133.0,0.526,496610.0,496610.0,1301,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090715,523618.00
09/12/2015 16:45,2,4.924,ACTIVE,214.19,354.67,59.944,1442090703,"274151322000052","174011321042388",28.49,45.80,0,327.02,379.32,142.0,135.1,0.548,529979.2,529979.2,1296,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090716,523619.00
09/12/2015 16:45,2,5.236,ACTIVE,217.80,354.97,59.986,1442090703,"201051344001145","174011321042388",28.77,35.40,0,333.93,394.05,152.5,145.3,0.707,251832.1,251832.1,1306,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090717,523620.00
09/12/2015 16:45,2,5.240,ACTIVE,217.58,357.38,59.959,1442090703,"201051344000685","174011321042388",28.59,37.00,0,331.23,397.96,151.7,144.5,0.734,250492.7,250492.7,1304,0,0,0,L,1122011218,0,125.85,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090718,523621.00
09/12/2015 16:45,2,4.889,ACTIVE,213.74,340.55,59.970,1442090703,"274151322000088","174011321042388",27.93,43.40,0,327.02,377.82,138.2,131.5,0.535,509057.2,509057.2,1299,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090719,523622.00
09/12/2015 16:45,2,5.137,ACTIVE,218.03,357.68,59.965,1442090703,"201051344000438","174011321042388",28.77,38.60,0,322.51,405.47,149.6,142.5,0.707,250468.1,250468.1,1304,0,0,0,L,1122011218,0,125.62,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090719,523623.00
09/12/2015 16:45,2,5.232,ACTIVE,218.03,355.58,59.975,1442090703,"201051344001135","174011321042388",28.21,38.80,0,334.24,393.45,149.4,142.3,0.689,242114.6,242114.6,1300,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090720,523624.00
09/12/2015 16:45,2,5.104,ACTIVE,217.58,355.28,59.965,1442090703,"201051344000417","174011321042388",28.51,38.00,0,332.43,392.25,147.3,140.3,0.703,245228.9,245228.9,1307,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090721,523625.00
09/12/2015 16:45,2,5.297,ACTIVE,218.93,356.78,59.970,1442090703,"201051344000594","174011321042388",28.31,39.80,0,331.53,394.05,151.8,144.5,0.703,247801.6,247801.6,1307,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090722,523626.00
09/12/2015 16:45,2,4.998,ACTIVE,213.74,354.97,59.954,1442090703,"274151322000083","174011321042388",28.41,47.30,0,327.62,376.31,143.8,136.9,0.583,525600.7,525600.7,1299,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090723,523627.00
09/12/2015 16:45,2,5.406,ACTIVE,218.48,357.68,59.965,1442090703,"201051344000585","174011321042388",28.31,36.50,0,337.24,397.96,155.0,147.7,0.720,247482.8,247482.8,1304,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090724,523628.00
09/12/2015 16:45,2,4.914,ACTIVE,214.19,342.95,59.981,1442090703,"274151322000054","174011321042388",28.13,45.50,0,327.02,376.62,139.9,133.1,0.535,520279.0,520279.0,1297,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090725,523629.00
09/12/2015 16:45,2,5.197,ACTIVE,218.48,357.38,59.959,1442090703,"201051344001203","174011321042388",28.55,38.00,0,338.44,397.05,150.2,143.1,0.703,248051.3,248051.3,1303,0,0,0,L,1122011218,0,126.07,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090726,523630.00
09/12/2015 16:45,2,5.252,ACTIVE,217.35,357.38,59.970,1442090703,"201051344000646","174011321042388",28.11,36.80,0,327.32,402.16,149.6,142.5,0.707,243920.8,243920.8,1301,0,0,0,L,1122011218,0,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090727,523631.00
09/12/2015 16:45,2,3.322,ACTIVE,214.87,424.71,59.954,1442090703,"274151322000068","174011321042388",39.42,44.50,0,395.25,450.56,131.2,124.7,0.504,422553.6,422553.6,1327,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090728,523632.00
09/12/2015 16:45,2,5.180,ACTIVE,214.64,360.99,59.965,1442090703,"274151322000076","174011321042388",29.12,45.00,0,327.02,382.63,152.7,145.4,0.592,556221.1,556221.1,1297,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090729,523633.00
09/12/2015 16:45,2,5.225,ACTIVE,217.58,355.88,59.965,1442090703,"201051344000890","174011321042388",28.31,37.50,0,332.73,392.25,149.7,142.5,0.685,248787.9,248787.9,1304,0,0,0,L,1122011218,0,125.40,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090730,523634.00
09/12/2015 16:45,2,5.174,ACTIVE,220.06,357.08,59.975,1442090703,"201051344000900","174011321042388",29.58,28.80,0,336.64,398.86,154.8,147.5,0.698,250181.5,250181.5,1303,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090730,523635.00
09/12/2015 16:45,2,5.170,ACTIVE,219.84,357.98,59.970,1442090703,"201051344000633","174011321042388",28.82,35.00,0,336.94,394.65,150.9,143.7,0.716,238588.6,238588.6,1310,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090731,523636.00
09/12/2015 16:45,2,5.217,ACTIVE,220.52,357.98,59.970,1442090703,"201051344000983","174011321042388",29.18,30.30,0,337.54,398.26,154.2,146.9,0.720,247108.1,247108.1,1305,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090732,523637.00
09/12/2015 16:45,2,5.227,ACTIVE,218.26,357.08,59.970,1442090703,"201051344000917","174011321042388",28.67,37.50,0,333.03,397.35,151.8,144.6,0.712,249147.5,249147.5,1308,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090734,523638.00
09/12/2015 16:45,2,5.121,ACTIVE,220.29,357.38,59.959,1442090703,"201051344000648","174011321042388",29.08,31.00,0,337.84,399.16,150.7,143.5,0.689,244422.2,244422.2,1307,0,0,0,L,1122011218,0,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090735,523639.00
09/12/2015 16:45,2,5.018,ACTIVE,218.26,357.68,59.938,1442090703,"201051344001093","174011321042388",28.80,35.60,0,336.94,395.85,146.3,139.3,0.658,247302.6,247302.6,1307,0,0,0,L,1122011218,0,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090736,523640.00
09/12/2015 16:45,2,5.291,ACTIVE,220.52,357.68,59.965,1442090703,"201051344000645","174011321042388",28.47,31.00,0,338.74,398.26,152.6,145.3,0.689,245544.7,245544.7,1304,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090737,523641.00
09/12/2015 16:45,2,4.895,ACTIVE,214.19,348.96,59.970,1442090703,"274151322000085","174011321042388",28.37,45.30,0,327.62,377.82,140.5,133.7,0.544,523037.6,523037.6,1299,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090738,523642.00
09/12/2015 16:45,2,5.252,ACTIVE,218.48,357.68,59.991,1442090703,"201051344000651","174011321042388",28.27,38.80,0,338.14,397.35,150.5,143.3,0.689,244746.6,244746.6,1300,0,0,0,L,1122011218,0,126.07,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090738,523643.00
09/12/2015 16:45,2,5.205,ACTIVE,220.06,356.18,59.954,1442090703,"201051344000867","174011321042388",28.71,33.00,0,333.03,393.15,151.3,144.1,0.694,237627.9,237627.9,1305,0,0,0,L,1122011218,0,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090739,523644.00
09/12/2015 16:45,2,5.143,ACTIVE,217.35,356.18,59.975,1442090703,"201051344001230","174011321042388",28.59,35.60,0,330.93,392.25,148.9,141.8,0.685,248129.7,248129.7,1308,0,0,0,L,1122011218,0,125.40,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090740,523645.00
09/12/2015 16:45,2,5.242,ACTIVE,220.74,358.28,59.959,1442090703,"201051344000576","174011321042388",28.71,29.00,0,338.44,399.16,152.3,145.1,0.707,244625.0,244625.0,1309,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090741,523646.00
09/12/2015 16:45,2,5.211,ACTIVE,220.74,358.58,59.970,1442090703,"201051344000579","174011321042388",28.71,35.80,0,338.44,398.26,151.5,144.3,0.698,252084.2,252084.2,1301,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442090742,523647.00
09/12/2015 17:00,2,4.648,ACTIVE,217.35,353.47,60.007,1442091603,"201051344000955","174011321042388",28.67,38.00,0,332.73,388.34,135.1,128.4,0.632,250115.1,250115.1,1301,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091604,523648.00
09/12/2015 17:00,2,4.770,ACTIVE,213.74,360.08,59.970,1442091603,"274151322000095","174011321042388",29.12,44.80,0,326.72,379.02,140.7,133.9,0.544,549850.7,549850.7,1302,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091605,523649.00
09/12/2015 17:00,2,4.744,ACTIVE,218.93,355.58,59.965,1442091603,"201051344000868","174011321042388",28.88,29.00,0,334.54,390.14,138.9,132.1,0.632,237140.9,237140.9,1308,0,0,0,L,1122011218,0,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091606,523650.00
09/12/2015 17:00,2,4.734,ACTIVE,220.29,357.68,59.986,1442091603,"201051344000853","174011321042388",29.32,29.00,0,338.44,395.85,140.6,133.8,0.654,243745.9,243745.9,1304,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091607,523651.00
09/12/2015 17:00,2,4.707,ACTIVE,218.48,355.88,59.975,1442091603,"201051344000582","174011321042388",28.59,36.80,0,335.14,391.04,136.2,129.5,0.623,242206.3,242206.3,1305,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091608,523652.00
09/12/2015 17:00,2,4.701,ACTIVE,219.61,357.08,59.981,1442091603,"201051344000469","174011321042388",29.08,28.00,0,338.14,394.05,138.4,131.7,0.641,238965.5,238965.5,1302,0,0,0,L,1122011218,0,124.04,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091609,523653.00
09/12/2015 17:00,2,4.775,ACTIVE,219.84,357.08,59.975,1442091603,"201051344000988","174011321042388",28.57,31.30,0,338.14,394.65,138.2,131.5,0.641,237800.7,237800.7,1304,0,0,0,L,1122011218,0,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091610,523654.00
09/12/2015 17:00,2,4.719,ACTIVE,219.84,356.18,59.991,1442091603,"201051344001158","174011321042388",28.61,32.20,0,338.14,393.15,136.8,130.1,0.632,243333.4,243333.4,1306,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091610,523655.00
09/12/2015 17:00,2,4.750,ACTIVE,218.26,355.58,59.986,1442091603,"201051344001025","174011321042388",28.94,36.80,0,334.54,390.74,139.2,132.5,0.628,248227.2,248227.2,1303,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091611,523656.00
09/12/2015 17:00,2,4.764,ACTIVE,219.84,357.08,59.981,1442091603,"201051344000569","174011321042388",29.02,29.80,0,337.84,394.35,140.0,133.2,0.650,251424.8,251424.8,1304,0,0,0,L,1122011218,0,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091612,523657.00
09/12/2015 17:00,2,2.977,ACTIVE,214.19,418.39,59.981,1442091603,"274151322000094","174011321042388",39.24,43.80,0,393.45,450.26,118.1,112.0,0.455,423136.4,423136.4,1327,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091613,523658.00
09/12/2015 17:00,2,4.762,ACTIVE,219.84,356.18,59.986,1442091603,"201051344000458","174011321042388",29.04,30.80,0,338.74,394.95,140.1,133.3,0.658,247110.2,247110.2,1304,0,0,0,L,1122011218,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091614,523659.00
09/12/2015 17:00,2,4.455,ACTIVE,214.19,344.15,59.981,1442091603,"274151322000087","174011321042388",28.17,46.20,0,326.72,375.11,127.1,120.8,0.491,496641.8,496641.8,1302,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091615,523660.00
09/12/2015 17:00,2,4.443,ACTIVE,214.19,348.36,59.981,1442091603,"274151322000052","174011321042388",28.67,42.80,0,326.42,371.21,129.0,122.6,0.491,530011.4,530011.4,1297,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091616,523661.00
09/12/2015 17:00,2,4.715,ACTIVE,217.58,354.97,59.986,1442091603,"201051344001145","174011321042388",29.10,34.30,0,333.63,389.84,138.9,132.2,0.654,251866.9,251866.9,1307,0,0,0,L,1122011218,0,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091617,523662.00
09/12/2015 17:00,2,4.725,ACTIVE,217.58,354.97,59.970,1442091603,"201051344000685","174011321042388",28.75,35.80,0,333.93,389.84,137.5,130.8,0.667,250527.2,250527.2,1305,0,0,0,L,1122011218,0,125.62,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091618,523663.00
09/12/2015 17:00,2,4.379,ACTIVE,213.96,344.45,59.986,1442091603,"274151322000088","174011321042388",28.19,41.30,0,327.02,374.21,125.0,118.7,0.477,509088.5,509088.5,1300,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091619,523664.00
09/12/2015 17:00,2,4.652,ACTIVE,218.03,354.67,59.991,1442091603,"201051344000438","174011321042388",28.88,37.00,0,334.24,390.44,136.2,129.5,0.641,250502.2,250502.2,1305,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091620,523665.00
09/12/2015 17:00,2,4.744,ACTIVE,217.80,354.07,59.996,1442091603,"201051344001135","174011321042388",28.35,37.80,0,333.03,389.54,136.3,129.6,0.632,242148.7,242148.7,1301,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091621,523666.00
09/12/2015 17:00,2,4.646,ACTIVE,217.58,354.37,59.981,1442091603,"201051344000417","174011321042388",28.55,36.80,0,332.43,388.64,134.3,127.7,0.641,245262.5,245262.5,1308,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091622,523667.00
09/12/2015 17:00,2,4.738,ACTIVE,218.26,354.97,59.991,1442091603,"201051344000594","174011321042388",28.86,38.40,0,319.21,406.07,138.6,131.9,0.636,247836.3,247836.3,1308,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091623,523668.00
09/12/2015 17:00,2,4.547,ACTIVE,213.96,349.86,59.996,1442091603,"274151322000083","174011321042388",28.35,45.00,0,326.72,372.11,130.7,124.2,0.535,525633.3,525633.3,1300,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091623,523669.00
09/12/2015 17:00,2,4.922,ACTIVE,218.26,356.78,59.991,1442091603,"201051344000585","174011321042388",28.49,35.20,0,334.24,391.04,142.0,135.1,0.658,247518.4,247518.4,1305,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091624,523670.00
09/12/2015 17:00,2,4.441,ACTIVE,214.19,358.58,59.975,1442091603,"274151322000054","174011321042388",28.25,43.00,0,326.42,371.51,127.0,120.6,0.486,520310.7,520310.7,1298,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091625,523671.00
09/12/2015 17:00,2,4.727,ACTIVE,218.26,354.97,59.991,1442091603,"201051344001203","174011321042388",28.63,36.50,0,337.84,390.74,137.1,130.4,0.641,248085.6,248085.6,1304,0,0,0,L,1122011218,0,125.85,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091626,523672.00
09/12/2015 17:00,2,4.738,ACTIVE,217.35,355.28,59.986,1442091603,"201051344000646","174011321042388",28.39,35.00,0,332.13,388.94,136.2,129.6,0.645,243954.9,243954.9,1302,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091627,523673.00
09/12/2015 17:00,2,3.014,ACTIVE,215.32,426.81,59.986,1442091603,"274151322000068","174011321042388",39.02,43.00,0,398.56,448.45,119.1,113.0,0.455,422583.3,422583.3,1328,0,0,0,L,1151911521,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091628,523674.00
09/12/2015 17:00,2,4.684,ACTIVE,215.09,359.18,59.986,1442091603,"274151322000076","174011321042388",29.24,42.80,0,327.92,377.82,138.7,132.0,0.535,556255.9,556255.9,1298,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091629,523675.00
09/12/2015 17:00,2,4.701,ACTIVE,217.58,353.77,59.986,1442091603,"201051344000890","174011321042388",28.65,35.80,0,332.73,388.64,136.4,129.7,0.623,248822.1,248822.1,1305,0,0,0,L,1122011218,0,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091630,523676.00
09/12/2015 17:00,2,4.793,ACTIVE,219.61,357.08,59.986,1442091603,"201051344000900","174011321042388",29.06,28.30,0,337.84,394.95,141.1,134.2,0.641,250216.8,250216.8,1304,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091631,523677.00
09/12/2015 17:00,2,4.785,ACTIVE,219.16,355.88,60.028,1442091603,"201051344000633","174011321042388",28.39,34.00,0,326.12,400.66,137.6,130.9,0.650,238623.1,238623.1,1311,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091632,523678.00
09/12/2015 17:00,2,4.787,ACTIVE,220.06,355.88,59.996,1442091603,"201051344000983","174011321042388",29.00,29.80,0,323.11,398.86,140.6,133.7,0.658,247143.3,247143.3,1306,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091633,523679.00
