ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 17:00,2,4.770,ACTIVE,218.48,354.67,59.991,1442091603,"201051344000917","174011321042388",28.63,36.80,0,334.54,389.84,138.3,131.6,0.650,249182.1,249182.1,1309,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091634,523680.00
09/12/2015 17:00,2,4.646,ALERT,219.84,355.58,59.996,1442091603,"201051344000648","174011321042388",29.20,30.00,0,301.77,401.86,137.5,130.8,0.632,244456.4,244456.4,1308,0,0,0,L,1122011218,0,124.27,125.62,0002,25,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091635,523681.00
09/12/2015 17:00,2,4.508,ACTIVE,218.26,354.37,60.002,1442091603,"201051344001093","174011321042388",29.12,34.50,0,336.64,389.24,133.0,126.4,0.605,247335.9,247335.9,1308,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091636,523682.00
09/12/2015 17:00,2,4.789,ACTIVE,220.06,356.18,59.975,1442091603,"201051344000645","174011321042388",28.69,30.50,0,318.00,406.37,139.2,132.4,0.628,245579.5,245579.5,1305,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091637,523683.00
09/12/2015 17:00,2,4.447,ACTIVE,214.64,347.76,60.002,1442091603,"274151322000085","174011321042388",28.31,43.40,0,327.62,370.90,127.5,121.1,0.491,523069.5,523069.5,1300,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091638,523684.00
09/12/2015 17:00,2,4.711,ACTIVE,218.71,356.18,59.991,1442091603,"201051344000651","174011321042388",28.73,37.50,0,337.84,392.85,137.1,130.4,0.623,244781.0,244781.0,1301,0,0,0,L,1122011218,0,125.85,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091639,523685.00
09/12/2015 17:00,2,4.754,ACTIVE,219.16,354.97,60.007,1442091603,"201051344000867","174011321042388",28.65,32.20,0,334.84,389.54,138.0,131.2,0.623,237662.5,237662.5,1306,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091640,523686.00
09/12/2015 17:00,2,4.592,ACTIVE,217.35,353.47,59.996,1442091603,"201051344001230","174011321042388",29.14,34.30,0,332.13,388.04,135.5,128.9,0.623,248163.7,248163.7,1309,0,0,0,L,1122011218,0,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091641,523687.00
09/12/2015 17:00,2,4.650,ACTIVE,220.06,356.78,59.986,1442091603,"201051344000576","174011321042388",29.42,28.00,0,339.04,395.25,138.6,131.8,0.636,244659.8,244659.8,1310,0,0,0,L,1122011218,0,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091642,523688.00
09/12/2015 17:00,2,4.736,ACTIVE,220.06,356.78,60.002,1442091603,"201051344000579","174011321042388",28.82,35.00,0,338.44,394.35,138.2,131.5,0.636,252118.8,252118.8,1302,0,0,0,L,1122011218,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442091643,523689.00
09/12/2015 17:15,2,4.053,ACTIVE,217.35,351.97,59.981,1442092503,"201051344000955","174011321042388",29.34,36.80,0,332.73,384.13,120.3,114.2,0.570,250145.4,250145.4,1302,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092504,523690.00
09/12/2015 17:15,2,4.279,ACTIVE,214.19,350.77,59.975,1442092503,"274151322000095","174011321042388",29.10,43.60,0,331.53,371.81,126.1,119.8,0.477,549882.4,549882.4,1303,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092505,523691.00
09/12/2015 17:15,2,4.246,ACTIVE,218.48,352.57,59.991,1442092503,"201051344000868","174011321042388",28.96,27.50,0,333.33,385.93,124.5,118.3,0.566,237172.2,237172.2,1309,0,0,0,L,1122011218,0,123.81,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092506,523692.00
09/12/2015 17:15,2,4.244,ACTIVE,219.84,355.28,59.991,1442092503,"201051344000853","174011321042388",29.44,27.80,0,339.65,391.94,126.5,120.1,0.588,243777.7,243777.7,1305,0,0,0,L,1122011218,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092507,523693.00
09/12/2015 17:15,2,4.207,ACTIVE,218.26,353.47,59.986,1442092503,"201051344000582","174011321042388",28.77,35.80,0,333.93,386.23,122.5,116.3,0.557,242237.0,242237.0,1306,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092508,523694.00
09/12/2015 17:15,2,4.186,ACTIVE,219.16,353.77,59.986,1442092503,"201051344000469","174011321042388",29.34,26.80,0,335.14,387.14,124.4,118.2,0.592,238996.8,238996.8,1303,0,0,0,L,1122011218,0,123.81,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092509,523695.00
09/12/2015 17:15,2,4.301,ACTIVE,219.16,354.37,59.986,1442092503,"201051344000988","174011321042388",28.49,29.50,0,336.94,389.24,124.1,117.8,0.588,237832.0,237832.0,1305,0,0,0,L,1122011218,0,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092510,523696.00
09/12/2015 17:15,2,4.242,ACTIVE,219.16,354.07,59.986,1442092503,"201051344001158","174011321042388",28.65,31.30,0,335.74,387.44,123.0,116.8,0.575,243364.3,243364.3,1307,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092511,523697.00
09/12/2015 17:15,2,4.309,ACTIVE,218.03,353.47,59.959,1442092503,"201051344001025","174011321042388",28.82,35.60,0,333.63,386.23,125.8,119.5,0.570,248258.6,248258.6,1304,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092512,523698.00
09/12/2015 17:15,2,4.203,ACTIVE,219.16,353.17,59.959,1442092503,"201051344000569","174011321042388",29.46,28.50,0,337.24,387.14,125.5,119.2,0.575,251456.4,251456.4,1305,0,0,0,L,1122011218,0,123.81,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092512,523699.00
09/12/2015 17:15,2,2.600,ACTIVE,214.19,424.71,59.975,1442092503,"274151322000094","174011321042388",39.70,43.00,0,394.95,448.45,105.5,99.9,0.407,423162.8,423162.8,1328,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092513,523700.00
09/12/2015 17:15,2,4.271,ACTIVE,219.39,354.07,59.986,1442092503,"201051344000458","174011321042388",29.12,29.80,0,337.24,387.44,126.0,119.7,0.592,247141.9,247141.9,1305,0,0,0,L,1122011218,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092514,523701.00
09/12/2015 17:15,2,3.945,ACTIVE,214.19,350.17,59.986,1442092503,"274151322000087","174011321042388",28.43,44.30,0,332.13,369.40,113.5,107.6,0.429,496670.3,496670.3,1303,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092515,523702.00
09/12/2015 17:15,2,3.936,ACTIVE,214.19,346.26,59.981,1442092503,"274151322000052","174011321042388",28.77,41.50,0,330.03,369.10,114.5,108.6,0.442,530040.2,530040.2,1298,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092516,523703.00
09/12/2015 17:15,2,4.260,ACTIVE,217.35,354.07,59.986,1442092503,"201051344001145","174011321042388",28.96,33.30,0,333.63,385.93,124.9,118.7,0.583,251898.2,251898.2,1308,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092517,523704.00
09/12/2015 17:15,2,4.193,ACTIVE,217.35,353.47,59.986,1442092503,"201051344000685","174011321042388",29.08,34.50,0,333.33,385.63,123.5,117.3,0.605,250558.2,250558.2,1306,0,0,0,L,1122011218,0,125.40,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092518,523705.00
09/12/2015 17:15,2,3.873,ACTIVE,214.19,344.15,59.975,1442092503,"274151322000088","174011321042388",28.31,39.50,0,332.13,368.50,111.0,105.2,0.420,509116.4,509116.4,1301,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092519,523706.00
09/12/2015 17:15,2,4.119,ACTIVE,217.80,352.57,59.986,1442092503,"201051344000438","174011321042388",29.18,36.00,0,333.93,385.63,121.8,115.6,0.579,250532.8,250532.8,1306,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092520,523707.00
09/12/2015 17:15,2,4.201,ACTIVE,218.03,353.77,59.991,1442092503,"201051344001135","174011321042388",28.77,36.80,0,333.33,385.03,122.4,116.2,0.570,242179.4,242179.4,1302,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092521,523708.00
09/12/2015 17:15,2,4.102,ACTIVE,217.58,353.17,59.981,1442092503,"201051344000417","174011321042388",28.98,35.60,0,332.73,384.13,120.4,114.3,0.579,245292.8,245292.8,1309,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092522,523709.00
09/12/2015 17:15,2,4.246,ACTIVE,217.80,352.87,59.975,1442092503,"201051344000594","174011321042388",28.98,36.30,0,332.43,385.33,124.7,118.4,0.575,247867.6,247867.6,1309,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092523,523710.00
09/12/2015 17:15,2,4.008,ACTIVE,213.96,342.95,59.991,1442092503,"274151322000083","174011321042388",28.77,43.60,0,329.13,370.00,116.6,110.6,0.468,525662.7,525662.7,1301,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092524,523711.00
09/12/2015 17:15,2,4.412,ACTIVE,218.26,353.77,59.970,1442092503,"201051344000585","174011321042388",28.75,34.50,0,333.93,386.23,128.4,122.0,0.592,247550.6,247550.6,1306,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092525,523712.00
09/12/2015 17:15,2,3.932,ACTIVE,213.96,348.36,59.970,1442092503,"274151322000054","174011321042388",28.47,41.80,0,331.83,369.40,113.3,107.4,0.433,520339.2,520339.2,1299,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092526,523713.00
09/12/2015 17:15,2,4.129,ACTIVE,218.48,354.07,59.975,1442092503,"201051344001203","174011321042388",29.36,35.00,0,337.54,387.74,122.9,116.7,0.575,248116.5,248116.5,1305,0,0,0,L,1122011218,0,125.85,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092527,523714.00
09/12/2015 17:15,2,4.219,ACTIVE,217.35,352.87,59.975,1442092503,"201051344000646","174011321042388",28.63,33.80,0,332.43,385.03,122.3,116.2,0.575,243985.6,243985.6,1303,0,0,0,L,1122011218,0,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092528,523715.00
09/12/2015 17:15,2,2.662,ACTIVE,214.64,425.91,59.959,1442092503,"274151322000068","174011321042388",38.96,41.30,0,400.96,447.85,105.2,99.6,0.402,422609.8,422609.8,1329,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092529,523716.00
09/12/2015 17:15,2,4.180,ACTIVE,214.64,354.67,59.944,1442092503,"274151322000076","174011321042388",29.18,41.50,0,333.33,372.41,123.5,117.3,0.473,556286.9,556286.9,1299,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092529,523717.00
09/12/2015 17:15,2,4.227,ACTIVE,217.58,351.97,59.970,1442092503,"201051344000890","174011321042388",28.63,35.20,0,333.33,384.43,122.5,116.4,0.557,248852.8,248852.8,1306,0,0,0,L,1122011218,0,125.17,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092530,523718.00
09/12/2015 17:15,2,4.234,ACTIVE,218.93,353.17,59.970,1442092503,"201051344000900","174011321042388",29.46,27.50,0,334.54,387.74,126.4,120.1,0.579,250248.6,250248.6,1305,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092531,523719.00
09/12/2015 17:15,2,4.232,ACTIVE,218.71,354.37,59.959,1442092503,"201051344000633","174011321042388",28.86,32.40,0,337.24,387.14,123.8,117.6,0.583,238654.1,238654.1,1312,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092532,523720.00
09/12/2015 17:15,2,4.248,ACTIVE,219.16,353.47,59.970,1442092503,"201051344000983","174011321042388",29.40,28.80,0,334.54,388.04,126.4,120.1,0.601,247175.1,247175.1,1307,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092533,523721.00
09/12/2015 17:15,2,4.172,ACTIVE,218.26,354.37,60.007,1442092503,"201051344000917","174011321042388",29.40,35.00,0,332.13,385.93,124.2,118.0,0.588,249213.3,249213.3,1310,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092534,523722.00
09/12/2015 17:15,2,4.170,ACTIVE,218.93,353.77,59.970,1442092503,"201051344000648","174011321042388",29.26,28.80,0,337.54,387.14,123.6,117.4,0.570,244487.5,244487.5,1310,0,0,0,L,1122011218,0,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092535,523723.00
09/12/2015 17:15,2,4.008,ACTIVE,218.26,353.77,59.975,1442092503,"201051344001093","174011321042388",29.36,33.00,0,333.93,384.43,119.2,113.1,0.539,247365.8,247365.8,1309,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092536,523724.00
09/12/2015 17:15,2,4.197,ACTIVE,219.16,353.77,59.975,1442092503,"201051344000645","174011321042388",29.34,29.30,0,337.54,389.84,124.7,118.4,0.570,245610.9,245610.9,1306,0,0,0,L,1122011218,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092537,523725.00
09/12/2015 17:15,2,3.922,ACTIVE,213.74,349.86,59.975,1442092503,"274151322000085","174011321042388",28.59,41.30,0,332.43,369.40,113.5,107.6,0.438,523098.0,523098.0,1301,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092538,523726.00
09/12/2015 17:15,2,4.258,ACTIVE,218.48,354.97,59.954,1442092503,"201051344000651","174011321042388",28.57,36.00,0,335.44,387.14,123.3,117.1,0.566,244811.9,244811.9,1302,0,0,0,L,1122011218,0,125.85,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092539,523727.00
09/12/2015 17:15,2,4.213,ACTIVE,218.48,351.37,60.002,1442092503,"201051344000867","174011321042388",29.04,30.50,0,333.03,385.63,124.0,117.7,0.566,237693.6,237693.6,1307,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092540,523728.00
09/12/2015 17:15,2,4.074,ACTIVE,217.35,351.37,59.981,1442092503,"201051344001230","174011321042388",29.36,33.00,0,332.43,384.13,121.2,115.1,0.561,248194.1,248194.1,1310,0,0,0,L,1122011218,0,124.94,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092541,523729.00
09/12/2015 17:15,2,4.174,ACTIVE,219.39,355.58,60.002,1442092503,"201051344000576","174011321042388",29.42,27.50,0,337.84,390.14,124.3,118.0,0.579,244691.0,244691.0,1311,0,0,0,L,1122011218,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092541,523730.00
09/12/2015 17:15,2,4.217,ACTIVE,219.16,354.07,59.981,1442092503,"201051344000579","174011321042388",29.08,33.30,0,337.84,387.14,124.1,117.9,0.570,252149.9,252149.9,1303,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442092542,523731.00
09/12/2015 17:30,2,3.588,ACTIVE,217.35,351.67,59.975,1442093404,"201051344000955","174011321042388",29.04,35.60,0,332.43,380.22,105.6,100.0,0.504,250172.2,250172.2,1303,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093405,523732.00
09/12/2015 17:30,2,3.729,ACTIVE,213.29,343.85,59.981,1442093404,"274151322000095","174011321042388",29.28,41.80,0,328.22,369.10,110.5,104.7,0.420,549910.4,549910.4,1304,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093406,523733.00
09/12/2015 17:30,2,3.648,ACTIVE,217.80,349.86,59.981,1442093404,"201051344000868","174011321042388",29.46,27.50,0,333.63,380.82,109.0,103.3,0.508,237199.8,237199.8,1310,0,0,0,L,1122011218,0,123.14,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093406,523734.00
09/12/2015 17:30,2,3.742,ACTIVE,218.93,352.57,59.991,1442093404,"201051344000853","174011321042388",29.18,27.30,0,337.84,383.53,110.6,104.8,0.517,243805.7,243805.7,1306,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093407,523735.00
09/12/2015 17:30,2,3.682,ACTIVE,218.26,352.57,59.981,1442093404,"201051344000582","174011321042388",28.86,34.80,0,328.82,387.14,107.6,101.9,0.495,242264.2,242264.2,1307,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093408,523736.00
09/12/2015 17:30,2,3.662,ACTIVE,218.71,351.07,59.986,1442093404,"201051344000469","174011321042388",29.38,26.80,0,333.33,382.03,109.0,103.3,0.513,239024.4,239024.4,1304,0,0,0,L,1122011218,0,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093409,523737.00
09/12/2015 17:30,2,3.730,ACTIVE,218.48,353.17,59.986,1442093404,"201051344000988","174011321042388",28.88,29.80,0,333.63,382.33,109.1,103.3,0.513,237859.6,237859.6,1306,0,0,0,L,1122011218,0,123.59,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093410,523738.00
09/12/2015 17:30,2,3.641,ACTIVE,218.71,350.47,59.986,1442093404,"201051344001158","174011321042388",29.22,30.50,0,333.33,381.42,107.8,102.1,0.504,243391.6,243391.6,1308,0,0,0,L,1122011218,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093411,523739.00
09/12/2015 17:30,2,3.826,ACTIVE,217.58,351.67,60.012,1442093404,"201051344001025","174011321042388",28.51,34.80,0,333.63,381.73,110.5,104.7,0.499,248286.6,248286.6,1305,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093412,523740.00
09/12/2015 17:30,2,3.652,ACTIVE,218.48,351.07,59.996,1442093404,"201051344000569","174011321042388",29.62,28.50,0,333.93,382.33,109.6,103.9,0.504,251484.2,251484.2,1306,0,0,0,L,1122011218,0,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093413,523741.00
09/12/2015 17:30,2,2.250,ACTIVE,213.29,421.70,59.986,1442093404,"274151322000094","174011321042388",39.78,41.30,0,397.35,445.45,91.1,86.0,0.345,423186.0,423186.0,1329,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093414,523742.00
09/12/2015 17:30,2,3.723,ACTIVE,218.48,351.07,59.991,1442093404,"201051344000458","174011321042388",29.34,29.00,0,334.54,382.03,110.6,104.8,0.526,247169.9,247169.9,1306,0,0,0,L,1122011218,0,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093415,523743.00
09/12/2015 17:30,2,3.406,ACTIVE,213.29,346.86,59.981,1442093404,"274151322000087","174011321042388",28.78,42.80,0,330.03,366.70,99.2,93.8,0.376,496695.5,496695.5,1304,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093416,523744.00
09/12/2015 17:30,2,3.418,ACTIVE,213.06,340.85,59.996,1442093404,"274151322000052","174011321042388",28.88,40.00,0,329.73,367.60,99.9,94.5,0.389,530065.6,530065.6,1299,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093416,523745.00
09/12/2015 17:30,2,3.719,ACTIVE,217.35,351.37,59.991,1442093404,"201051344001145","174011321042388",29.10,32.40,0,327.92,382.63,109.7,104.0,0.508,251926.0,251926.0,1309,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093417,523746.00
09/12/2015 17:30,2,3.648,ACTIVE,217.35,351.67,60.012,1442093404,"201051344000685","174011321042388",29.28,33.80,0,333.33,381.42,108.2,102.5,0.521,250585.6,250585.6,1307,0,0,0,L,1122011218,0,125.40,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093418,523747.00
09/12/2015 17:30,2,3.365,ACTIVE,213.06,347.46,60.007,1442093404,"274151322000088","174011321042388",28.33,38.40,0,329.13,365.80,96.6,91.3,0.367,509141.0,509141.0,1302,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093419,523748.00
09/12/2015 17:30,2,3.576,ACTIVE,217.80,351.67,60.002,1442093404,"201051344000438","174011321042388",29.46,35.20,0,333.93,381.12,106.8,101.2,0.504,250559.9,250559.9,1307,0,0,0,L,1122011218,0,125.40,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093420,523749.00
09/12/2015 17:30,2,3.680,ACTIVE,217.58,350.77,59.996,1442093404,"201051344001135","174011321042388",28.92,35.60,0,333.33,379.92,107.8,102.1,0.495,242206.7,242206.7,1303,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093421,523750.00
09/12/2015 17:30,2,3.627,ACTIVE,217.35,351.37,60.028,1442093404,"201051344000417","174011321042388",28.78,34.80,0,332.13,379.92,105.7,100.1,0.504,245319.5,245319.5,1310,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093422,523751.00
09/12/2015 17:30,2,3.701,ACTIVE,217.13,350.77,59.959,1442093404,"201051344000594","174011321042388",29.18,35.60,0,333.03,382.03,109.4,103.7,0.508,247895.3,247895.3,1310,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093423,523752.00
09/12/2015 17:30,2,3.496,ACTIVE,212.83,354.67,59.991,1442093404,"274151322000083","174011321042388",28.84,41.50,0,328.22,366.40,102.0,96.6,0.415,525688.5,525688.5,1302,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093424,523753.00
09/12/2015 17:30,2,3.875,ACTIVE,218.03,352.27,60.002,1442093404,"201051344000585","174011321042388",29.02,33.50,0,333.03,382.03,113.9,108.0,0.535,247579.2,247579.2,1307,0,0,0,L,1122011218,0,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093425,523754.00
09/12/2015 17:30,2,3.418,ACTIVE,213.06,350.77,60.007,1442093404,"274151322000054","174011321042388",28.55,40.20,0,328.82,366.10,98.8,93.4,0.380,520364.3,520364.3,1300,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093426,523755.00
09/12/2015 17:30,2,3.695,ACTIVE,218.03,352.27,60.007,1442093404,"201051344001203","174011321042388",28.82,34.30,0,325.22,396.75,107.9,102.2,0.499,248143.8,248143.8,1306,0,0,0,L,1122011218,0,125.62,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093427,523756.00
09/12/2015 17:30,2,3.668,ACTIVE,217.35,351.37,60.012,1442093404,"201051344000646","174011321042388",28.94,33.00,0,331.83,380.82,107.4,101.7,0.508,244012.7,244012.7,1304,0,0,0,L,1122011218,0,124.94,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093428,523757.00
09/12/2015 17:30,2,2.354,ACTIVE,213.74,413.89,59.996,1442093404,"274151322000068","174011321042388",38.90,40.60,0,397.35,447.25,91.9,86.8,0.349,422633.1,422633.1,1330,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093428,523758.00
09/12/2015 17:30,2,3.639,ACTIVE,213.29,342.65,60.007,1442093404,"274151322000076","174011321042388",29.28,40.40,0,332.73,368.50,107.9,102.2,0.420,556314.4,556314.4,1300,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093429,523759.00
09/12/2015 17:30,2,3.646,ACTIVE,217.35,351.07,59.996,1442093404,"201051344000890","174011321042388",29.20,33.80,0,324.02,383.83,107.8,102.2,0.491,248880.1,248880.1,1307,0,0,0,L,1122011218,0,125.17,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093430,523760.00
09/12/2015 17:30,2,3.693,ACTIVE,218.03,351.97,59.996,1442093404,"201051344000900","174011321042388",29.56,27.00,0,333.63,382.33,110.5,104.7,0.504,250276.7,250276.7,1306,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093431,523761.00
09/12/2015 17:30,2,3.672,ACTIVE,217.80,351.97,59.996,1442093404,"201051344000633","174011321042388",29.16,31.80,0,333.63,382.03,108.5,102.8,0.508,238681.6,238681.6,1313,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093432,523762.00
09/12/2015 17:30,2,3.738,ACTIVE,218.26,351.37,60.002,1442093404,"201051344000983","174011321042388",29.28,28.00,0,333.63,382.63,110.8,105.0,0.530,247203.1,247203.1,1308,0,0,0,L,1122011218,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093433,523763.00
09/12/2015 17:30,2,3.670,ACTIVE,217.80,351.97,59.996,1442093404,"201051344000917","174011321042388",29.46,34.50,0,313.20,386.23,109.5,103.8,0.517,249240.9,249240.9,1311,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093434,523764.00
09/12/2015 17:30,2,3.672,ACTIVE,218.26,349.56,60.002,1442093404,"201051344000648","174011321042388",29.14,28.00,0,333.93,382.33,108.4,102.7,0.504,244514.9,244514.9,1311,0,0,0,L,1122011218,0,123.14,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093435,523765.00
09/12/2015 17:30,2,3.488,ACTIVE,217.80,352.27,59.991,1442093404,"201051344001093","174011321042388",29.40,32.40,0,325.22,401.26,103.9,98.3,0.464,247392.1,247392.1,1310,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093436,523766.00
09/12/2015 17:30,2,3.701,ACTIVE,218.48,350.47,59.954,1442093404,"201051344000645","174011321042388",29.20,28.50,0,334.84,382.03,109.4,103.7,0.499,245638.6,245638.6,1307,0,0,0,L,1122011218,0,123.81,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093437,523767.00
09/12/2015 17:30,2,3.395,ACTIVE,213.29,346.56,59.959,1442093404,"274151322000085","174011321042388",28.88,40.40,0,330.63,365.80,99.2,93.8,0.384,523123.2,523123.2,1302,0,0,0,L,1151911521,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093437,523768.00
09/12/2015 17:30,2,3.697,ACTIVE,218.26,352.87,59.996,1442093404,"201051344000651","174011321042388",28.90,35.00,0,334.24,381.42,108.3,102.6,0.491,244839.3,244839.3,1303,0,0,0,L,1122011218,0,125.62,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093439,523769.00
09/12/2015 17:30,2,3.684,ACTIVE,217.80,349.86,59.986,1442093404,"201051344000867","174011321042388",29.14,29.80,0,333.93,380.22,108.7,103.0,0.499,237721.1,237721.1,1308,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093440,523770.00
09/12/2015 17:30,2,3.604,ACTIVE,217.13,349.86,59.986,1442093404,"201051344001230","174011321042388",29.16,32.60,0,331.83,381.12,106.4,100.8,0.508,248221.1,248221.1,1311,0,0,0,L,1122011218,0,124.94,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093440,523771.00
09/12/2015 17:30,2,3.637,ACTIVE,218.48,351.37,59.991,1442093404,"201051344000576","174011321042388",29.50,27.00,0,335.44,382.33,108.7,103.0,0.508,244718.6,244718.6,1312,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093441,523772.00
09/12/2015 17:30,2,3.633,ACTIVE,218.26,351.07,60.007,1442093404,"201051344000579","174011321042388",29.62,32.80,0,333.93,382.03,109.0,103.3,0.504,252177.5,252177.5,1304,0,0,0,L,1122011218,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442093443,523773.00
09/12/2015 17:45,2,3.057,ACTIVE,216.67,348.66,59.970,1442094303,"201051344000955","174011321042388",29.32,34.30,0,333.03,375.11,90.8,85.7,0.433,250195.4,250195.4,1304,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094305,523774.00
09/12/2015 17:45,2,3.145,ACTIVE,213.29,352.57,59.959,1442094303,"274151322000095","174011321042388",29.80,39.30,0,328.82,363.99,94.8,89.6,0.367,549934.7,549934.7,1305,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094306,523775.00
09/12/2015 17:45,2,3.158,ACTIVE,217.58,348.96,59.959,1442094303,"201051344000868","174011321042388",29.24,25.80,0,333.63,376.92,93.5,88.3,0.424,237223.8,237223.8,1311,0,0,0,L,1122011218,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094307,523776.00
09/12/2015 17:45,2,3.123,ACTIVE,218.71,350.17,59.959,1442094303,"201051344000853","174011321042388",30.04,26.00,0,337.54,377.82,95.0,89.8,0.451,243830.1,243830.1,1307,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094308,523777.00
09/12/2015 17:45,2,3.148,ACTIVE,217.58,350.47,59.965,1442094303,"201051344000582","174011321042388",29.10,32.20,0,333.93,377.22,92.9,87.7,0.429,242287.9,242287.9,1308,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094309,523778.00
09/12/2015 17:45,2,3.125,ACTIVE,218.03,350.17,59.975,1442094303,"201051344000469","174011321042388",29.64,25.00,0,333.33,376.62,93.8,88.6,0.446,239048.5,239048.5,1305,0,0,0,L,1122011218,0,123.36,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094310,523779.00
09/12/2015 17:45,2,3.158,ACTIVE,218.03,350.47,59.970,1442094303,"201051344000988","174011321042388",29.36,27.50,0,333.03,377.22,94.0,88.8,0.442,237883.6,237883.6,1307,0,0,0,L,1122011218,0,123.59,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094311,523780.00
09/12/2015 17:45,2,3.146,ACTIVE,218.26,349.56,59.981,1442094303,"201051344001158","174011321042388",29.24,28.00,0,333.63,376.01,93.2,88.0,0.438,243415.4,243415.4,1309,0,0,0,L,1122011218,0,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094312,523781.00
09/12/2015 17:45,2,3.229,ACTIVE,217.13,349.26,59.970,1442094303,"201051344001025","174011321042388",29.34,32.60,0,333.93,376.92,95.9,90.6,0.433,248311.1,248311.1,1306,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094312,523782.00
09/12/2015 17:45,2,3.107,ACTIVE,217.80,350.77,59.965,1442094303,"201051344000569","174011321042388",29.82,27.30,0,333.63,376.31,94.0,88.8,0.446,251508.2,251508.2,1307,0,0,0,L,1122011218,0,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094313,523783.00
09/12/2015 17:45,2,1.953,ACTIVE,213.74,434.93,59.970,1442094303,"274151322000094","174011321042388",39.22,39.00,0,394.05,463.18,77.2,72.6,0.548,423205.9,423205.9,1330,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094314,523784.00
09/12/2015 17:45,2,3.205,ACTIVE,218.03,348.96,59.970,1442094303,"201051344000458","174011321042388",29.32,27.80,0,334.24,376.62,95.2,89.9,0.451,247194.3,247194.3,1307,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094315,523785.00
09/12/2015 17:45,2,2.881,ACTIVE,213.74,349.86,59.959,1442094303,"274151322000087","174011321042388",29.10,41.30,0,329.13,365.19,84.9,80.1,0.314,496717.3,496717.3,1305,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094316,523786.00
09/12/2015 17:45,2,2.902,ACTIVE,213.29,338.14,59.970,1442094303,"274151322000052","174011321042388",28.84,38.60,0,328.82,366.10,84.8,79.9,0.318,530087.4,530087.4,1300,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094317,523787.00
09/12/2015 17:45,2,3.188,ACTIVE,216.90,349.26,59.975,1442094303,"201051344001145","174011321042388",29.30,30.50,0,333.93,376.31,94.6,89.4,0.442,251950.1,251950.1,1310,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094318,523788.00
09/12/2015 17:45,2,3.107,ACTIVE,216.90,349.26,59.981,1442094303,"201051344000685","174011321042388",29.60,32.20,0,333.93,376.62,93.2,88.0,0.464,250609.5,250609.5,1308,0,0,0,L,1122011218,0,125.17,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094319,523789.00
09/12/2015 17:45,2,2.816,ACTIVE,213.06,347.16,59.965,1442094303,"274151322000088","174011321042388",28.73,37.30,0,328.52,360.99,81.8,77.1,0.309,509162.0,509162.0,1303,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094320,523790.00
09/12/2015 17:45,2,3.074,ACTIVE,217.13,349.26,59.991,1442094303,"201051344000438","174011321042388",29.48,33.30,0,333.93,376.62,91.8,86.7,0.429,250583.4,250583.4,1308,0,0,0,L,1122011218,0,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094321,523791.00
09/12/2015 17:45,2,3.135,ACTIVE,217.13,348.96,59.959,1442094303,"201051344001135","174011321042388",29.34,33.30,0,333.33,376.31,93.1,88.0,0.424,242230.4,242230.4,1304,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094322,523792.00
09/12/2015 17:45,2,3.074,ACTIVE,217.13,348.66,59.981,1442094303,"201051344000417","174011321042388",29.28,33.30,0,332.73,375.11,91.3,86.2,0.433,245342.8,245342.8,1311,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094323,523793.00
09/12/2015 17:45,2,3.123,ACTIVE,216.45,347.46,59.991,1442094303,"201051344000594","174011321042388",29.76,34.30,0,334.24,376.92,94.2,89.0,0.429,247919.4,247919.4,1311,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094324,523794.00
09/12/2015 17:45,2,2.971,ACTIVE,213.06,344.15,59.991,1442094303,"274151322000083","174011321042388",28.98,39.80,0,329.13,362.19,87.2,82.3,0.349,525710.9,525710.9,1303,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094325,523795.00
09/12/2015 17:45,2,3.314,ACTIVE,217.80,350.17,59.981,1442094303,"201051344000585","174011321042388",29.60,31.50,0,333.33,377.82,99.4,94.0,0.464,247604.5,247604.5,1308,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094326,523796.00
09/12/2015 17:45,2,2.859,ACTIVE,213.29,341.15,59.970,1442094303,"274151322000054","174011321042388",29.02,38.00,0,328.82,364.89,84.0,79.2,0.327,520385.8,520385.8,1301,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094327,523797.00
09/12/2015 17:45,2,3.098,ACTIVE,217.58,348.96,59.928,1442094303,"201051344001203","174011321042388",29.62,32.20,0,334.54,377.22,93.0,87.8,0.433,248167.6,248167.6,1307,0,0,0,L,1122011218,0,125.40,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094327,523798.00
09/12/2015 17:45,2,3.117,ACTIVE,216.90,349.86,59.965,1442094303,"201051344000646","174011321042388",29.28,31.80,0,332.73,376.31,92.4,87.3,0.438,244036.4,244036.4,1305,0,0,0,L,1122011218,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094328,523799.00
09/12/2015 17:45,2,1.936,ACTIVE,213.96,437.63,59.959,1442094303,"274151322000068","174011321042388",39.88,39.50,0,399.16,459.57,77.0,72.4,0.535,422653.1,422653.1,1331,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094329,523800.00
09/12/2015 17:45,2,3.061,ACTIVE,213.96,345.36,59.975,1442094303,"274151322000076","174011321042388",29.68,38.80,0,332.43,363.69,92.0,86.9,0.354,556338.0,556338.0,1301,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094330,523801.00
09/12/2015 17:45,2,3.150,ACTIVE,216.90,348.06,59.970,1442094303,"201051344000890","174011321042388",29.08,32.40,0,333.63,376.01,92.7,87.6,0.415,248903.8,248903.8,1308,0,0,0,L,1122011218,0,124.72,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094331,523802.00
09/12/2015 17:45,2,3.135,ACTIVE,217.58,349.86,59.975,1442094303,"201051344000900","174011321042388",29.84,25.80,0,330.33,376.62,94.7,89.5,0.429,250301.0,250301.0,1307,0,0,0,L,1122011218,0,123.36,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094332,523803.00
09/12/2015 17:45,2,3.117,ACTIVE,217.58,348.96,59.986,1442094303,"201051344000633","174011321042388",29.56,30.00,0,333.63,376.31,93.3,88.2,0.438,238705.5,238705.5,1314,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094333,523804.00
09/12/2015 17:45,2,3.150,ACTIVE,217.80,349.26,59.975,1442094303,"201051344000983","174011321042388",29.90,26.30,0,333.93,377.22,95.4,90.2,0.451,247227.6,247227.6,1309,0,0,0,L,1122011218,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094334,523805.00
09/12/2015 17:45,2,3.172,ACTIVE,217.58,350.17,59.981,1442094303,"201051344000917","174011321042388",29.40,32.20,0,332.73,376.62,94.5,89.3,0.438,249265.1,249265.1,1312,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094335,523806.00
09/12/2015 17:45,2,3.141,ACTIVE,217.58,348.36,59.991,1442094303,"201051344000648","174011321042388",29.22,26.50,0,333.93,376.31,93.0,87.8,0.433,244538.7,244538.7,1312,0,0,0,L,1122011218,0,123.14,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094335,523807.00
09/12/2015 17:45,2,2.959,ACTIVE,217.35,349.26,60.002,1442094303,"201051344001093","174011321042388",29.62,30.50,0,333.63,375.11,88.8,83.8,0.407,247414.9,247414.9,1311,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094336,523808.00
09/12/2015 17:45,2,3.182,ACTIVE,217.80,348.06,59.986,1442094303,"201051344000645","174011321042388",29.20,27.00,0,334.84,377.22,94.1,88.9,0.438,245662.7,245662.7,1308,0,0,0,L,1122011218,0,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094337,523809.00
09/12/2015 17:45,2,2.859,ACTIVE,213.51,340.85,59.975,1442094303,"274151322000085","174011321042388",29.14,38.20,0,330.63,365.49,84.4,79.5,0.323,523144.9,523144.9,1303,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094338,523810.00
09/12/2015 17:45,2,3.150,ACTIVE,217.80,349.56,59.986,1442094303,"201051344000651","174011321042388",29.30,32.80,0,334.54,377.22,93.4,88.2,0.429,244863.1,244863.1,1304,0,0,0,L,1122011218,0,125.40,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094339,523811.00
09/12/2015 17:45,2,3.131,ACTIVE,217.58,347.46,59.986,1442094303,"201051344000867","174011321042388",29.44,28.50,0,334.54,376.01,93.4,88.2,0.424,237745.0,237745.0,1309,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094340,523812.00
09/12/2015 17:45,2,3.039,ACTIVE,216.67,347.16,59.981,1442094303,"201051344001230","174011321042388",29.68,30.50,0,333.33,375.71,91.3,86.2,0.424,248244.5,248244.5,1312,0,0,0,L,1122011218,0,124.72,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094341,523813.00
09/12/2015 17:45,2,3.111,ACTIVE,218.26,349.86,60.023,1442094303,"201051344000576","174011321042388",29.58,25.50,0,331.23,376.62,93.2,88.1,0.433,244742.5,244742.5,1313,0,0,0,L,1122011218,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094342,523814.00
09/12/2015 17:45,2,3.154,ACTIVE,218.03,348.36,59.986,1442094303,"201051344000579","174011321042388",29.48,30.80,0,334.24,375.71,94.2,89.0,0.438,252201.5,252201.5,1305,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442094343,523815.00
09/12/2015 18:00,2,2.500,ACTIVE,215.77,357.38,59.996,1442095204,"201051344000955","174011321042388",29.30,32.40,0,317.70,388.04,74.2,69.7,0.628,250214.8,250214.8,1305,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095205,523816.00
09/12/2015 18:00,2,2.623,ACTIVE,213.74,344.45,59.970,1442095204,"274151322000095","174011321042388",29.38,38.40,0,329.13,359.78,78.1,73.4,0.296,549955.1,549955.1,1306,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095206,523817.00
09/12/2015 18:00,2,2.572,ACTIVE,217.58,359.78,59.981,1442095204,"201051344000868","174011321042388",29.34,24.80,0,317.40,389.54,76.4,71.8,0.614,237243.8,237243.8,1312,0,0,0,L,1122011218,0,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095206,523818.00
09/12/2015 18:00,2,2.584,ACTIVE,218.48,350.17,60.044,1442095204,"201051344000853","174011321042388",29.86,25.50,0,336.04,373.01,78.2,73.5,0.362,243850.4,243850.4,1308,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095207,523819.00
09/12/2015 18:00,2,2.602,ACTIVE,216.90,361.29,59.981,1442095204,"201051344000582","174011321042388",28.84,31.50,0,318.91,391.34,76.0,71.5,0.623,242307.8,242307.8,1309,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095208,523820.00
09/12/2015 18:00,2,2.559,ACTIVE,218.03,360.69,60.044,1442095204,"201051344000469","174011321042388",29.58,24.30,0,316.50,390.74,76.6,72.0,0.641,239068.4,239068.4,1306,0,0,0,L,1122011218,0,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095209,523821.00
09/12/2015 18:00,2,2.609,ACTIVE,218.03,361.89,59.986,1442095204,"201051344000988","174011321042388",29.04,26.50,0,318.00,391.94,76.8,72.2,0.641,237903.7,237903.7,1308,0,0,0,L,1122011218,0,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095210,523822.00
