ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 18:00,2,2.596,ACTIVE,218.26,360.38,59.991,1442095204,"201051344001158","174011321042388",28.94,27.00,0,317.70,390.44,76.1,71.6,0.636,243435.3,243435.3,1310,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095211,523823.00
09/12/2015 18:00,2,2.674,ACTIVE,216.45,347.76,59.981,1442095204,"201051344001025","174011321042388",29.10,31.80,0,334.24,372.41,78.9,74.2,0.358,248331.6,248331.6,1307,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095212,523824.00
09/12/2015 18:00,2,2.566,ACTIVE,218.03,359.78,60.039,1442095204,"201051344000569","174011321042388",29.62,26.30,0,317.70,390.74,77.1,72.5,0.636,251528.3,251528.3,1308,0,0,0,L,1122011218,0,123.36,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095213,523825.00
09/12/2015 18:00,2,1.574,ACTIVE,213.74,422.00,59.991,1442095204,"274151322000094","174011321042388",39.60,35.00,0,388.64,457.47,63.2,59.1,0.424,423222.2,423222.2,1331,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095214,523826.00
09/12/2015 18:00,2,2.633,ACTIVE,218.03,348.36,60.023,1442095204,"201051344000458","174011321042388",29.40,26.80,0,334.54,372.11,78.5,73.8,0.371,247214.7,247214.7,1308,0,0,0,L,1122011218,0,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095215,523827.00
09/12/2015 18:00,2,2.369,ACTIVE,213.96,351.97,60.039,1442095204,"274151322000087","174011321042388",28.80,36.50,0,326.72,374.81,69.1,64.8,0.482,496735.3,496735.3,1306,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095215,523828.00
09/12/2015 18:00,2,2.352,ACTIVE,213.74,345.36,59.986,1442095204,"274151322000052","174011321042388",29.02,34.50,0,325.22,375.11,69.2,64.8,0.482,530105.5,530105.5,1301,0,0,0,L,1151911521,0,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095216,523829.00
09/12/2015 18:00,2,2.600,ACTIVE,216.45,348.66,59.917,1442095204,"201051344001145","174011321042388",29.60,29.80,0,333.63,372.11,78.0,73.4,0.358,251970.4,251970.4,1311,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095217,523830.00
09/12/2015 18:00,2,2.588,ACTIVE,216.22,360.38,59.975,1442095204,"201051344000685","174011321042388",29.14,30.80,0,315.60,389.84,76.4,71.8,0.667,250629.4,250629.4,1309,0,0,0,L,1122011218,0,124.94,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095218,523831.00
09/12/2015 18:00,2,2.264,ACTIVE,213.06,353.47,59.959,1442095204,"274151322000088","174011321042388",28.86,32.80,0,325.22,374.81,66.2,62.0,0.455,509179.3,509179.3,1304,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095219,523832.00
09/12/2015 18:00,2,2.480,ACTIVE,216.45,360.08,59.975,1442095204,"201051344000438","174011321042388",29.88,31.80,0,315.30,390.44,75.0,70.5,0.628,250603.0,250603.0,1309,0,0,0,L,1122011218,0,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095220,523833.00
09/12/2015 18:00,2,2.596,ACTIVE,216.22,357.68,59.991,1442095204,"201051344001135","174011321042388",29.04,31.80,0,315.90,389.24,76.4,71.8,0.628,242250.3,242250.3,1305,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095221,523834.00
09/12/2015 18:00,2,2.516,ACTIVE,216.22,359.78,60.007,1442095204,"201051344000417","174011321042388",29.32,31.00,0,317.10,388.94,74.7,70.2,0.632,245362.2,245362.2,1312,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095222,523835.00
09/12/2015 18:00,2,2.615,ACTIVE,216.67,358.88,60.055,1442095204,"201051344000594","174011321042388",29.20,32.40,0,318.61,388.64,77.4,72.8,0.636,247939.6,247939.6,1312,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095223,523836.00
09/12/2015 18:00,2,2.426,ACTIVE,213.29,345.96,59.891,1442095204,"274151322000083","174011321042388",29.08,35.80,0,326.72,374.51,71.5,67.1,0.517,525729.5,525729.5,1304,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095224,523837.00
09/12/2015 18:00,2,2.773,ACTIVE,216.67,349.26,59.986,1442095204,"201051344000585","174011321042388",29.32,30.50,0,333.33,373.01,82.4,77.6,0.380,247625.8,247625.8,1309,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095225,523838.00
09/12/2015 18:00,2,2.336,ACTIVE,213.51,346.56,60.055,1442095204,"274151322000054","174011321042388",28.84,34.30,0,324.62,375.71,68.1,63.8,0.473,520403.7,520403.7,1302,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095225,523839.00
09/12/2015 18:00,2,2.541,ACTIVE,216.45,359.78,60.002,1442095204,"201051344001203","174011321042388",29.40,30.50,0,317.70,391.04,75.7,71.1,0.623,248187.4,248187.4,1308,0,0,0,L,1122011218,0,125.17,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095226,523840.00
09/12/2015 18:00,2,2.562,ACTIVE,216.00,358.28,60.012,1442095204,"201051344000646","174011321042388",29.26,29.80,0,317.70,389.84,76.0,71.4,0.636,244056.2,244056.2,1306,0,0,0,L,1122011218,0,124.72,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095227,523841.00
09/12/2015 18:00,2,1.617,ACTIVE,213.96,419.60,60.007,1442095204,"274151322000068","174011321042388",38.86,35.00,0,394.05,465.58,64.0,59.8,0.446,422669.6,422669.6,1332,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095229,523842.00
09/12/2015 18:00,2,2.494,ACTIVE,213.96,361.59,59.975,1442095204,"274151322000076","174011321042388",29.74,35.60,0,327.62,376.62,75.1,70.5,0.517,556357.6,556357.6,1302,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095230,523843.00
09/12/2015 18:00,2,2.564,ACTIVE,216.00,358.28,60.055,1442095204,"201051344000890","174011321042388",29.30,30.80,0,318.30,389.54,76.1,71.5,0.614,248923.6,248923.6,1309,0,0,0,L,1122011218,0,124.49,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095230,523844.00
09/12/2015 18:00,2,2.574,ACTIVE,217.80,348.96,60.023,1442095204,"201051344000900","174011321042388",29.80,25.30,0,333.63,371.81,77.7,73.1,0.354,250321.2,250321.2,1308,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095231,523845.00
09/12/2015 18:00,2,2.586,ACTIVE,217.80,360.99,60.092,1442095204,"201051344000633","174011321042388",29.20,28.30,0,319.21,391.04,76.5,71.9,0.645,238725.5,238725.5,1315,0,0,0,L,1122011218,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095232,523846.00
09/12/2015 18:00,2,2.629,ACTIVE,218.03,349.56,60.060,1442095204,"201051344000983","174011321042388",29.48,25.50,0,334.24,372.11,78.5,73.8,0.367,247248.0,247248.0,1310,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095233,523847.00
09/12/2015 18:00,2,2.580,ACTIVE,216.45,359.78,59.917,1442095204,"201051344000917","174011321042388",29.60,32.00,0,318.00,389.24,77.3,72.7,0.650,249285.3,249285.3,1313,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095234,523848.00
09/12/2015 18:00,2,2.562,ACTIVE,217.80,360.08,60.065,1442095204,"201051344000648","174011321042388",29.42,25.30,0,317.40,391.34,76.3,71.8,0.628,244558.6,244558.6,1313,0,0,0,L,1122011218,0,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095235,523849.00
09/12/2015 18:00,2,2.414,ACTIVE,216.45,358.58,60.018,1442095204,"201051344001093","174011321042388",29.28,28.50,0,319.51,389.54,71.6,67.2,0.579,247433.7,247433.7,1312,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095236,523850.00
09/12/2015 18:00,2,2.605,ACTIVE,218.03,360.38,59.938,1442095204,"201051344000645","174011321042388",29.22,26.00,0,319.81,391.04,77.1,72.5,0.619,245682.8,245682.8,1309,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095237,523851.00
09/12/2015 18:00,2,2.305,ACTIVE,213.29,360.38,60.034,1442095204,"274151322000085","174011321042388",29.26,34.30,0,327.32,375.71,68.2,63.9,0.473,523162.8,523162.8,1304,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095238,523852.00
09/12/2015 18:00,2,2.570,ACTIVE,216.67,360.99,60.007,1442095204,"201051344000651","174011321042388",29.36,31.80,0,318.91,394.05,76.5,71.9,0.628,244883.1,244883.1,1305,0,0,0,L,1122011218,0,125.17,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095239,523853.00
09/12/2015 18:00,2,2.580,ACTIVE,217.80,359.48,59.959,1442095204,"201051344000867","174011321042388",29.18,27.00,0,319.51,389.54,76.3,71.7,0.619,237764.9,237764.9,1310,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095240,523854.00
09/12/2015 18:00,2,2.502,ACTIVE,215.77,358.58,60.002,1442095204,"201051344001230","174011321042388",29.40,28.50,0,319.21,388.04,74.5,70.0,0.614,248263.9,248263.9,1313,0,0,0,L,1122011218,0,124.49,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095241,523855.00
09/12/2015 18:00,2,2.518,ACTIVE,218.26,361.89,60.018,1442095204,"201051344000576","174011321042388",29.86,24.30,0,319.81,394.05,76.1,71.5,0.623,244762.3,244762.3,1314,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095242,523856.00
09/12/2015 18:00,2,2.598,ACTIVE,217.80,360.99,60.018,1442095204,"201051344000579","174011321042388",29.40,29.80,0,319.81,391.04,77.4,72.7,0.632,252221.7,252221.7,1306,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442095242,523857.00
09/12/2015 18:15,2,1.922,ACTIVE,215.77,353.17,59.975,1442096103,"201051344000955","174011321042388",29.82,30.00,0,333.03,387.44,58.1,54.1,0.482,250230.2,250230.2,1306,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096104,523858.00
09/12/2015 18:15,2,2.016,ACTIVE,212.83,339.34,60.028,1442096103,"274151322000095","174011321042388",29.84,33.30,0,326.72,375.71,61.0,56.9,0.433,549971.3,549971.3,1307,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096105,523859.00
09/12/2015 18:15,2,2.025,ACTIVE,216.45,353.47,59.901,1442096103,"201051344000868","174011321042388",29.30,23.00,0,334.54,390.44,60.1,56.1,0.486,237259.7,237259.7,1313,0,0,0,L,1122011218,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096106,523860.00
09/12/2015 18:15,2,2.059,ACTIVE,217.35,355.58,59.886,1442096103,"201051344000853","174011321042388",29.42,23.00,0,321.61,398.26,61.4,57.3,0.504,243866.7,243866.7,1309,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096107,523861.00
09/12/2015 18:15,2,2.031,ACTIVE,216.45,355.28,59.854,1442096103,"201051344000582","174011321042388",29.28,28.80,0,334.84,394.65,60.3,56.3,0.491,242323.7,242323.7,1310,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096107,523862.00
09/12/2015 18:15,2,2.002,ACTIVE,216.90,354.37,59.864,1442096103,"201051344000469","174011321042388",29.64,22.80,0,333.33,391.04,60.1,56.1,0.499,239084.4,239084.4,1307,0,0,0,L,1122011218,0,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096109,523863.00
09/12/2015 18:15,2,2.059,ACTIVE,216.67,355.58,59.959,1442096103,"201051344000988","174011321042388",28.94,24.30,0,334.84,394.95,60.4,56.3,0.504,237919.7,237919.7,1309,0,0,0,L,1122011218,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096110,523864.00
09/12/2015 18:15,2,2.021,ACTIVE,216.90,354.37,59.949,1442096103,"201051344001158","174011321042388",29.28,25.00,0,335.44,391.34,60.0,56.0,0.495,243451.2,243451.2,1311,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096111,523865.00
09/12/2015 18:15,2,2.088,ACTIVE,216.00,354.97,59.880,1442096103,"201051344001025","174011321042388",29.52,28.30,0,318.30,390.74,62.4,58.3,0.499,248348.1,248348.1,1308,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096111,523866.00
09/12/2015 18:15,2,1.996,ACTIVE,216.67,353.77,59.959,1442096103,"201051344000569","174011321042388",29.88,23.80,0,334.54,391.64,60.5,56.4,0.499,251544.4,251544.4,1309,0,0,0,L,1122011218,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096112,523867.00
09/12/2015 18:15,2,1.197,ACTIVE,213.29,431.32,59.949,1442096103,"274151322000094","174011321042388",40.02,33.00,0,331.53,454.16,48.5,44.9,0.331,423235.1,423235.1,1332,0,0,0,L,1151911521,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096113,523868.00
09/12/2015 18:15,2,2.090,ACTIVE,216.90,354.97,59.949,1442096103,"201051344000458","174011321042388",29.18,24.30,0,316.80,391.64,61.8,57.8,0.521,247231.1,247231.1,1309,0,0,0,L,1122011218,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096114,523869.00
09/12/2015 18:15,2,1.830,ACTIVE,212.61,351.97,59.949,1442096103,"274151322000087","174011321042388",28.98,33.80,0,327.62,371.81,53.7,49.9,0.345,496749.6,496749.6,1307,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096115,523870.00
09/12/2015 18:15,2,1.795,ACTIVE,213.29,351.37,59.996,1442096103,"274151322000052","174011321042388",29.40,31.80,0,327.32,371.81,53.5,49.7,0.358,530119.7,530119.7,1302,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096116,523871.00
09/12/2015 18:15,2,2.068,ACTIVE,216.00,355.28,59.986,1442096103,"201051344001145","174011321042388",29.44,26.80,0,318.61,391.64,61.7,57.6,0.513,251986.7,251986.7,1312,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096117,523872.00
09/12/2015 18:15,2,2.014,ACTIVE,216.22,355.28,59.933,1442096103,"201051344000685","174011321042388",29.52,28.00,0,334.24,391.34,60.2,56.2,0.521,250645.3,250645.3,1310,0,0,0,L,1122011218,0,124.94,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096118,523873.00
09/12/2015 18:15,2,1.721,ACTIVE,212.83,346.26,59.833,1442096103,"274151322000088","174011321042388",29.14,30.80,0,327.92,371.51,50.8,47.1,0.349,509192.9,509192.9,1305,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096119,523874.00
09/12/2015 18:15,2,1.992,ACTIVE,216.00,354.97,59.880,1442096103,"201051344000438","174011321042388",29.30,29.80,0,335.44,391.64,59.2,55.2,0.495,250618.7,250618.7,1310,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096120,523875.00
09/12/2015 18:15,2,2.029,ACTIVE,215.77,353.47,60.018,1442096103,"201051344001135","174011321042388",29.40,29.00,0,334.84,389.84,60.4,56.4,0.495,242266.3,242266.3,1306,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096121,523876.00
09/12/2015 18:15,2,2.000,ACTIVE,216.00,354.07,59.901,1442096103,"201051344000417","174011321042388",29.18,28.80,0,333.63,389.54,59.1,55.2,0.495,245377.8,245377.8,1313,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096121,523877.00
09/12/2015 18:15,2,2.047,ACTIVE,216.00,353.77,59.975,1442096103,"201051344000594","174011321042388",29.44,28.80,0,332.43,391.34,61.1,57.0,0.499,247955.8,247955.8,1313,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096122,523878.00
09/12/2015 18:15,2,1.887,ACTIVE,212.61,355.88,59.901,1442096103,"274151322000083","174011321042388",29.18,32.60,0,326.72,372.41,55.8,51.9,0.433,525744.3,525744.3,1305,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096123,523879.00
09/12/2015 18:15,2,2.225,ACTIVE,216.22,357.08,59.954,1442096103,"201051344000585","174011321042388",29.26,27.50,0,319.51,394.95,66.0,61.8,0.539,247643.2,247643.2,1310,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096124,523880.00
09/12/2015 18:15,2,1.785,ACTIVE,212.83,342.95,59.949,1442096103,"274151322000054","174011321042388",29.10,31.80,0,327.62,372.11,52.6,48.8,0.367,520417.7,520417.7,1303,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096125,523881.00
09/12/2015 18:15,2,1.982,ACTIVE,216.22,354.37,59.928,1442096103,"201051344001203","174011321042388",29.60,28.00,0,334.84,392.25,59.5,55.5,0.486,248203.2,248203.2,1309,0,0,0,L,1122011218,0,124.72,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096126,523882.00
09/12/2015 18:15,2,2.021,ACTIVE,215.54,353.77,59.965,1442096103,"201051344000646","174011321042388",29.24,27.50,0,333.93,389.24,59.9,55.9,0.504,244072.0,244072.0,1307,0,0,0,L,1122011218,0,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096127,523883.00
09/12/2015 18:15,2,1.281,ACTIVE,213.51,416.89,59.965,1442096103,"274151322000068","174011321042388",38.11,32.60,0,393.15,457.17,49.0,45.4,0.331,422682.6,422682.6,1333,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096128,523884.00
09/12/2015 18:15,2,1.910,ACTIVE,214.19,342.65,59.933,1442096103,"274151322000076","174011321042388",30.04,32.00,0,329.73,375.41,58.0,54.1,0.398,556373.1,556373.1,1303,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096129,523885.00
09/12/2015 18:15,2,2.016,ACTIVE,215.54,353.17,60.007,1442096103,"201051344000890","174011321042388",29.42,27.80,0,334.24,389.24,60.1,56.1,0.477,248939.6,248939.6,1310,0,0,0,L,1122011218,0,124.27,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096130,523886.00
09/12/2015 18:15,2,2.027,ACTIVE,216.90,355.28,60.060,1442096103,"201051344000900","174011321042388",29.54,22.80,0,320.41,391.64,60.7,56.6,0.499,250337.4,250337.4,1309,0,0,0,L,1122011218,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096131,523887.00
09/12/2015 18:15,2,2.027,ACTIVE,216.67,354.97,59.928,1442096103,"201051344000633","174011321042388",29.32,25.80,0,335.74,392.55,60.2,56.2,0.504,238741.4,238741.4,1316,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096132,523888.00
09/12/2015 18:15,2,2.057,ACTIVE,216.90,354.67,60.034,1442096103,"201051344000983","174011321042388",29.68,23.50,0,318.61,391.64,61.8,57.8,0.521,247264.3,247264.3,1311,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096133,523889.00
09/12/2015 18:15,2,2.043,ACTIVE,216.22,355.58,59.954,1442096103,"201051344000917","174011321042388",29.60,28.80,0,335.44,394.05,61.3,57.2,0.508,249301.5,249301.5,1314,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096134,523890.00
09/12/2015 18:15,2,2.018,ACTIVE,216.90,354.97,59.907,1442096103,"201051344000648","174011321042388",29.38,23.50,0,336.64,391.94,60.1,56.1,0.486,244574.6,244574.6,1314,0,0,0,L,1122011218,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096135,523891.00
09/12/2015 18:15,2,1.855,ACTIVE,216.22,353.47,60.007,1442096103,"201051344001093","174011321042388",29.56,26.50,0,335.74,388.94,55.6,51.8,0.446,247448.5,247448.5,1313,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096136,523892.00
09/12/2015 18:15,2,2.031,ACTIVE,217.13,354.97,59.859,1442096103,"201051344000645","174011321042388",29.38,24.00,0,336.64,393.45,60.4,56.4,0.486,245698.9,245698.9,1310,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096136,523893.00
09/12/2015 18:15,2,1.789,ACTIVE,213.29,343.25,59.896,1442096103,"274151322000085","174011321042388",28.98,31.80,0,327.92,372.11,52.6,48.8,0.358,523176.8,523176.8,1305,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096137,523894.00
09/12/2015 18:15,2,2.043,ACTIVE,216.22,355.28,59.970,1442096103,"201051344000651","174011321042388",29.12,28.80,0,335.74,394.05,60.2,56.2,0.499,244899.0,244899.0,1306,0,0,0,L,1122011218,0,124.72,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096138,523895.00
09/12/2015 18:15,2,2.002,ACTIVE,216.90,353.47,59.975,1442096103,"201051344000867","174011321042388",29.52,24.80,0,335.14,390.74,59.9,55.9,0.486,237780.8,237780.8,1311,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096139,523896.00
09/12/2015 18:15,2,1.945,ACTIVE,215.77,352.87,60.028,1442096103,"201051344001230","174011321042388",29.60,26.50,0,333.93,387.14,58.4,54.5,0.473,248279.4,248279.4,1314,0,0,0,L,1122011218,0,124.27,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096140,523897.00
09/12/2015 18:15,2,1.998,ACTIVE,217.35,356.48,59.907,1442096103,"201051344000576","174011321042388",29.44,22.50,0,336.34,394.05,59.6,55.6,0.486,244778.2,244778.2,1315,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096141,523898.00
09/12/2015 18:15,2,2.051,ACTIVE,217.13,354.97,59.970,1442096103,"201051344000579","174011321042388",29.40,26.50,0,336.64,393.15,61.1,57.0,0.499,252237.8,252237.8,1307,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442096142,523899.00
09/12/2015 18:30,2,1.416,ACTIVE,215.32,348.66,59.991,1442097003,"201051344000955","174011321042388",29.68,28.30,0,333.93,378.12,42.6,39.2,0.349,250241.8,250241.8,1307,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097004,523900.00
09/12/2015 18:30,2,1.463,ACTIVE,212.16,348.96,59.986,1442097003,"274151322000095","174011321042388",29.88,30.80,0,327.02,366.70,44.3,40.8,0.314,549983.5,549983.5,1308,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097005,523901.00
09/12/2015 18:30,2,1.490,ACTIVE,216.22,348.96,60.007,1442097003,"201051344000868","174011321042388",29.10,22.50,0,334.24,379.62,44.0,40.5,0.354,237271.7,237271.7,1314,0,0,0,L,1122011218,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097006,523902.00
09/12/2015 18:30,2,1.514,ACTIVE,217.13,351.07,59.965,1442097003,"201051344000853","174011321042388",29.32,22.30,0,335.74,382.33,45.0,41.5,0.362,243879.0,243879.0,1310,0,0,0,L,1122011218,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097007,523903.00
09/12/2015 18:30,2,1.512,ACTIVE,216.22,350.77,59.944,1442097003,"201051344000582","174011321042388",29.02,27.50,0,335.14,380.82,44.5,41.0,0.362,242335.8,242335.8,1311,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097008,523904.00
09/12/2015 18:30,2,1.480,ACTIVE,216.67,349.26,59.981,1442097003,"201051344000469","174011321042388",29.22,22.00,0,333.63,380.52,43.9,40.4,0.362,239096.4,239096.4,1308,0,0,0,L,1122011218,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097009,523905.00
09/12/2015 18:30,2,1.484,ACTIVE,216.45,350.77,59.991,1442097003,"201051344000988","174011321042388",29.30,23.50,0,334.54,381.12,44.1,40.6,0.371,237931.7,237931.7,1310,0,0,0,L,1122011218,0,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097010,523906.00
09/12/2015 18:30,2,1.494,ACTIVE,216.67,349.26,59.949,1442097003,"201051344001158","174011321042388",29.04,23.80,0,334.24,380.52,43.9,40.5,0.362,243463.2,243463.2,1312,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097011,523907.00
09/12/2015 18:30,2,1.566,ACTIVE,215.54,350.47,59.986,1442097003,"201051344001025","174011321042388",29.22,26.50,0,334.24,380.82,46.4,42.9,0.367,248360.8,248360.8,1309,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097011,523908.00
09/12/2015 18:30,2,1.486,ACTIVE,216.45,349.56,59.917,1442097003,"201051344000569","174011321042388",29.48,23.00,0,334.24,379.32,44.4,40.9,0.354,251556.5,251556.5,1310,0,0,0,L,1122011218,0,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097012,523909.00
09/12/2015 18:30,2,0.869,ACTIVE,212.83,417.19,59.949,1442097003,"274151322000094","174011321042388",39.24,31.30,0,332.13,448.15,34.5,31.4,0.234,423244.6,423244.6,1333,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097013,523910.00
09/12/2015 18:30,2,1.523,ACTIVE,216.45,348.96,59.970,1442097003,"201051344000458","174011321042388",29.52,23.50,0,334.24,381.12,45.5,42.0,0.371,247243.5,247243.5,1310,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097014,523911.00
09/12/2015 18:30,2,1.322,ACTIVE,212.83,340.85,59.986,1442097003,"274151322000087","174011321042388",28.84,31.50,0,328.22,363.09,38.6,35.4,0.265,496760.2,496760.2,1308,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097015,523912.00
09/12/2015 18:30,2,1.293,ACTIVE,212.61,339.95,59.965,1442097003,"274151322000052","174011321042388",29.34,29.00,0,327.62,362.49,38.4,35.2,0.265,530130.3,530130.3,1303,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097016,523913.00
09/12/2015 18:30,2,1.527,ACTIVE,215.77,351.07,59.954,1442097003,"201051344001145","174011321042388",29.50,25.00,0,333.93,381.42,45.6,42.1,0.367,251999.1,251999.1,1313,0,0,0,L,1122011218,0,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097017,523914.00
09/12/2015 18:30,2,1.477,ACTIVE,216.00,351.07,59.996,1442097003,"201051344000685","174011321042388",29.46,26.50,0,334.84,381.12,44.1,40.7,0.384,250657.4,250657.4,1311,0,0,0,L,1122011218,0,124.72,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097018,523915.00
09/12/2015 18:30,2,1.234,ACTIVE,212.83,344.76,59.975,1442097003,"274151322000088","174011321042388",28.73,28.30,0,328.52,361.59,35.9,32.8,0.239,509202.9,509202.9,1306,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097019,523916.00
09/12/2015 18:30,2,1.434,ACTIVE,215.77,350.47,59.981,1442097003,"201051344000438","174011321042388",29.84,27.80,0,335.14,379.32,43.4,39.9,0.354,250630.5,250630.5,1311,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097020,523917.00
09/12/2015 18:30,2,1.512,ACTIVE,215.54,348.96,60.012,1442097003,"201051344001135","174011321042388",29.18,27.50,0,333.63,379.32,44.7,41.2,0.358,242278.4,242278.4,1307,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097020,523918.00
09/12/2015 18:30,2,1.488,ACTIVE,216.00,350.17,60.007,1442097003,"201051344000417","174011321042388",29.02,27.00,0,333.93,378.72,43.7,40.3,0.349,245389.7,245389.7,1314,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097021,523919.00
09/12/2015 18:30,2,1.514,ACTIVE,216.00,348.96,59.986,1442097003,"201051344000594","174011321042388",29.24,27.00,0,331.53,379.62,44.8,41.3,0.362,247968.0,247968.0,1314,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097022,523920.00
09/12/2015 18:30,2,1.357,ACTIVE,212.83,343.25,59.965,1442097003,"274151322000083","174011321042388",29.36,30.30,0,327.32,364.59,40.4,37.1,0.287,525755.4,525755.4,1306,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097023,523921.00
09/12/2015 18:30,2,1.676,ACTIVE,216.00,352.27,60.018,1442097003,"201051344000585","174011321042388",29.32,26.30,0,333.93,382.63,49.8,46.2,0.407,247656.7,247656.7,1311,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097024,523922.00
09/12/2015 18:30,2,1.275,ACTIVE,212.83,346.86,59.944,1442097003,"274151322000054","174011321042388",29.18,29.30,0,327.32,363.39,37.7,34.4,0.274,520428.1,520428.1,1304,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097025,523923.00
09/12/2015 18:30,2,1.453,ACTIVE,216.22,349.86,59.954,1442097003,"201051344001203","174011321042388",29.50,26.30,0,335.44,380.22,43.5,40.0,0.354,248215.1,248215.1,1310,0,0,0,L,1122011218,0,124.72,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097026,523924.00
09/12/2015 18:30,2,1.480,ACTIVE,215.54,350.17,59.970,1442097003,"201051344000646","174011321042388",29.50,25.80,0,333.63,379.32,44.2,40.8,0.358,244084.1,244084.1,1308,0,0,0,L,1122011218,0,124.27,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097027,523925.00
09/12/2015 18:30,2,0.918,ACTIVE,213.29,414.79,59.949,1442097003,"274151322000068","174011321042388",38.76,31.00,0,332.13,447.55,35.5,32.3,0.234,422692.3,422692.3,1334,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097028,523926.00
09/12/2015 18:30,2,1.369,ACTIVE,213.51,346.86,59.986,1442097003,"274151322000076","174011321042388",29.98,29.00,0,329.13,365.80,41.5,38.2,0.278,556384.6,556384.6,1304,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097029,523927.00
09/12/2015 18:30,2,1.488,ACTIVE,215.77,349.26,59.959,1442097003,"201051344000890","174011321042388",29.40,26.50,0,332.13,380.52,44.4,40.9,0.349,248951.7,248951.7,1311,0,0,0,L,1122011218,0,124.27,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097031,523928.00
09/12/2015 18:30,2,1.465,ACTIVE,216.45,349.26,60.034,1442097003,"201051344000900","174011321042388",29.68,22.30,0,333.93,379.92,44.0,40.5,0.354,250349.5,250349.5,1310,0,0,0,L,1122011218,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097031,523929.00
09/12/2015 18:30,2,1.486,ACTIVE,216.67,351.37,59.986,1442097003,"201051344000633","174011321042388",29.36,24.80,0,334.24,381.12,44.2,40.8,0.358,238753.5,238753.5,1317,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097032,523930.00
09/12/2015 18:30,2,1.531,ACTIVE,216.67,349.26,59.975,1442097003,"201051344000983","174011321042388",29.28,22.80,0,333.93,381.12,45.5,42.0,0.376,247276.8,247276.8,1312,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097033,523931.00
09/12/2015 18:30,2,1.531,ACTIVE,216.00,351.07,59.981,1442097003,"201051344000917","174011321042388",29.16,27.50,0,333.93,381.73,45.2,41.7,0.367,249313.8,249313.8,1315,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097035,523932.00
09/12/2015 18:30,2,1.480,ACTIVE,216.45,348.66,60.028,1442097003,"201051344000648","174011321042388",29.38,22.30,0,333.33,380.52,44.1,40.6,0.354,244586.6,244586.6,1315,0,0,0,L,1122011218,0,122.46,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097036,523933.00
09/12/2015 18:30,2,1.350,ACTIVE,215.77,349.56,60.018,1442097003,"201051344001093","174011321042388",29.24,25.50,0,333.63,376.62,40.0,36.7,0.314,247459.6,247459.6,1314,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097037,523934.00
09/12/2015 18:30,2,1.494,ACTIVE,216.45,349.56,59.959,1442097003,"201051344000645","174011321042388",29.14,22.80,0,335.44,380.82,44.1,40.7,0.349,245711.0,245711.0,1311,0,0,0,L,1122011218,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097038,523935.00
09/12/2015 18:30,2,1.250,ACTIVE,212.38,338.44,59.949,1442097003,"274151322000085","174011321042388",29.42,29.50,0,328.82,363.39,37.3,34.1,0.265,523187.1,523187.1,1306,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097039,523936.00
09/12/2015 18:30,2,1.477,ACTIVE,216.22,351.07,59.933,1442097003,"201051344000651","174011321042388",29.60,27.30,0,333.63,381.12,44.3,40.8,0.362,244911.2,244911.2,1307,0,0,0,L,1122011218,0,124.49,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097039,523937.00
09/12/2015 18:30,2,1.479,ACTIVE,216.22,348.06,59.912,1442097003,"201051344000867","174011321042388",29.32,23.80,0,333.33,378.42,43.9,40.5,0.349,237792.8,237792.8,1312,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097040,523938.00
09/12/2015 18:30,2,1.430,ACTIVE,215.77,348.66,59.965,1442097003,"201051344001230","174011321042388",29.34,25.30,0,332.43,376.92,42.5,39.1,0.336,248291.1,248291.1,1315,0,0,0,L,1122011218,0,124.27,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097041,523939.00
09/12/2015 18:30,2,1.475,ACTIVE,216.45,350.17,59.981,1442097003,"201051344000576","174011321042388",29.00,21.80,0,334.54,381.42,43.4,39.9,0.358,244790.1,244790.1,1316,0,0,0,L,1122011218,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097042,523940.00
09/12/2015 18:30,2,1.514,ACTIVE,216.00,349.26,59.965,1442097003,"201051344000579","174011321042388",29.36,25.30,0,335.14,380.82,45.0,41.5,0.358,252250.1,252250.1,1308,0,0,0,L,1122011218,0,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097043,523941.00
09/12/2015 18:45,2,0.953,ACTIVE,215.09,343.55,59.975,1442097903,"201051344000955","174011321042388",29.44,26.30,0,332.13,366.70,28.5,25.6,0.217,250249.9,250249.9,1308,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097904,523942.00
09/12/2015 18:45,2,0.963,ACTIVE,212.61,339.95,59.975,1442097903,"274151322000095","174011321042388",29.58,28.80,0,328.22,358.28,28.9,25.9,0.172,549991.8,549991.8,1309,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097905,523943.00
09/12/2015 18:45,2,1.002,ACTIVE,215.77,343.85,59.981,1442097903,"201051344000868","174011321042388",28.86,21.80,0,332.73,368.20,29.4,26.4,0.230,237280.0,237280.0,1315,0,0,0,L,1122011218,0,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097906,523944.00
09/12/2015 18:45,2,1.012,ACTIVE,216.22,345.66,59.986,1442097903,"201051344000853","174011321042388",29.36,21.50,0,334.84,370.30,30.1,27.1,0.234,243887.5,243887.5,1311,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097907,523945.00
09/12/2015 18:45,2,1.027,ACTIVE,215.77,345.36,59.938,1442097903,"201051344000582","174011321042388",28.80,25.30,0,335.14,370.60,30.0,27.1,0.230,242344.3,242344.3,1312,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097908,523946.00
09/12/2015 18:45,2,0.988,ACTIVE,215.77,344.45,59.933,1442097903,"201051344000469","174011321042388",29.28,21.30,0,332.13,369.40,29.4,26.4,0.230,239104.7,239104.7,1309,0,0,0,L,1122011218,0,122.01,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097909,523947.00
09/12/2015 18:45,2,0.986,ACTIVE,215.77,345.66,59.986,1442097903,"201051344000988","174011321042388",29.18,22.30,0,333.33,370.30,29.2,26.3,0.230,237940.0,237940.0,1311,0,0,0,L,1122011218,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097910,523948.00
09/12/2015 18:45,2,1.000,ACTIVE,215.77,343.85,59.981,1442097903,"201051344001158","174011321042388",28.86,23.00,0,333.33,369.40,29.2,26.3,0.230,243471.5,243471.5,1313,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097911,523949.00
09/12/2015 18:45,2,1.061,ACTIVE,215.09,344.15,59.975,1442097903,"201051344001025","174011321042388",29.34,24.80,0,334.24,370.90,31.6,28.5,0.239,248369.6,248369.6,1310,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097912,523950.00
09/12/2015 18:45,2,1.010,ACTIVE,216.00,344.15,59.970,1442097903,"201051344000569","174011321042388",29.02,22.30,0,333.93,368.50,29.7,26.7,0.225,251564.9,251564.9,1311,0,0,0,L,1122011218,0,122.01,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097912,523951.00
09/12/2015 18:45,2,0.576,ACTIVE,212.61,413.29,59.970,1442097903,"274151322000094","174011321042388",38.55,29.80,0,326.72,439.43,22.4,19.7,0.146,423250.9,423250.9,1334,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097913,523952.00
09/12/2015 18:45,2,1.035,ACTIVE,216.00,344.15,59.949,1442097903,"201051344000458","174011321042388",29.22,22.50,0,334.24,370.00,30.6,27.6,0.243,247252.1,247252.1,1311,0,0,0,L,1122011218,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097914,523953.00
09/12/2015 18:45,2,0.873,ACTIVE,212.38,342.95,59.975,1442097903,"274151322000087","174011321042388",28.61,29.50,0,329.13,355.58,25.3,22.5,0.177,496767.4,496767.4,1309,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097915,523954.00
09/12/2015 18:45,2,0.844,ACTIVE,212.16,338.14,59.970,1442097903,"274151322000052","174011321042388",29.20,27.30,0,328.82,354.97,25.0,22.2,0.159,530137.4,530137.4,1304,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097916,523955.00
09/12/2015 18:45,2,1.045,ACTIVE,215.32,344.76,59.981,1442097903,"201051344001145","174011321042388",29.06,23.30,0,334.84,370.90,30.8,27.8,0.239,252007.8,252007.8,1314,0,0,0,L,1122011218,0,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097917,523956.00
09/12/2015 18:45,2,0.998,ACTIVE,215.32,345.66,59.996,1442097903,"201051344000685","174011321042388",29.18,24.80,0,333.33,371.21,29.5,26.6,0.247,250665.8,250665.8,1312,0,0,0,L,1122011218,0,124.72,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097918,523957.00
09/12/2015 18:45,2,0.787,ACTIVE,211.93,339.04,60.002,1442097903,"274151322000088","174011321042388",28.59,26.80,0,329.43,353.47,22.9,20.2,0.150,509209.4,509209.4,1307,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097919,523958.00
09/12/2015 18:45,2,0.971,ACTIVE,215.32,344.76,59.981,1442097903,"201051344000438","174011321042388",29.66,25.80,0,335.14,369.70,29.2,26.2,0.230,250638.7,250638.7,1312,0,0,0,L,1122011218,0,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097920,523959.00
09/12/2015 18:45,2,1.027,ACTIVE,214.87,343.55,59.975,1442097903,"201051344001135","174011321042388",29.26,25.00,0,333.93,369.10,30.5,27.5,0.234,242286.9,242286.9,1308,0,0,0,L,1122011218,0,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097921,523960.00
09/12/2015 18:45,2,1.004,ACTIVE,215.32,344.45,59.975,1442097903,"201051344000417","174011321042388",29.26,25.30,0,333.63,368.80,29.8,26.8,0.230,245398.0,245398.0,1315,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097922,523961.00
09/12/2015 18:45,2,1.016,ACTIVE,215.09,344.15,59.996,1442097903,"201051344000594","174011321042388",29.18,25.80,0,332.13,368.50,30.1,27.1,0.234,247976.5,247976.5,1315,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097922,523962.00
09/12/2015 18:45,2,0.891,ACTIVE,212.16,342.05,59.975,1442097903,"274151322000083","174011321042388",29.36,28.50,0,328.82,355.88,26.5,23.6,0.177,525762.9,525762.9,1307,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097923,523963.00
09/12/2015 18:45,2,1.164,ACTIVE,215.32,345.96,59.981,1442097903,"201051344000585","174011321042388",29.42,24.50,0,333.33,372.11,34.8,31.6,0.274,247666.4,247666.4,1312,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097924,523964.00
09/12/2015 18:45,2,0.457,ACTIVE,212.16,347.46,59.986,1442097903,"274151322000054","174011321042388",31.85,27.50,0,326.72,356.48,14.8,12.3,0.093,520433.7,520433.7,1305,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097925,523965.00
09/12/2015 18:45,2,0.965,ACTIVE,215.32,344.45,59.944,1442097903,"201051344001203","174011321042388",29.52,24.50,0,335.44,370.00,28.9,26.0,0.225,248223.2,248223.2,1311,0,0,0,L,1122011218,0,124.49,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097926,523966.00
