ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 18:45,2,1.008,ACTIVE,214.87,344.76,59.981,1442097903,"201051344000646","174011321042388",29.38,24.30,0,333.33,369.10,30.0,27.1,0.234,244092.5,244092.5,1309,0,0,0,L,1122011218,0,124.04,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097927,523967.00
09/12/2015 18:45,2,0.602,ACTIVE,212.83,408.78,59.970,1442097903,"274151322000068","174011321042388",38.29,29.50,0,329.73,437.63,23.3,20.5,0.146,422698.9,422698.9,1335,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097928,523968.00
09/12/2015 18:45,2,0.881,ACTIVE,212.61,341.45,59.975,1442097903,"274151322000076","174011321042388",29.90,27.30,0,329.13,356.48,26.7,23.9,0.177,556392.3,556392.3,1305,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097929,523969.00
09/12/2015 18:45,2,1.010,ACTIVE,215.09,343.85,59.944,1442097903,"201051344000890","174011321042388",29.32,25.00,0,333.33,368.80,30.0,27.0,0.221,248960.1,248960.1,1312,0,0,0,L,1122011218,0,124.04,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097930,523970.00
09/12/2015 18:45,2,0.975,ACTIVE,215.77,345.06,59.996,1442097903,"201051344000900","174011321042388",29.24,21.80,0,333.93,368.50,28.9,26.0,0.225,250357.7,250357.7,1311,0,0,0,L,1122011218,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097931,523971.00
09/12/2015 18:45,2,0.998,ACTIVE,216.22,346.26,60.018,1442097903,"201051344000633","174011321042388",29.14,23.50,0,333.03,369.70,29.4,26.5,0.230,238761.8,238761.8,1318,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097932,523972.00
09/12/2015 18:45,2,1.023,ACTIVE,216.00,344.76,59.996,1442097903,"201051344000983","174011321042388",29.52,21.80,0,333.63,370.30,30.6,27.6,0.239,247285.4,247285.4,1313,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097933,523973.00
09/12/2015 18:45,2,1.025,ACTIVE,215.54,345.96,59.970,1442097903,"201051344000917","174011321042388",29.36,25.50,0,334.24,370.00,30.5,27.5,0.239,249322.4,249322.4,1316,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097934,523974.00
09/12/2015 18:45,2,0.996,ACTIVE,216.22,344.45,59.986,1442097903,"201051344000648","174011321042388",29.28,21.50,0,334.24,369.70,29.6,26.6,0.225,244594.9,244594.9,1316,0,0,0,L,1122011218,0,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097935,523975.00
09/12/2015 18:45,2,0.896,ACTIVE,215.32,344.15,59.944,1442097903,"201051344001093","174011321042388",28.88,23.80,0,333.03,366.40,26.3,23.4,0.190,247467.0,247467.0,1315,0,0,0,L,1122011218,0,124.04,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097936,523976.00
09/12/2015 18:45,2,0.996,ACTIVE,216.45,345.36,59.986,1442097903,"201051344000645","174011321042388",29.12,22.00,0,333.63,368.80,29.4,26.5,0.221,245719.3,245719.3,1312,0,0,0,L,1122011218,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097937,523977.00
09/12/2015 18:45,2,0.680,ACTIVE,212.38,340.25,59.975,1442097903,"274151322000085","174011321042388",30.57,27.80,0,329.43,354.07,21.1,18.4,0.133,523193.9,523193.9,1307,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097938,523978.00
09/12/2015 18:45,2,1.004,ACTIVE,215.77,345.96,59.965,1442097903,"201051344000651","174011321042388",29.20,25.30,0,335.14,370.30,29.7,26.7,0.230,244919.5,244919.5,1308,0,0,0,L,1122011218,0,124.49,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097939,523979.00
09/12/2015 18:45,2,0.990,ACTIVE,216.00,343.55,59.949,1442097903,"201051344000867","174011321042388",29.16,23.00,0,333.03,367.60,29.3,26.3,0.221,237801.1,237801.1,1313,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097939,523980.00
09/12/2015 18:45,2,0.963,ACTIVE,215.32,343.55,59.981,1442097903,"201051344001230","174011321042388",29.00,23.80,0,332.73,367.00,28.3,25.4,0.217,248299.1,248299.1,1316,0,0,0,L,1122011218,0,124.04,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097940,523981.00
09/12/2015 18:45,2,0.955,ACTIVE,216.22,345.06,59.996,1442097903,"201051344000576","174011321042388",29.66,21.00,0,333.33,368.80,28.7,25.8,0.221,244798.3,244798.3,1317,0,0,0,L,1122011218,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097941,523982.00
09/12/2015 18:45,2,1.021,ACTIVE,216.00,344.45,59.981,1442097903,"201051344000579","174011321042388",29.36,24.30,0,333.63,368.20,30.4,27.4,0.230,252258.7,252258.7,1309,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442097942,523983.00
09/12/2015 19:00,2,0.600,ACTIVE,215.32,341.15,60.007,1442098804,"201051344000955","174011321042388",28.84,24.00,0,330.93,357.08,17.6,15.0,0.119,250254.9,250254.9,1309,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098805,523984.00
09/12/2015 19:00,2,0.436,ACTIVE,212.83,338.44,60.034,1442098804,"274151322000095","174011321042388",31.13,26.80,0,327.32,350.47,13.8,11.4,0.080,549996.6,549996.6,1310,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098806,523985.00
09/12/2015 19:00,2,0.596,ACTIVE,215.77,339.95,60.002,1442098804,"201051344000868","174011321042388",29.16,21.00,0,332.43,357.98,17.6,15.1,0.119,237285.1,237285.1,1316,0,0,0,L,1122011218,0,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098807,523986.00
09/12/2015 19:00,2,0.596,ACTIVE,216.67,341.75,60.012,1442098804,"201051344000853","174011321042388",29.64,21.00,0,333.03,359.78,17.9,15.4,0.119,243892.8,243892.8,1312,0,0,0,L,1122011218,0,122.91,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098808,523987.00
09/12/2015 19:00,2,0.639,ACTIVE,216.22,342.65,59.996,1442098804,"201051344000582","174011321042388",28.43,23.50,0,333.33,359.18,18.4,15.9,0.124,242349.6,242349.6,1313,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098809,523988.00
09/12/2015 19:00,2,0.598,ACTIVE,216.00,340.55,60.007,1442098804,"201051344000469","174011321042388",29.24,20.00,0,331.53,357.68,17.7,15.2,0.119,239109.8,239109.8,1310,0,0,0,L,1122011218,0,122.01,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098810,523989.00
09/12/2015 19:00,2,0.588,ACTIVE,216.00,341.45,60.012,1442098804,"201051344000988","174011321042388",28.88,21.50,0,331.83,359.78,17.2,14.7,0.133,237945.1,237945.1,1312,0,0,0,L,1122011218,0,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098811,523990.00
09/12/2015 19:00,2,0.602,ACTIVE,215.77,340.25,60.002,1442098804,"201051344001158","174011321042388",28.69,21.80,0,331.83,358.58,17.5,15.0,0.124,243476.6,243476.6,1314,0,0,0,L,1122011218,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098812,523991.00
09/12/2015 19:00,2,0.654,ACTIVE,215.54,341.15,59.944,1442098804,"201051344001025","174011321042388",28.80,23.00,0,331.83,359.18,19.1,16.6,0.137,248375.2,248375.2,1311,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098813,523992.00
09/12/2015 19:00,2,0.611,ACTIVE,216.00,340.55,59.996,1442098804,"201051344000569","174011321042388",28.90,21.50,0,333.03,358.28,18.0,15.4,0.124,251570.0,251570.0,1312,0,0,0,L,1122011218,0,122.01,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098813,523993.00
09/12/2015 19:00,2,0.223,ACTIVE,212.61,425.31,59.996,1442098804,"274151322000094","174011321042388",40.41,28.50,0,331.23,441.54,9.1,6.9,0.044,423254.3,423254.3,1335,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098814,523994.00
09/12/2015 19:00,2,0.621,ACTIVE,216.00,340.25,59.975,1442098804,"201051344000458","174011321042388",29.48,21.80,0,332.13,358.28,18.6,16.0,0.128,247257.5,247257.5,1312,0,0,0,L,1122011218,0,122.68,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098815,523995.00
09/12/2015 19:00,2,0.352,ACTIVE,212.83,334.24,59.986,1442098804,"274151322000087","174011321042388",27.91,27.50,0,330.03,350.17,10.0,7.7,0.057,496770.6,496770.6,1310,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098816,523996.00
09/12/2015 19:00,2,0.512,ACTIVE,212.61,337.84,59.986,1442098804,"274151322000052","174011321042388",28.45,26.00,0,325.82,347.46,14.8,12.3,0.084,530141.6,530141.6,1305,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098817,523997.00
09/12/2015 19:00,2,0.613,ACTIVE,216.00,342.05,59.996,1442098804,"201051344001145","174011321042388",29.62,21.80,0,332.73,359.78,18.4,15.9,0.128,252013.2,252013.2,1315,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098818,523998.00
09/12/2015 19:00,2,0.605,ACTIVE,216.00,342.95,59.954,1442098804,"201051344000685","174011321042388",28.94,23.00,0,332.73,360.08,17.8,15.2,0.137,250670.9,250670.9,1313,0,0,0,L,1122011218,0,124.94,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098819,523999.00
09/12/2015 19:00,2,0.463,ACTIVE,212.38,337.24,59.986,1442098804,"274151322000088","174011321042388",27.75,25.00,0,326.42,346.26,13.0,10.6,0.071,509213.1,509213.1,1308,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098820,524000.00
09/12/2015 19:00,2,0.602,ACTIVE,215.77,342.05,59.996,1442098804,"201051344000438","174011321042388",29.16,24.00,0,332.13,358.58,17.8,15.3,0.124,250643.8,250643.8,1313,0,0,0,L,1122011218,0,124.49,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098821,524001.00
09/12/2015 19:00,2,0.645,ACTIVE,215.54,341.45,59.986,1442098804,"201051344001135","174011321042388",28.55,23.00,0,332.13,357.68,18.7,16.1,0.128,242292.3,242292.3,1309,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098822,524002.00
09/12/2015 19:00,2,0.639,ACTIVE,216.00,342.05,60.002,1442098804,"201051344000417","174011321042388",28.75,23.80,0,332.13,357.68,18.6,16.1,0.124,245403.3,245403.3,1316,0,0,0,L,1122011218,0,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098823,524003.00
09/12/2015 19:00,2,0.619,ACTIVE,215.54,339.95,59.981,1442098804,"201051344000594","174011321042388",29.10,24.30,0,330.93,357.38,18.3,15.7,0.124,247981.8,247981.8,1316,0,0,0,L,1122011218,0,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098824,524004.00
09/12/2015 19:00,2,0.533,ACTIVE,212.61,336.64,59.981,1442098804,"274151322000083","174011321042388",28.90,26.80,0,326.72,348.66,15.6,13.1,0.102,525767.4,525767.4,1308,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098825,524005.00
09/12/2015 19:00,2,0.746,ACTIVE,216.00,343.85,59.959,1442098804,"201051344000585","174011321042388",28.92,23.00,0,332.73,360.99,21.9,19.2,0.146,247672.7,247672.7,1313,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098825,524006.00
09/12/2015 19:00,2,0.348,ACTIVE,212.61,332.73,59.986,1442098804,"274151322000054","174011321042388",28.53,25.80,0,329.73,352.57,10.0,7.8,0.044,520436.6,520436.6,1306,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098826,524007.00
09/12/2015 19:00,2,0.592,ACTIVE,215.77,341.75,59.954,1442098804,"201051344001203","174011321042388",29.00,23.30,0,333.33,359.18,17.4,14.9,0.119,248228.3,248228.3,1312,0,0,0,L,1122011218,0,124.72,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098827,524008.00
09/12/2015 19:00,2,0.605,ACTIVE,215.32,342.05,59.981,1442098804,"201051344000646","174011321042388",29.76,23.00,0,332.73,358.58,18.3,15.7,0.124,244097.8,244097.8,1310,0,0,0,L,1122011218,0,124.27,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098828,524009.00
09/12/2015 19:00,2,0.355,ACTIVE,213.29,406.97,59.975,1442098804,"274151322000068","174011321042388",38.35,28.50,0,330.93,430.72,13.7,11.3,0.075,422702.8,422702.8,1336,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098829,524010.00
09/12/2015 19:00,2,0.518,ACTIVE,212.83,335.44,60.007,1442098804,"274151322000076","174011321042388",29.28,25.80,0,327.62,348.36,15.3,12.9,0.088,556396.8,556396.8,1306,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098830,524011.00
09/12/2015 19:00,2,0.627,ACTIVE,215.77,341.75,59.996,1442098804,"201051344000890","174011321042388",28.71,23.80,0,332.13,357.98,18.3,15.7,0.119,248965.3,248965.3,1313,0,0,0,L,1122011218,0,124.27,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098831,524012.00
09/12/2015 19:00,2,0.574,ACTIVE,216.00,340.25,59.970,1442098804,"201051344000900","174011321042388",28.82,21.00,0,332.13,358.58,16.8,14.3,0.119,250362.7,250362.7,1312,0,0,0,L,1122011218,0,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098832,524013.00
09/12/2015 19:00,2,0.598,ACTIVE,216.45,341.75,59.970,1442098804,"201051344000633","174011321042388",29.26,22.30,0,332.73,359.48,17.8,15.2,0.119,238767.0,238767.0,1319,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098833,524014.00
09/12/2015 19:00,2,0.617,ACTIVE,216.22,339.95,59.981,1442098804,"201051344000983","174011321042388",29.40,21.00,0,331.83,358.58,18.4,15.9,0.128,247290.7,247290.7,1314,0,0,0,L,1122011218,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098834,524015.00
09/12/2015 19:00,2,0.621,ACTIVE,216.00,343.25,59.981,1442098804,"201051344000917","174011321042388",29.22,23.80,0,332.73,359.48,18.4,15.8,0.128,249327.8,249327.8,1317,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098835,524016.00
09/12/2015 19:00,2,0.611,ACTIVE,216.45,340.85,59.981,1442098804,"201051344000648","174011321042388",29.00,20.70,0,333.33,358.58,18.0,15.5,0.124,244600.1,244600.1,1317,0,0,0,L,1122011218,0,122.23,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098836,524017.00
09/12/2015 19:00,2,0.541,ACTIVE,215.77,341.75,59.975,1442098804,"201051344001093","174011321042388",28.98,22.30,0,333.63,356.18,15.9,13.5,0.097,247471.5,247471.5,1316,0,0,0,L,1122011218,0,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098837,524018.00
09/12/2015 19:00,2,0.598,ACTIVE,216.67,340.85,59.986,1442098804,"201051344000645","174011321042388",28.82,21.30,0,333.63,359.48,17.5,14.9,0.119,245724.4,245724.4,1313,0,0,0,L,1122011218,0,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098838,524019.00
09/12/2015 19:00,2,0.324,ACTIVE,212.61,335.74,59.975,1442098804,"274151322000085","174011321042388",27.79,26.00,0,330.63,348.06,9.2,6.9,0.049,523196.4,523196.4,1308,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098839,524020.00
09/12/2015 19:00,2,0.607,ACTIVE,216.00,342.95,59.975,1442098804,"201051344000651","174011321042388",29.06,23.30,0,334.24,359.18,17.9,15.4,0.124,244924.7,244924.7,1309,0,0,0,L,1122011218,0,124.72,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098839,524021.00
09/12/2015 19:00,2,0.605,ACTIVE,216.45,339.65,59.949,1442098804,"201051344000867","174011321042388",28.82,21.80,0,332.13,357.38,17.7,15.2,0.110,237806.2,237806.2,1314,0,0,0,L,1122011218,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098840,524022.00
09/12/2015 19:00,2,0.568,ACTIVE,215.77,340.55,59.981,1442098804,"201051344001230","174011321042388",29.50,22.50,0,331.53,357.08,17.0,14.5,0.106,248303.9,248303.9,1317,0,0,0,L,1122011218,0,124.49,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098841,524023.00
09/12/2015 19:00,2,0.590,ACTIVE,216.67,341.45,59.954,1442098804,"201051344000576","174011321042388",28.88,20.00,0,333.33,358.88,17.3,14.8,0.119,244803.3,244803.3,1318,0,0,0,L,1122011218,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098842,524024.00
09/12/2015 19:00,2,0.629,ACTIVE,216.22,340.55,59.981,1442098804,"201051344000579","174011321042388",29.46,23.00,0,333.03,357.98,18.8,16.2,0.124,252264.0,252264.0,1310,0,0,0,L,1122011218,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442098843,524025.00
09/12/2015 19:15,2,0.389,ACTIVE,215.09,338.14,59.991,1442099703,"201051344000955","174011321042388",28.07,22.50,0,332.43,349.56,11.1,8.8,0.053,250257.7,250257.7,1310,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099704,524026.00
09/12/2015 19:15,2,0.309,ACTIVE,211.93,333.93,59.970,1442099703,"274151322000095","174011321042388",27.75,25.30,0,330.03,344.45,8.7,6.5,0.044,549998.5,549998.5,1311,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099705,524027.00
09/12/2015 19:15,2,0.375,ACTIVE,214.87,336.64,59.986,1442099703,"201051344000868","174011321042388",27.59,19.80,0,332.13,349.26,10.5,8.2,0.053,237287.9,237287.9,1317,0,0,0,L,1122011218,0,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099706,524028.00
09/12/2015 19:15,2,0.375,ACTIVE,215.32,338.14,59.986,1442099703,"201051344000853","174011321042388",27.91,19.80,0,333.93,351.07,10.6,8.3,0.057,243895.4,243895.4,1313,0,0,0,L,1122011218,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099707,524029.00
09/12/2015 19:15,2,0.338,ACTIVE,215.77,339.65,60.007,1442099703,"201051344000582","174011321042388",27.95,21.80,0,333.93,351.67,9.6,7.4,0.053,242352.5,242352.5,1314,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099708,524030.00
09/12/2015 19:15,2,0.389,ACTIVE,215.09,336.94,59.975,1442099703,"201051344000469","174011321042388",27.08,19.30,0,330.63,349.86,10.7,8.4,0.057,239112.7,239112.7,1311,0,0,0,L,1122011218,0,121.55,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099709,524031.00
09/12/2015 19:15,2,0.355,ACTIVE,214.87,337.54,59.954,1442099703,"201051344000988","174011321042388",27.69,20.30,0,331.53,351.37,10.0,7.7,0.053,237947.7,237947.7,1313,0,0,0,L,1122011218,0,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099710,524032.00
09/12/2015 19:15,2,0.361,ACTIVE,215.09,336.34,59.981,1442099703,"201051344001158","174011321042388",27.93,20.70,0,331.83,349.26,10.2,8.0,0.057,243479.3,243479.3,1315,0,0,0,L,1122011218,0,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099711,524033.00
09/12/2015 19:15,2,0.373,ACTIVE,215.32,338.44,59.986,1442099703,"201051344001025","174011321042388",28.37,21.80,0,333.03,351.37,10.8,8.5,0.053,248378.2,248378.2,1312,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099712,524034.00
09/12/2015 19:15,2,0.383,ACTIVE,215.09,336.64,59.970,1442099703,"201051344000569","174011321042388",27.77,20.70,0,331.83,349.56,10.8,8.5,0.057,251572.9,251572.9,1313,0,0,0,L,1122011218,0,121.55,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099713,524035.00
09/12/2015 19:15,2,0.180,ACTIVE,212.38,387.74,59.996,1442099703,"274151322000094","174011321042388",36.26,27.00,0,331.23,434.02,6.7,4.5,0.035,423255.6,423255.6,1336,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099714,524036.00
09/12/2015 19:15,2,0.396,ACTIVE,215.09,336.34,59.991,1442099703,"201051344000458","174011321042388",27.63,20.70,0,331.83,350.17,11.2,8.8,0.062,247260.5,247260.5,1313,0,0,0,L,1122011218,0,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099715,524037.00
09/12/2015 19:15,2,0.299,ACTIVE,212.38,333.03,59.986,1442099703,"274151322000087","174011321042388",27.04,26.00,0,330.03,339.65,8.2,6.0,0.031,496772.2,496772.2,1311,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099716,524038.00
09/12/2015 19:15,2,0.316,ACTIVE,211.70,333.33,59.975,1442099703,"274151322000052","174011321042388",27.83,24.80,0,329.13,341.75,8.9,6.7,0.035,530143.8,530143.8,1306,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099717,524039.00
09/12/2015 19:15,2,0.344,ACTIVE,215.54,339.34,59.965,1442099703,"201051344001145","174011321042388",28.84,20.30,0,333.93,351.67,10.1,7.8,0.053,252015.9,252015.9,1316,0,0,0,L,1122011218,0,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099718,524040.00
09/12/2015 19:15,2,0.346,ACTIVE,215.77,339.95,60.007,1442099703,"201051344000685","174011321042388",28.67,21.50,0,333.63,352.27,10.1,7.8,0.062,250673.7,250673.7,1314,0,0,0,L,1122011218,0,124.72,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099718,524041.00
09/12/2015 19:15,2,0.277,ACTIVE,211.93,333.33,59.991,1442099703,"274151322000088","174011321042388",26.56,24.00,0,329.73,340.85,7.5,5.3,0.040,509214.8,509214.8,1309,0,0,0,L,1151911521,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099719,524042.00
09/12/2015 19:15,2,0.375,ACTIVE,215.77,339.34,59.981,1442099703,"201051344000438","174011321042388",28.59,22.30,0,334.24,351.07,10.8,8.5,0.057,250646.7,250646.7,1314,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099720,524043.00
09/12/2015 19:15,2,0.396,ACTIVE,215.32,338.14,59.986,1442099703,"201051344001135","174011321042388",28.11,21.50,0,333.33,350.77,11.3,9.0,0.057,242295.2,242295.2,1310,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099721,524044.00
09/12/2015 19:15,2,0.389,ACTIVE,215.77,339.34,59.991,1442099703,"201051344000417","174011321042388",28.90,22.50,0,332.73,351.07,11.4,9.1,0.053,245406.2,245406.2,1317,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099722,524045.00
09/12/2015 19:15,2,0.371,ACTIVE,214.87,336.94,59.959,1442099703,"201051344000594","174011321042388",28.65,22.80,0,330.63,349.56,10.8,8.5,0.062,247984.5,247984.5,1317,0,0,0,L,1122011218,0,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099723,524046.00
09/12/2015 19:15,2,0.295,ACTIVE,211.93,335.14,59.965,1442099703,"274151322000083","174011321042388",27.75,25.50,0,329.73,342.35,8.3,6.1,0.044,525769.4,525769.4,1309,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099724,524047.00
09/12/2015 19:15,2,0.457,ACTIVE,215.77,339.95,59.996,1442099703,"201051344000585","174011321042388",28.39,21.50,0,332.73,353.17,13.2,10.8,0.071,247676.3,247676.3,1314,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099725,524048.00
09/12/2015 19:15,2,0.289,ACTIVE,211.93,333.63,59.996,1442099703,"274151322000054","174011321042388",27.45,24.50,0,329.73,339.34,8.1,5.9,0.035,520438.3,520438.3,1307,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099726,524049.00
09/12/2015 19:15,2,0.344,ACTIVE,215.54,338.74,59.991,1442099703,"201051344001203","174011321042388",27.75,21.80,0,333.93,352.27,9.7,7.4,0.044,248231.0,248231.0,1313,0,0,0,L,1122011218,0,124.49,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099727,524050.00
09/12/2015 19:15,2,0.385,ACTIVE,215.09,339.34,59.975,1442099703,"201051344000646","174011321042388",27.89,21.80,0,333.03,351.37,10.9,8.6,0.057,244100.6,244100.6,1311,0,0,0,L,1122011218,0,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099728,524051.00
09/12/2015 19:15,2,0.201,ACTIVE,213.06,400.96,60.002,1442099703,"274151322000068","174011321042388",37.71,27.30,0,332.13,431.62,7.7,5.5,0.035,422704.6,422704.6,1337,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099728,524052.00
09/12/2015 19:15,2,0.314,ACTIVE,212.83,335.74,60.002,1442099703,"274151322000076","174011321042388",27.81,24.50,0,330.93,342.35,8.9,6.6,0.044,556399.0,556399.0,1307,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099729,524053.00
09/12/2015 19:15,2,0.373,ACTIVE,215.54,339.04,59.991,1442099703,"201051344000890","174011321042388",28.35,22.30,0,333.63,351.07,10.7,8.4,0.053,248968.3,248968.3,1314,0,0,0,L,1122011218,0,124.04,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099730,524054.00
09/12/2015 19:15,2,0.312,ACTIVE,215.32,337.24,59.991,1442099703,"201051344000900","174011321042388",28.53,19.80,0,330.93,349.56,9.1,6.8,0.053,250365.1,250365.1,1313,0,0,0,L,1122011218,0,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099731,524055.00
09/12/2015 19:15,2,0.359,ACTIVE,215.77,338.74,59.991,1442099703,"201051344000633","174011321042388",28.67,21.30,0,332.13,351.07,10.5,8.2,0.057,238769.8,238769.8,1320,0,0,0,L,1122011218,0,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099732,524056.00
09/12/2015 19:15,2,0.381,ACTIVE,215.32,336.34,59.986,1442099703,"201051344000983","174011321042388",28.23,20.00,0,330.93,349.56,10.9,8.6,0.062,247293.7,247293.7,1315,0,0,0,L,1122011218,0,122.23,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099733,524057.00
09/12/2015 19:15,2,0.330,ACTIVE,215.32,340.25,59.975,1442099703,"201051344000917","174011321042388",27.55,22.30,0,333.63,351.07,9.2,7.0,0.049,249330.6,249330.6,1318,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099734,524058.00
09/12/2015 19:15,2,0.377,ACTIVE,215.54,336.94,59.986,1442099703,"201051344000648","174011321042388",27.93,19.50,0,332.73,349.56,10.7,8.4,0.057,244602.8,244602.8,1318,0,0,0,L,1122011218,0,121.78,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099735,524059.00
09/12/2015 19:15,2,0.332,ACTIVE,215.77,339.95,59.986,1442099703,"201051344001093","174011321042388",28.69,21.00,0,333.63,349.26,9.7,7.4,0.044,247473.9,247473.9,1317,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099736,524060.00
09/12/2015 19:15,2,0.359,ACTIVE,215.77,337.54,59.975,1442099703,"201051344000645","174011321042388",27.59,20.00,0,333.33,350.17,10.0,7.8,0.053,245727.1,245727.1,1314,0,0,0,L,1122011218,0,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099737,524061.00
09/12/2015 19:15,2,0.277,ACTIVE,212.61,335.14,59.981,1442099703,"274151322000085","174011321042388",27.73,24.50,0,330.33,339.34,7.8,5.7,0.040,523198.0,523198.0,1309,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099738,524062.00
09/12/2015 19:15,2,0.371,ACTIVE,215.77,340.55,59.981,1442099703,"201051344000651","174011321042388",28.07,21.50,0,334.54,351.67,10.6,8.3,0.057,244927.6,244927.6,1310,0,0,0,L,1122011218,0,124.49,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099739,524063.00
09/12/2015 19:15,2,0.371,ACTIVE,215.77,336.34,59.986,1442099703,"201051344000867","174011321042388",27.93,20.70,0,332.43,349.26,10.5,8.2,0.057,237809.0,237809.0,1315,0,0,0,L,1122011218,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099740,524064.00
09/12/2015 19:15,2,0.336,ACTIVE,215.54,338.44,60.012,1442099703,"201051344001230","174011321042388",27.89,21.00,0,332.73,348.66,9.5,7.3,0.044,248306.6,248306.6,1318,0,0,0,L,1122011218,0,124.27,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099741,524065.00
09/12/2015 19:15,2,0.354,ACTIVE,215.77,338.14,59.965,1442099703,"201051344000576","174011321042388",28.07,19.30,0,332.73,350.77,10.1,7.8,0.053,244805.8,244805.8,1319,0,0,0,L,1122011218,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099742,524066.00
09/12/2015 19:15,2,0.396,ACTIVE,215.32,336.34,60.002,1442099703,"201051344000579","174011321042388",28.75,21.80,0,331.83,349.86,11.6,9.3,0.057,252266.9,252266.9,1311,0,0,0,L,1122011218,0,122.01,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442099743,524067.00
09/12/2015 19:30,2,0.303,ACTIVE,214.87,337.84,60.002,1442100603,"201051344000955","174011321042388",28.69,21.30,0,331.83,344.15,8.8,6.6,0.035,250259.6,250259.6,1311,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100605,524068.00
09/12/2015 19:30,2,0.213,ACTIVE,212.61,333.93,59.986,1442100603,"274151322000095","174011321042388",27.41,24.00,0,329.73,338.14,5.9,3.8,0.027,549999.8,549999.8,1312,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100606,524069.00
09/12/2015 19:30,2,0.289,ACTIVE,215.09,336.04,59.986,1442100603,"201051344000868","174011321042388",27.29,19.00,0,329.43,342.95,8.1,5.8,0.031,237289.6,237289.6,1318,0,0,0,L,1122011218,0,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100607,524070.00
09/12/2015 19:30,2,0.285,ACTIVE,215.54,337.54,59.996,1442100603,"201051344000853","174011321042388",28.11,19.30,0,331.83,344.15,8.2,6.0,0.035,243897.1,243897.1,1314,0,0,0,L,1122011218,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100608,524071.00
09/12/2015 19:30,2,0.279,ACTIVE,215.77,338.44,59.986,1442100603,"201051344000582","174011321042388",27.55,20.30,0,333.33,344.76,7.8,5.6,0.027,242354.1,242354.1,1315,0,0,0,L,1122011218,0,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100609,524072.00
09/12/2015 19:30,2,0.295,ACTIVE,215.09,336.34,60.018,1442100603,"201051344000469","174011321042388",28.29,18.70,0,329.13,343.25,8.4,6.2,0.035,239114.4,239114.4,1312,0,0,0,L,1122011218,0,121.78,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100610,524073.00
09/12/2015 19:30,2,0.270,ACTIVE,214.87,337.24,59.981,1442100603,"201051344000988","174011321042388",27.39,19.80,0,329.73,344.45,7.5,5.3,0.040,237949.3,237949.3,1314,0,0,0,L,1122011218,0,121.78,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100611,524074.00
09/12/2015 19:30,2,0.277,ACTIVE,215.09,336.04,60.012,1442100603,"201051344001158","174011321042388",27.65,19.80,0,329.73,342.95,7.8,5.6,0.031,243481.0,243481.0,1316,0,0,0,L,1122011218,0,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100611,524075.00
09/12/2015 19:30,2,0.285,ACTIVE,215.09,337.24,59.986,1442100603,"201051344001025","174011321042388",27.73,20.30,0,332.43,344.76,8.1,5.8,0.031,248379.9,248379.9,1313,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100612,524076.00
09/12/2015 19:30,2,0.295,ACTIVE,215.09,335.74,59.991,1442100603,"201051344000569","174011321042388",27.45,20.00,0,330.63,342.65,8.2,6.0,0.035,251574.6,251574.6,1314,0,0,0,L,1122011218,0,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100613,524077.00
09/12/2015 19:30,2,0.127,ACTIVE,212.83,335.74,59.975,1442100603,"274151322000094","174011321042388",30.43,25.00,0,330.93,390.14,4.0,1.9,0.022,423256.4,423256.4,1337,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100614,524078.00
09/12/2015 19:30,2,0.295,ACTIVE,214.87,335.74,59.954,1442100603,"201051344000458","174011321042388",27.75,20.00,0,329.73,343.25,8.3,6.1,0.035,247262.3,247262.3,1314,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100615,524079.00
09/12/2015 19:30,2,0.213,ACTIVE,212.61,333.63,59.986,1442100603,"274151322000087","174011321042388",26.66,24.50,0,329.73,338.44,5.8,3.7,0.027,496773.3,496773.3,1312,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100616,524080.00
09/12/2015 19:30,2,0.238,ACTIVE,212.38,333.63,59.991,1442100603,"274151322000052","174011321042388",27.41,23.80,0,328.82,338.44,6.6,4.5,0.022,530145.2,530145.2,1307,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100617,524081.00
09/12/2015 19:30,2,0.262,ACTIVE,215.54,338.44,59.986,1442100603,"201051344001145","174011321042388",27.67,19.30,0,333.03,345.96,7.4,5.2,0.031,252017.5,252017.5,1317,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100618,524082.00
09/12/2015 19:30,2,0.266,ACTIVE,215.54,338.74,59.991,1442100603,"201051344000685","174011321042388",27.55,20.00,0,333.33,347.16,7.4,5.2,0.031,250675.3,250675.3,1315,0,0,0,L,1122011218,0,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100619,524083.00
09/12/2015 19:30,2,0.207,ACTIVE,212.16,333.03,59.965,1442100603,"274151322000088","174011321042388",25.54,22.80,0,329.43,338.14,5.4,3.3,0.031,509215.8,509215.8,1310,0,0,0,L,1151911521,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100620,524084.00
09/12/2015 19:30,2,0.289,ACTIVE,215.32,337.84,59.981,1442100603,"201051344000438","174011321042388",28.33,21.00,0,333.63,345.66,8.3,6.1,0.031,250648.4,250648.4,1315,0,0,0,L,1122011218,0,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100621,524085.00
09/12/2015 19:30,2,0.293,ACTIVE,214.87,336.94,59.981,1442100603,"201051344001135","174011321042388",28.63,20.00,0,332.43,343.85,8.6,6.3,0.035,242297.0,242297.0,1311,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100622,524086.00
09/12/2015 19:30,2,0.324,ACTIVE,215.32,337.84,59.991,1442100603,"201051344000417","174011321042388",27.51,21.30,0,332.13,344.76,9.1,6.8,0.031,245408.2,245408.2,1318,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100623,524087.00
09/12/2015 19:30,2,0.283,ACTIVE,214.64,336.04,59.986,1442100603,"201051344000594","174011321042388",28.61,21.80,0,329.13,342.35,8.3,6.1,0.031,247986.2,247986.2,1318,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100623,524088.00
09/12/2015 19:30,2,0.211,ACTIVE,212.61,333.93,59.991,1442100603,"274151322000083","174011321042388",26.94,24.00,0,329.43,338.44,5.8,3.6,0.031,525770.6,525770.6,1310,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100624,524089.00
09/12/2015 19:30,2,0.314,ACTIVE,215.09,338.44,59.981,1442100603,"201051344000585","174011321042388",28.27,20.70,0,332.73,346.56,9.1,6.8,0.035,247678.3,247678.3,1315,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100625,524090.00
09/12/2015 19:30,2,0.211,ACTIVE,212.38,333.33,59.959,1442100603,"274151322000054","174011321042388",27.25,23.30,0,329.43,338.44,5.8,3.7,0.022,520439.5,520439.5,1308,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100626,524091.00
09/12/2015 19:30,2,0.270,ACTIVE,215.09,337.84,59.959,1442100603,"201051344001203","174011321042388",28.67,20.70,0,333.63,345.96,7.9,5.7,0.031,248232.6,248232.6,1314,0,0,0,L,1122011218,0,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100627,524092.00
09/12/2015 19:30,2,0.307,ACTIVE,214.64,337.54,59.986,1442100603,"201051344000646","174011321042388",27.31,20.70,0,332.13,345.36,8.5,6.3,0.035,244102.4,244102.4,1312,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100628,524093.00
09/12/2015 19:30,2,0.150,ACTIVE,213.06,336.04,59.986,1442100603,"274151322000068","174011321042388",31.07,25.50,0,331.53,404.27,4.8,2.7,0.018,422705.6,422705.6,1338,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100629,524094.00
09/12/2015 19:30,2,0.225,ACTIVE,213.06,333.03,59.975,1442100603,"274151322000076","174011321042388",27.83,23.50,0,330.63,339.04,6.4,4.2,0.027,556400.3,556400.3,1308,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100630,524095.00
09/12/2015 19:30,2,0.295,ACTIVE,214.87,337.54,59.986,1442100603,"201051344000890","174011321042388",28.41,21.30,0,332.73,344.76,8.5,6.3,0.035,248970.1,248970.1,1315,0,0,0,L,1122011218,0,123.81,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100631,524096.00
09/12/2015 19:30,2,0.236,ACTIVE,214.87,336.34,59.981,1442100603,"201051344000900","174011321042388",28.07,19.30,0,330.03,342.95,6.7,4.6,0.031,250366.5,250366.5,1314,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100632,524097.00
09/12/2015 19:30,2,0.285,ACTIVE,215.54,338.44,59.986,1442100603,"201051344000633","174011321042388",27.91,20.00,0,331.23,344.76,8.1,5.9,0.035,238771.5,238771.5,1321,0,0,0,L,1122011218,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100632,524098.00
09/12/2015 19:30,2,0.285,ACTIVE,215.09,335.74,59.996,1442100603,"201051344000983","174011321042388",28.63,19.50,0,330.63,342.95,8.3,6.1,0.035,247295.4,247295.4,1316,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100633,524099.00
09/12/2015 19:30,2,0.256,ACTIVE,215.09,337.84,59.986,1442100603,"201051344000917","174011321042388",28.61,20.70,0,332.13,345.36,7.5,5.3,0.027,249332.2,249332.2,1319,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100634,524100.00
09/12/2015 19:30,2,0.295,ACTIVE,215.32,336.34,59.981,1442100603,"201051344000648","174011321042388",27.41,18.70,0,331.23,344.15,8.2,6.0,0.031,244604.5,244604.5,1319,0,0,0,L,1122011218,0,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100635,524101.00
09/12/2015 19:30,2,0.281,ACTIVE,215.09,338.14,59.986,1442100603,"201051344001093","174011321042388",28.43,19.80,0,330.93,345.06,8.2,5.9,0.027,247475.5,247475.5,1318,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100636,524102.00
09/12/2015 19:30,2,0.270,ACTIVE,215.32,336.94,59.991,1442100603,"201051344000645","174011321042388",27.73,19.50,0,331.23,343.55,7.6,5.4,0.031,245728.7,245728.7,1315,0,0,0,L,1122011218,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100637,524103.00
09/12/2015 19:30,2,0.199,ACTIVE,212.38,333.93,59.981,1442100603,"274151322000085","174011321042388",27.65,23.30,0,330.93,338.74,5.6,3.5,0.027,523199.1,523199.1,1310,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100638,524104.00
09/12/2015 19:30,2,0.279,ACTIVE,215.32,338.74,59.991,1442100603,"201051344000651","174011321042388",27.69,19.80,0,334.24,345.96,7.8,5.7,0.031,244929.2,244929.2,1311,0,0,0,L,1122011218,0,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100639,524105.00
09/12/2015 19:30,2,0.287,ACTIVE,215.09,336.04,59.975,1442100603,"201051344000867","174011321042388",27.67,19.80,0,330.33,342.65,8.1,5.8,0.031,237810.7,237810.7,1316,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100640,524106.00
09/12/2015 19:30,2,0.270,ACTIVE,215.09,337.24,59.986,1442100603,"201051344001230","174011321042388",27.87,20.00,0,331.83,344.15,7.7,5.5,0.027,248308.2,248308.2,1319,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100641,524107.00
09/12/2015 19:30,2,0.273,ACTIVE,215.32,336.64,59.991,1442100603,"201051344000576","174011321042388",28.49,18.70,0,330.93,343.55,7.9,5.7,0.027,244807.4,244807.4,1320,0,0,0,L,1122011218,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100642,524108.00
09/12/2015 19:30,2,0.316,ACTIVE,214.87,335.74,59.986,1442100603,"201051344000579","174011321042388",28.33,21.00,0,330.63,342.35,9.1,6.9,0.031,252268.8,252268.8,1312,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442100643,524109.00
09/12/2015 19:45,2,0.246,ACTIVE,214.41,336.34,59.991,1442101503,"201051344000955","174011321042388",28.25,19.80,0,332.13,342.35,7.1,4.9,0.018,250261.0,250261.0,1312,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101504,524110.00
