ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 19:45,2,0.148,ACTIVE,212.61,333.33,59.986,1442101503,"274151322000095","174011321042388",26.76,22.80,0,330.63,337.54,4.0,2.0,0.009,550000.5,550000.5,1313,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101505,524111.00
09/12/2015 19:45,2,0.230,ACTIVE,215.32,337.24,60.007,1442101503,"201051344000868","174011321042388",27.33,18.00,0,330.63,341.15,6.4,4.3,0.018,237290.8,237290.8,1319,0,0,0,L,1122011218,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101506,524112.00
09/12/2015 19:45,2,0.232,ACTIVE,216.00,338.14,59.975,1442101503,"201051344000853","174011321042388",27.02,18.70,0,332.43,342.95,6.4,4.2,0.018,243898.3,243898.3,1315,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101507,524113.00
09/12/2015 19:45,2,0.229,ACTIVE,215.09,337.54,59.986,1442101503,"201051344000582","174011321042388",27.19,19.30,0,333.03,343.25,6.3,4.2,0.018,242355.3,242355.3,1316,0,0,0,L,1122011218,0,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101508,524114.00
09/12/2015 19:45,2,0.238,ACTIVE,215.77,336.94,59.986,1442101503,"201051344000469","174011321042388",28.07,17.80,0,328.82,341.45,6.8,4.7,0.018,239115.8,239115.8,1313,0,0,0,L,1122011218,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101509,524115.00
09/12/2015 19:45,2,0.205,ACTIVE,215.54,338.14,60.023,1442101503,"201051344000988","174011321042388",27.29,19.00,0,329.73,342.95,5.7,3.6,0.022,237950.4,237950.4,1315,0,0,0,L,1122011218,0,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101510,524116.00
09/12/2015 19:45,2,0.219,ACTIVE,215.54,336.04,59.991,1442101503,"201051344001158","174011321042388",27.49,19.00,0,329.13,341.75,6.1,4.0,0.018,243482.1,243482.1,1317,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101511,524117.00
09/12/2015 19:45,2,0.225,ACTIVE,214.87,336.34,59.996,1442101503,"201051344001025","174011321042388",27.91,19.30,0,332.43,342.95,6.4,4.2,0.013,248381.1,248381.1,1314,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101512,524118.00
09/12/2015 19:45,2,0.229,ACTIVE,215.54,336.64,59.991,1442101503,"201051344000569","174011321042388",28.05,19.50,0,330.03,341.45,6.5,4.4,0.022,251575.9,251575.9,1315,0,0,0,L,1122011218,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101513,524119.00
09/12/2015 19:45,2,0.082,ACTIVE,212.83,334.24,59.986,1442101503,"274151322000094","174011321042388",29.30,23.50,0,330.93,337.24,2.5,0.5,0.013,423256.6,423256.6,1338,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101514,524120.00
09/12/2015 19:45,2,0.238,ACTIVE,215.54,336.64,59.975,1442101503,"201051344000458","174011321042388",27.69,19.50,0,330.03,341.15,6.7,4.5,0.018,247263.6,247263.6,1315,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101515,524121.00
09/12/2015 19:45,2,0.158,ACTIVE,212.83,333.63,59.991,1442101503,"274151322000087","174011321042388",25.52,23.50,0,330.63,338.14,4.1,2.0,0.009,496774.0,496774.0,1313,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101516,524122.00
09/12/2015 19:45,2,0.174,ACTIVE,213.06,332.13,60.018,1442101503,"274151322000052","174011321042388",26.70,22.80,0,329.73,338.74,4.8,2.7,0.004,530146.0,530146.0,1308,0,0,0,L,1151911521,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101517,524123.00
09/12/2015 19:45,2,0.209,ACTIVE,215.09,337.54,59.991,1442101503,"201051344001145","174011321042388",27.39,18.30,0,332.73,343.85,5.8,3.7,0.018,252018.6,252018.6,1318,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101518,524124.00
09/12/2015 19:45,2,0.213,ACTIVE,215.32,338.74,59.991,1442101503,"201051344000685","174011321042388",27.43,19.00,0,332.43,345.06,5.9,3.8,0.018,250676.4,250676.4,1316,0,0,0,L,1122011218,0,124.49,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101518,524125.00
09/12/2015 19:45,2,0.141,ACTIVE,212.83,334.24,59.986,1442101503,"274151322000088","174011321042388",24.99,21.80,0,329.73,338.14,3.6,1.5,0.018,509216.4,509216.4,1311,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101519,524126.00
09/12/2015 19:45,2,0.238,ACTIVE,215.09,337.54,59.986,1442101503,"201051344000438","174011321042388",27.87,19.50,0,333.03,342.95,6.8,4.6,0.013,250649.7,250649.7,1316,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101520,524127.00
09/12/2015 19:45,2,0.236,ACTIVE,214.64,336.04,59.986,1442101503,"201051344001135","174011321042388",28.29,19.00,0,331.53,342.35,6.8,4.6,0.013,242298.4,242298.4,1312,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101521,524128.00
09/12/2015 19:45,2,0.256,ACTIVE,215.09,337.54,59.996,1442101503,"201051344000417","174011321042388",28.31,20.00,0,332.13,343.25,7.4,5.2,0.022,245409.7,245409.7,1319,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101522,524129.00
09/12/2015 19:45,2,0.232,ACTIVE,215.32,336.94,60.023,1442101503,"201051344000594","174011321042388",27.83,20.70,0,329.43,341.45,6.6,4.4,0.013,247987.5,247987.5,1319,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101523,524130.00
09/12/2015 19:45,2,0.148,ACTIVE,213.29,333.33,60.007,1442101503,"274151322000083","174011321042388",26.26,23.00,0,330.03,338.14,4.0,1.9,0.018,525771.2,525771.2,1311,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101524,524131.00
09/12/2015 19:45,2,0.260,ACTIVE,215.09,337.54,59.991,1442101503,"201051344000585","174011321042388",27.83,19.50,0,331.53,342.95,7.3,5.1,0.018,247679.8,247679.8,1316,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101525,524132.00
09/12/2015 19:45,2,0.148,ACTIVE,212.83,332.73,59.975,1442101503,"274151322000054","174011321042388",26.66,22.30,0,329.73,338.14,4.0,1.9,0.004,520440.1,520440.1,1309,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101526,524133.00
09/12/2015 19:45,2,0.230,ACTIVE,215.09,337.84,60.018,1442101503,"201051344001203","174011321042388",27.39,19.50,0,333.03,344.15,6.4,4.3,0.013,248233.9,248233.9,1315,0,0,0,L,1122011218,0,124.27,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101527,524134.00
09/12/2015 19:45,2,0.236,ACTIVE,214.87,337.54,59.991,1442101503,"201051344000646","174011321042388",27.77,19.50,0,331.53,344.45,6.7,4.5,0.018,244103.8,244103.8,1313,0,0,0,L,1122011218,0,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101527,524135.00
09/12/2015 19:45,2,0.105,ACTIVE,213.74,335.14,59.981,1442101503,"274151322000068","174011321042388",29.56,24.00,0,331.23,339.34,3.2,1.1,0.004,422706.0,422706.0,1339,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101528,524136.00
09/12/2015 19:45,2,0.158,ACTIVE,213.74,333.93,59.981,1442101503,"274151322000076","174011321042388",27.33,22.50,0,331.23,337.84,4.4,2.3,0.018,556401.1,556401.1,1309,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101529,524137.00
09/12/2015 19:45,2,0.244,ACTIVE,215.09,337.24,59.981,1442101503,"201051344000890","174011321042388",27.95,19.80,0,331.53,342.65,6.9,4.8,0.013,248971.4,248971.4,1316,0,0,0,L,1122011218,0,124.04,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101530,524138.00
09/12/2015 19:45,2,0.178,ACTIVE,215.77,337.24,59.986,1442101503,"201051344000900","174011321042388",27.55,18.70,0,330.03,342.05,5.0,2.9,0.013,250367.4,250367.4,1315,0,0,0,L,1122011218,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101531,524139.00
09/12/2015 19:45,2,0.238,ACTIVE,216.22,338.44,59.986,1442101503,"201051344000633","174011321042388",27.47,19.30,0,330.63,343.55,6.7,4.5,0.022,238772.8,238772.8,1322,0,0,0,L,1122011218,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101532,524140.00
09/12/2015 19:45,2,0.236,ACTIVE,215.54,336.04,59.949,1442101503,"201051344000983","174011321042388",27.65,18.70,0,330.03,340.85,6.6,4.5,0.018,247296.7,247296.7,1317,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101533,524141.00
09/12/2015 19:45,2,0.221,ACTIVE,215.32,338.44,59.996,1442101503,"201051344000917","174011321042388",26.86,19.80,0,331.83,342.65,6.0,3.9,0.018,249333.3,249333.3,1320,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101534,524142.00
09/12/2015 19:45,2,0.234,ACTIVE,216.00,336.94,59.981,1442101503,"201051344000648","174011321042388",27.75,18.00,0,330.93,342.35,6.6,4.5,0.013,244605.8,244605.8,1320,0,0,0,L,1122011218,0,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101535,524143.00
09/12/2015 19:45,2,0.242,ACTIVE,215.09,337.54,59.981,1442101503,"201051344001093","174011321042388",27.27,19.00,0,332.43,342.35,6.7,4.6,0.013,247476.8,247476.8,1319,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101536,524144.00
09/12/2015 19:45,2,0.215,ACTIVE,216.22,337.54,59.986,1442101503,"201051344000645","174011321042388",27.02,19.00,0,331.53,342.05,5.9,3.8,0.018,245729.8,245729.8,1316,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101537,524145.00
09/12/2015 19:45,2,0.145,ACTIVE,213.51,334.24,59.986,1442101503,"274151322000085","174011321042388",26.54,22.00,0,331.23,337.54,3.9,1.8,0.013,523199.7,523199.7,1311,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101538,524146.00
09/12/2015 19:45,2,0.229,ACTIVE,215.32,338.44,59.986,1442101503,"201051344000651","174011321042388",27.23,18.70,0,333.63,343.55,6.3,4.2,0.013,244930.5,244930.5,1312,0,0,0,L,1122011218,0,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101539,524147.00
09/12/2015 19:45,2,0.230,ACTIVE,216.00,336.04,60.002,1442101503,"201051344000867","174011321042388",27.49,19.30,0,330.93,341.15,6.5,4.3,0.013,237812.0,237812.0,1317,0,0,0,L,1122011218,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101540,524148.00
09/12/2015 19:45,2,0.232,ACTIVE,215.09,337.24,60.002,1442101503,"201051344001230","174011321042388",26.08,19.00,0,331.23,341.75,6.2,4.0,0.009,248309.3,248309.3,1320,0,0,0,L,1122011218,0,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101541,524149.00
09/12/2015 19:45,2,0.236,ACTIVE,216.00,339.04,59.996,1442101503,"201051344000576","174011321042388",21.19,18.00,0,331.23,342.35,5.2,3.0,0.018,244808.6,244808.6,1321,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101542,524150.00
09/12/2015 19:45,2,0.252,ACTIVE,215.54,336.64,59.996,1442101503,"201051344000579","174011321042388",28.61,20.00,0,330.63,341.45,7.3,5.1,0.018,252270.3,252270.3,1313,0,0,0,L,1122011218,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442101543,524151.00
09/12/2015 20:00,2,0.209,ACTIVE,214.19,336.94,59.981,1442102403,"201051344000955","174011321042388",23.95,19.00,0,330.63,341.15,5.1,3.0,0.000,250262.0,250262.0,1313,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102404,524152.00
09/12/2015 20:00,2,0.084,ACTIVE,211.93,330.63,59.975,1442102403,"274151322000095","174011321042388",25.50,22.00,0,327.92,336.64,2.2,0.2,0.000,550000.7,550000.7,1314,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102405,524153.00
09/12/2015 20:00,2,0.168,ACTIVE,214.41,334.54,59.970,1442102403,"201051344000868","174011321042388",25.66,17.80,0,330.93,342.05,4.4,2.3,0.000,237291.7,237291.7,1320,0,0,0,L,1122011218,0,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102406,524154.00
09/12/2015 20:00,2,0.166,ACTIVE,214.87,335.44,59.975,1442102403,"201051344000853","174011321042388",24.77,18.00,0,332.73,342.35,4.2,2.1,0.000,243899.1,243899.1,1316,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102407,524155.00
09/12/2015 20:00,2,0.178,ACTIVE,215.09,337.84,59.981,1442102403,"201051344000582","174011321042388",24.47,18.30,0,332.13,341.75,4.4,2.4,0.000,242356.2,242356.2,1317,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102408,524156.00
09/12/2015 20:00,2,0.195,ACTIVE,214.41,334.54,59.975,1442102403,"201051344000469","174011321042388",25.03,17.00,0,330.33,341.75,5.0,2.9,0.000,239116.8,239116.8,1314,0,0,0,L,1122011218,0,121.33,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102409,524157.00
09/12/2015 20:00,2,0.152,ACTIVE,214.19,335.14,59.975,1442102403,"201051344000988","174011321042388",24.73,18.30,0,330.33,343.25,3.8,1.8,0.000,237951.1,237951.1,1316,0,0,0,L,1122011218,0,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102410,524158.00
09/12/2015 20:00,2,0.172,ACTIVE,214.41,333.63,59.970,1442102403,"201051344001158","174011321042388",23.22,18.30,0,329.73,341.75,4.1,2.0,0.000,243482.9,243482.9,1318,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102411,524159.00
09/12/2015 20:00,2,0.174,ACTIVE,214.41,336.34,59.981,1442102403,"201051344001025","174011321042388",23.82,18.30,0,331.83,341.75,4.2,2.1,0.000,248381.9,248381.9,1315,0,0,0,L,1122011218,0,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102412,524160.00
09/12/2015 20:00,2,0.178,ACTIVE,214.41,335.14,59.981,1442102403,"201051344000569","174011321042388",24.79,18.70,0,330.33,340.85,4.5,2.4,0.000,251576.8,251576.8,1316,0,0,0,L,1122011218,0,121.33,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102413,524161.00
09/12/2015 20:00,2,0.000,ALERT,212.16,292.76,60.007,1442102403,"274151322000094","174011321042388",40.99,22.00,0,290.65,397.05,0.0,0.0,0.000,423256.7,423256.7,1339,0,0,0,L,1151911521,0,122.23,122.91,0002,20,0,0,0,0,0,0,75,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102414,524162.00
09/12/2015 20:00,2,0.174,ACTIVE,214.19,334.84,59.991,1442102403,"201051344000458","174011321042388",25.78,18.70,0,331.53,341.75,4.5,2.5,0.000,247264.5,247264.5,1316,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102415,524163.00
09/12/2015 20:00,2,0.096,ACTIVE,212.16,317.40,59.965,1442102403,"274151322000087","174011321042388",24.57,22.50,0,314.70,336.94,2.4,0.4,0.000,496774.3,496774.3,1314,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102416,524164.00
09/12/2015 20:00,2,0.109,ACTIVE,212.16,329.73,59.970,1442102403,"274151322000052","174011321042388",26.04,22.00,0,327.32,336.94,2.9,0.9,0.000,530146.5,530146.5,1309,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102417,524165.00
09/12/2015 20:00,2,0.148,ACTIVE,214.87,330.33,59.975,1442102403,"201051344001145","174011321042388",25.21,17.80,0,324.92,345.96,3.8,1.7,0.000,252019.3,252019.3,1319,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102418,524166.00
09/12/2015 20:00,2,0.168,ACTIVE,214.87,331.23,59.975,1442102403,"201051344000685","174011321042388",22.96,18.30,0,329.43,343.85,3.9,1.9,0.000,250677.1,250677.1,1317,0,0,0,L,1122011218,0,124.04,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102419,524167.00
09/12/2015 20:00,2,0.072,ACTIVE_NO_POWER,211.70,324.92,59.986,1442102403,"274151322000088","174011321042388",24.55,21.00,0,322.51,336.64,1.8,0.0,0.000,509216.5,509216.5,1312,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102420,524168.00
09/12/2015 20:00,2,0.184,ACTIVE,214.64,336.64,59.970,1442102403,"201051344000438","174011321042388",25.29,19.00,0,332.13,342.05,4.7,2.6,0.000,250650.7,250650.7,1317,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102421,524169.00
09/12/2015 20:00,2,0.172,ACTIVE,214.19,336.04,59.954,1442102403,"201051344001135","174011321042388",26.70,18.30,0,331.53,341.15,4.7,2.6,0.000,242299.3,242299.3,1313,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102422,524170.00
09/12/2015 20:00,2,0.221,ACTIVE,214.87,334.84,59.938,1442102403,"201051344000417","174011321042388",23.56,19.30,0,331.53,343.55,5.3,3.2,0.000,245410.8,245410.8,1320,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102423,524171.00
09/12/2015 20:00,2,0.162,ACTIVE,214.19,334.54,59.986,1442102403,"201051344000594","174011321042388",26.94,19.80,0,329.73,341.75,4.5,2.4,0.004,247988.4,247988.4,1320,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102423,524172.00
09/12/2015 20:00,2,0.084,ACTIVE,212.16,322.51,59.975,1442102403,"274151322000083","174011321042388",25.86,22.30,0,320.41,336.94,2.2,0.2,0.000,525771.5,525771.5,1312,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102424,524173.00
09/12/2015 20:00,2,0.191,ACTIVE,214.87,337.54,59.981,1442102403,"201051344000585","174011321042388",26.26,18.70,0,331.23,342.35,5.1,3.0,0.000,247680.8,247680.8,1317,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102425,524174.00
09/12/2015 20:00,2,0.084,ACTIVE,212.16,330.93,59.965,1442102403,"274151322000054","174011321042388",25.39,21.50,0,327.62,336.34,2.2,0.2,0.000,520440.4,520440.4,1310,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102426,524175.00
09/12/2015 20:00,2,0.186,ACTIVE,214.87,329.43,59.986,1442102403,"201051344001203","174011321042388",23.12,18.70,0,328.82,343.25,4.4,2.3,0.000,248234.7,248234.7,1316,0,0,0,L,1122011218,0,123.81,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102427,524176.00
09/12/2015 20:00,2,0.195,ACTIVE,214.41,331.23,59.938,1442102403,"201051344000646","174011321042388",24.05,18.70,0,328.52,342.05,4.8,2.7,0.000,244104.7,244104.7,1314,0,0,0,L,1122011218,0,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102428,524177.00
09/12/2015 20:00,2,0.059,ALERT,212.61,311.09,59.949,1442102403,"274151322000068","174011321042388",23.70,22.80,0,290.35,397.35,1.4,0.0,0.000,422706.1,422706.1,1340,0,0,0,L,1151911521,0,122.68,122.68,0002,20,0,0,0,0,0,0,64,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102430,524178.00
09/12/2015 20:00,2,0.094,ACTIVE,212.38,330.93,59.965,1442102403,"274151322000076","174011321042388",25.56,21.80,0,329.13,336.94,2.5,0.4,0.000,556401.4,556401.4,1310,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102431,524179.00
09/12/2015 20:00,2,0.182,ACTIVE,214.41,337.24,59.970,1442102403,"201051344000890","174011321042388",26.44,19.00,0,330.93,344.45,4.9,2.8,0.000,248972.4,248972.4,1317,0,0,0,L,1122011218,0,123.36,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102432,524180.00
09/12/2015 20:00,2,0.123,ACTIVE,214.19,334.24,59.965,1442102403,"201051344000900","174011321042388",25.07,18.00,0,330.93,341.75,3.1,1.1,0.000,250367.9,250367.9,1316,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102432,524181.00
09/12/2015 20:00,2,0.178,ACTIVE,214.87,330.33,59.965,1442102403,"201051344000633","174011321042388",24.93,18.70,0,324.92,349.56,4.5,2.5,0.000,238773.7,238773.7,1323,0,0,0,L,1122011218,0,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102433,524182.00
09/12/2015 20:00,2,0.184,ACTIVE,213.96,327.32,59.959,1442102403,"201051344000983","174011321042388",22.70,18.00,0,324.32,341.45,4.2,2.2,0.000,247297.6,247297.6,1318,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102434,524183.00
09/12/2015 20:00,2,0.170,ACTIVE,214.64,314.40,59.970,1442102403,"201051344000917","174011321042388",22.60,19.00,0,310.19,349.56,3.9,1.9,0.000,249334.1,249334.1,1321,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102435,524184.00
09/12/2015 20:00,2,0.188,ACTIVE,214.64,334.24,59.970,1442102403,"201051344000648","174011321042388",23.91,17.50,0,332.13,342.35,4.5,2.5,0.000,244606.7,244606.7,1321,0,0,0,L,1122011218,0,121.33,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102436,524185.00
09/12/2015 20:00,2,0.188,ALERT,214.64,321.61,59.970,1442102403,"201051344001093","174011321042388",24.65,18.00,0,299.67,352.87,4.7,2.6,0.000,247477.7,247477.7,1320,0,0,0,L,1122011218,0,123.14,122.01,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102438,524186.00
09/12/2015 20:00,2,0.164,ACTIVE,214.87,333.33,59.954,1442102403,"201051344000645","174011321042388",24.49,18.30,0,331.23,342.35,4.1,2.0,0.000,245730.6,245730.6,1317,0,0,0,L,1122011218,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102439,524187.00
09/12/2015 20:00,2,0.086,ACTIVE,212.16,324.02,59.965,1442102403,"274151322000085","174011321042388",25.09,21.30,0,322.81,336.94,2.2,0.2,0.000,523200.0,523200.0,1312,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102440,524188.00
09/12/2015 20:00,2,0.186,ACTIVE,214.64,327.92,59.965,1442102403,"201051344000651","174011321042388",23.16,17.80,0,325.52,342.95,4.4,2.3,0.000,244931.3,244931.3,1313,0,0,0,L,1122011218,0,123.59,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102441,524189.00
09/12/2015 20:00,2,0.180,ACTIVE,214.64,322.51,59.970,1442102403,"201051344000867","174011321042388",23.44,18.70,0,321.01,344.76,4.3,2.2,0.000,237812.8,237812.8,1318,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102442,524190.00
09/12/2015 20:00,2,0.164,ALERT,214.41,322.51,59.970,1442102403,"201051344001230","174011321042388",23.87,18.00,0,299.67,351.97,4.0,1.9,0.000,248310.1,248310.1,1321,0,0,0,L,1122011218,0,123.36,121.78,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102444,524191.00
09/12/2015 20:00,2,0.168,ACTIVE,214.64,324.62,59.965,1442102403,"201051344000576","174011321042388",23.84,17.80,0,322.51,344.45,4.1,2.0,0.000,244809.4,244809.4,1322,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102445,524192.00
09/12/2015 20:00,2,0.211,ACTIVE,214.19,333.93,59.975,1442102403,"201051344000579","174011321042388",24.39,19.30,0,331.23,341.15,5.2,3.1,0.000,252271.4,252271.4,1314,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1442102445,524193.00
09/12/2015 20:15,2,0.088,ALERT,215.32,301.17,60.012,1442103303,"201051344000955","174011321042388",27.06,17.50,0,298.77,337.84,2.4,0.4,0.000,250262.4,250262.4,1314,0,0,0,L,1122011218,0,123.14,122.23,0100,14,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1442103305,524194.00
09/12/2015 20:15,2,0.000,ALERT,211.25,294.56,59.991,1442103303,"274151322000095","174011321042388",0.00,20.00,0,291.55,332.73,0.0,0.0,0.000,550000.7,550000.7,1315,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1442103307,524195.00
09/12/2015 20:15,2,0.072,ALERT,214.19,297.57,59.981,1442103303,"201051344000868","174011321042388",26.72,16.30,0,295.76,335.74,2.0,0.0,0.000,237291.9,237291.9,1321,0,0,0,L,1122011218,0,121.10,124.27,0100,14,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1442103309,524196.00
09/12/2015 20:15,2,0.059,ALERT,214.64,296.66,60.034,1442103303,"201051344000853","174011321042388",27.45,16.70,0,295.16,337.54,1.7,0.0,0.000,243899.3,243899.3,1317,0,0,0,L,1122011218,0,121.55,124.27,0100,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1442103311,524197.00
09/12/2015 20:15,2,0.066,ALERT,216.22,302.07,59.986,1442103303,"201051344000582","174011321042388",26.96,17.00,0,299.37,339.04,1.8,0.0,0.000,242356.4,242356.4,1318,0,0,0,L,1122011218,0,123.81,122.68,0100,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1442103313,524198.00
09/12/2015 20:15,2,0.082,ALERT,214.19,296.66,59.986,1442103303,"201051344000469","174011321042388",26.32,15.80,0,294.56,336.04,2.2,0.2,0.000,239117.1,239117.1,1315,0,0,0,L,1122011218,0,120.65,124.27,0100,13,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1442103314,524199.00
09/12/2015 20:15,2,0.053,ALERT,213.96,296.66,59.981,1442103303,"201051344000988","174011321042388",27.15,17.00,0,293.36,338.14,1.5,0.0,0.000,237951.2,237951.2,1317,0,0,0,L,1122011218,0,120.88,124.04,0100,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1442103316,524200.00
09/12/2015 20:15,2,0.055,ALERT,214.19,296.66,59.970,1442103303,"201051344001158","174011321042388",26.90,17.00,0,294.86,336.34,1.5,0.0,0.000,243483.1,243483.1,1319,0,0,0,L,1122011218,0,120.88,123.59,0100,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1442103318,524201.00
09/12/2015 20:15,2,0.064,ALERT,215.54,300.57,59.975,1442103303,"201051344001025","174011321042388",27.21,17.00,0,298.17,338.74,1.8,0.0,0.000,248382.1,248382.1,1316,0,0,0,L,1122011218,0,123.36,122.23,0100,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1442103320,524202.00
09/12/2015 20:15,2,0.080,ALERT,214.41,297.87,59.991,1442103303,"201051344000569","174011321042388",27.33,17.30,0,295.76,335.74,2.2,0.2,0.000,251577.0,251577.0,1317,0,0,0,L,1122011218,0,120.88,124.27,0100,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1442103322,524203.00
09/12/2015 20:15,2,0.000,ALERT,211.25,293.06,59.981,1442103303,"274151322000094","174011321042388",0.00,20.30,0,290.35,391.94,0.0,0.0,0.000,423256.7,423256.7,1341,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,132,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1442103323,524204.00
09/12/2015 20:15,2,0.078,ALERT,214.19,297.26,59.986,1442103303,"201051344000458","174011321042388",26.60,17.50,0,295.46,336.34,2.1,0.1,0.000,247264.7,247264.7,1317,0,0,0,L,1122011218,0,121.33,124.04,0100,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1442103325,524205.00
09/12/2015 20:15,2,0.000,ALERT,211.25,293.06,59.986,1442103303,"274151322000087","174011321042388",0.00,20.70,0,289.75,321.61,0.0,0.0,0.000,496774.3,496774.3,1315,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1442103327,524206.00
09/12/2015 20:15,2,0.000,ALERT,211.03,292.46,59.986,1442103303,"274151322000052","174011321042388",0.00,20.00,0,290.35,332.13,0.0,0.0,0.000,530146.5,530146.5,1310,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1442103329,524207.00
09/12/2015 20:15,2,0.059,ALERT,215.77,301.17,59.954,1442103303,"201051344001145","174011321042388",26.84,16.30,0,298.17,338.14,1.6,0.0,0.000,252019.4,252019.4,1320,0,0,0,L,1122011218,0,123.81,122.23,0100,15,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1442103331,524208.00
09/12/2015 20:15,2,0.045,ALERT,216.00,300.87,59.975,1442103303,"201051344000685","174011321042388",26.62,17.00,0,298.17,338.44,1.2,0.0,0.000,250677.2,250677.2,1318,0,0,0,L,1122011218,0,124.49,122.23,0100,14,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1442103332,524209.00
09/12/2015 20:15,2,0.000,ALERT,210.80,293.36,59.981,1442103303,"274151322000088","174011321042388",0.00,19.30,0,290.35,330.63,0.0,0.0,0.000,509216.5,509216.5,1313,0,0,0,L,1151911521,0,122.68,121.55,0100,-0,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1442103334,524210.00
09/12/2015 20:15,2,0.080,ALERT,215.77,300.87,59.981,1442103303,"201051344000438","174011321042388",26.74,17.30,0,298.77,337.54,2.2,0.2,0.000,250650.9,250650.9,1318,0,0,0,L,1122011218,0,123.81,122.23,0100,16,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1442103336,524211.00
09/12/2015 20:15,2,0.080,ALERT,215.32,301.17,59.986,1442103303,"201051344001135","174011321042388",27.19,17.00,0,298.47,338.44,2.2,0.2,0.000,242299.6,242299.6,1314,0,0,0,L,1122011218,0,123.59,122.01,0100,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1442103338,524212.00
09/12/2015 20:15,2,0.115,ALERT,215.77,300.27,59.975,1442103303,"201051344000417","174011321042388",26.50,17.50,0,297.87,338.44,3.1,1.1,0.000,245411.2,245411.2,1321,0,0,0,L,1122011218,0,123.59,122.23,0100,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1442103340,524213.00
09/12/2015 20:15,2,0.076,ALERT,213.74,297.57,59.975,1442103303,"201051344000594","174011321042388",27.33,18.30,0,295.46,335.44,2.1,0.1,0.000,247988.6,247988.6,1321,0,0,0,L,1122011218,0,121.10,123.59,0100,15,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1442103342,524214.00
09/12/2015 20:15,2,0.000,ALERT,211.03,293.66,59.991,1442103303,"274151322000083","174011321042388",0.00,19.80,0,290.65,330.63,0.0,0.0,0.000,525771.5,525771.5,1313,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1442103343,524215.00
09/12/2015 20:15,2,0.072,ALERT,215.77,301.17,59.975,1442103303,"201051344000585","174011321042388",21.05,17.30,0,297.87,338.14,2.0,0.0,0.000,247681.2,247681.2,1318,0,0,0,L,1122011218,0,123.36,122.68,0100,13,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1442103345,524216.00
09/12/2015 20:15,2,0.000,ALERT,211.03,293.06,59.981,1442103303,"274151322000054","174011321042388",0.00,19.80,0,290.65,332.43,0.0,0.0,0.000,520440.4,520440.4,1311,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1442103347,524217.00
09/12/2015 20:15,2,0.066,ALERT,215.54,300.57,59.981,1442103303,"201051344001203","174011321042388",26.08,17.00,0,298.77,339.65,1.8,0.0,0.000,248234.9,248234.9,1317,0,0,0,L,1122011218,0,124.27,122.01,0100,13,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1442103349,524218.00
09/12/2015 20:15,2,0.064,ALERT,215.32,300.87,59.975,1442103303,"201051344000646","174011321042388",26.00,17.30,0,297.57,336.34,1.7,0.0,0.000,244104.9,244104.9,1315,0,0,0,L,1122011218,0,123.81,122.01,0100,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1442103351,524219.00
09/12/2015 20:15,2,0.000,ALERT,211.48,292.76,59.965,1442103303,"274151322000068","174011321042388",0.00,21.00,0,290.05,391.64,0.0,0.0,0.000,422706.1,422706.1,1342,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,135,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1442103352,524220.00
09/12/2015 20:15,2,0.000,ALERT,211.48,293.36,59.986,1442103303,"274151322000076","174011321042388",0.00,20.00,0,290.35,344.45,0.0,0.0,0.000,556401.5,556401.5,1311,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1442103354,524221.00
09/12/2015 20:15,2,0.098,ALERT,215.54,301.47,59.986,1442103303,"201051344000890","174011321042388",26.92,17.50,0,298.47,339.04,2.7,0.7,0.000,248972.7,248972.7,1318,0,0,0,L,1122011218,0,123.81,121.55,0100,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1442103356,524222.00
09/12/2015 20:15,2,0.027,ALERT,213.96,296.66,59.986,1442103303,"201051344000900","174011321042388",25.96,16.70,0,295.16,335.14,0.7,0.0,0.000,250367.9,250367.9,1317,0,0,0,L,1122011218,0,121.10,123.81,0100,13,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1442103358,524223.00
09/12/2015 20:15,2,0.070,ALERT,214.64,296.36,59.970,1442103303,"201051344000633","174011321042388",26.42,17.00,0,293.36,334.84,1.9,0.0,0.000,238773.9,238773.9,1324,0,0,0,L,1122011218,0,121.55,124.27,0100,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1442103360,524224.00
09/12/2015 20:15,2,0.074,ALERT,213.96,296.96,59.986,1442103303,"201051344000983","174011321042388",26.34,16.70,0,295.76,334.54,2.0,0.0,0.000,247297.8,247297.8,1319,0,0,0,L,1122011218,0,120.88,123.59,0100,15,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1442103361,524225.00
09/12/2015 20:15,2,0.000,ALERT,215.54,300.57,59.986,1442103303,"201051344000917","174011321042388",0.00,17.50,0,297.57,336.64,0.0,0.0,0.000,249334.2,249334.2,1322,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1442103363,524226.00
09/12/2015 20:15,2,0.080,ALERT,214.19,296.36,60.012,1442103303,"201051344000648","174011321042388",23.74,16.30,0,294.56,336.34,1.9,0.0,0.000,244606.9,244606.9,1322,0,0,0,L,1122011218,0,120.65,124.27,0100,13,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1442103365,524227.00
09/12/2015 20:15,2,0.000,ALERT,215.32,300.87,59.986,1442103303,"201051344001093","174011321042388",0.00,17.00,0,298.17,330.93,0.0,0.0,0.000,247478.0,247478.0,1322,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1442103367,524228.00
09/12/2015 20:15,2,0.049,ALERT,214.41,296.66,60.007,1442103303,"201051344000645","174011321042388",26.98,17.00,0,294.86,335.44,1.4,0.0,0.000,245730.7,245730.7,1318,0,0,0,L,1122011218,0,121.33,124.04,0100,14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1442103369,524229.00
09/12/2015 20:15,2,0.000,ALERT,210.80,293.06,59.981,1442103303,"274151322000085","174011321042388",0.00,19.50,0,290.65,331.23,0.0,0.0,0.000,523200.0,523200.0,1313,0,0,0,L,1151911521,0,122.68,121.55,0100,-0,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1442103370,524230.00
09/12/2015 20:15,2,0.061,ALERT,215.54,300.27,59.986,1442103303,"201051344000651","174011321042388",26.24,16.30,0,298.17,338.14,1.6,0.0,0.000,244931.5,244931.5,1314,0,0,0,L,1122011218,0,124.04,121.78,0100,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1442103372,524231.00
09/12/2015 20:15,2,0.074,ALERT,214.19,296.36,59.986,1442103303,"201051344000867","174011321042388",25.58,17.50,0,294.86,334.24,1.9,0.0,0.000,237813.0,237813.0,1319,0,0,0,L,1122011218,0,121.33,123.81,0100,14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1442103374,524232.00
09/12/2015 20:15,2,0.000,ALERT,215.32,301.17,59.981,1442103303,"201051344001230","174011321042388",0.00,16.70,0,298.77,335.44,0.0,0.0,0.000,248310.2,248310.2,1323,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1442103376,524233.00
09/12/2015 20:15,2,0.000,ALERT,214.41,297.26,59.991,1442103303,"201051344000576","174011321042388",0.00,16.30,0,295.46,334.84,0.0,0.0,0.000,244809.6,244809.6,1323,0,0,0,L,1122011218,0,121.10,123.81,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1442103378,524234.00
09/12/2015 20:15,2,0.090,ALERT,213.96,297.26,59.981,1442103303,"201051344000579","174011321042388",26.58,17.50,0,295.76,335.44,2.5,0.5,0.000,252271.7,252271.7,1315,0,0,0,L,1122011218,0,120.88,123.59,0100,13,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1442103380,524235.00
09/12/2015 20:30,2,0.000,ALERT,213.96,300.57,59.970,1442104203,"201051344000955","174011321042388",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,250262.4,250262.4,1316,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1442104205,524236.00
09/12/2015 20:30,2,0.000,ALERT,209.90,293.36,59.959,1442104203,"274151322000095","174011321042388",0.00,18.30,0,292.16,296.06,0.0,0.0,0.000,550000.7,550000.7,1317,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442104207,524237.00
09/12/2015 20:30,2,0.000,ALERT,214.19,298.47,59.970,1442104203,"201051344000868","174011321042388",0.00,15.30,0,295.46,310.79,0.0,0.0,0.000,237291.9,237291.9,1323,0,0,0,L,1122011218,0,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1442104209,524238.00
09/12/2015 20:30,2,0.000,ALERT,214.87,297.87,59.970,1442104203,"201051344000853","174011321042388",0.00,15.30,0,294.56,308.69,0.0,0.0,0.000,243899.3,243899.3,1319,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1442104211,524239.00
09/12/2015 20:30,2,0.000,ALERT,214.64,301.17,59.970,1442104203,"201051344000582","174011321042388",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,242356.4,242356.4,1320,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1442104212,524240.00
09/12/2015 20:30,2,0.000,ALERT,214.64,298.17,59.938,1442104203,"201051344000469","174011321042388",0.00,14.30,0,293.66,307.48,0.0,0.0,0.000,239117.1,239117.1,1317,0,0,0,L,1122011218,0,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1442104214,524241.00
09/12/2015 20:30,2,0.000,ALERT,214.19,297.87,59.970,1442104203,"201051344000988","174011321042388",0.00,15.80,0,292.46,307.48,0.0,0.0,0.000,237951.2,237951.2,1319,0,0,0,L,1122011218,0,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1442104216,524242.00
09/12/2015 20:30,2,0.000,ALERT,214.41,297.87,59.975,1442104203,"201051344001158","174011321042388",0.00,15.50,0,294.26,307.48,0.0,0.0,0.000,243483.1,243483.1,1321,0,0,0,L,1122011218,0,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1442104218,524243.00
09/12/2015 20:30,2,0.000,ALERT,213.96,299.67,59.975,1442104203,"201051344001025","174011321042388",0.00,15.50,0,297.26,303.28,0.0,0.0,0.000,248382.1,248382.1,1318,0,0,0,L,1122011218,0,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1442104220,524244.00
09/12/2015 20:30,2,0.000,ALERT,214.41,298.77,59.991,1442104203,"201051344000569","174011321042388",0.00,15.80,0,295.46,309.59,0.0,0.0,0.000,251577.0,251577.0,1319,0,0,0,L,1122011218,0,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1442104221,524245.00
09/12/2015 20:30,2,0.000,ALERT,210.12,291.85,59.975,1442104203,"274151322000094","174011321042388",0.00,18.70,0,290.65,294.56,0.0,0.0,0.000,423256.7,423256.7,1343,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442104223,524246.00
09/12/2015 20:30,2,0.000,ALERT,214.41,298.17,60.002,1442104203,"201051344000458","174011321042388",0.00,16.00,0,294.86,309.29,0.0,0.0,0.000,247264.7,247264.7,1319,0,0,0,L,1122011218,0,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1442104225,524247.00
09/12/2015 20:30,2,0.000,ALERT,210.12,291.85,60.002,1442104203,"274151322000087","174011321042388",0.00,19.00,0,290.05,294.56,0.0,0.0,0.000,496774.3,496774.3,1317,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442104227,524248.00
09/12/2015 20:30,2,0.000,ALERT,209.90,293.36,59.970,1442104203,"274151322000052","174011321042388",0.00,18.30,0,290.35,295.76,0.0,0.0,0.000,530146.5,530146.5,1312,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442104229,524249.00
09/12/2015 20:30,2,0.000,ALERT,214.41,300.87,59.986,1442104203,"201051344001145","174011321042388",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,252019.4,252019.4,1322,0,0,0,L,1122011218,0,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1442104230,524250.00
09/12/2015 20:30,2,0.000,ALERT,214.64,300.27,59.975,1442104203,"201051344000685","174011321042388",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,250677.2,250677.2,1320,0,0,0,L,1122011218,0,124.27,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1442104232,524251.00
09/12/2015 20:30,2,0.000,ALERT,209.67,292.46,59.986,1442104203,"274151322000088","174011321042388",0.00,18.00,0,290.65,295.16,0.0,0.0,0.000,509216.5,509216.5,1315,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442104234,524252.00
09/12/2015 20:30,2,0.000,ALERT,214.41,300.27,60.002,1442104203,"201051344000438","174011321042388",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,250650.9,250650.9,1320,0,0,0,L,1122011218,0,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1442104236,524253.00
09/12/2015 20:30,2,0.000,ALERT,213.96,300.27,59.986,1442104203,"201051344001135","174011321042388",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,242299.6,242299.6,1316,0,0,0,L,1122011218,0,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1442104238,524254.00
