ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 20:30,2,0.000,ALERT,214.41,299.67,59.981,1442104203,"201051344000417","174011321042388",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,245411.2,245411.2,1323,0,0,0,L,1122011218,0,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1442104240,524255.00
09/12/2015 20:30,2,0.000,ALERT,213.96,298.77,59.986,1442104203,"201051344000594","174011321042388",0.00,17.00,0,294.56,310.49,0.0,0.0,0.000,247988.6,247988.6,1323,0,0,0,L,1122011218,0,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1442104242,524256.00
09/12/2015 20:30,2,0.000,ALERT,209.90,293.36,59.981,1442104203,"274151322000083","174011321042388",0.00,18.30,0,291.25,295.76,0.0,0.0,0.000,525771.5,525771.5,1315,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442104244,524257.00
09/12/2015 20:30,2,0.000,ALERT,214.41,300.57,60.007,1442104203,"201051344000585","174011321042388",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,247681.2,247681.2,1320,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1442104245,524258.00
09/12/2015 20:30,2,0.000,ALERT,210.12,293.06,59.996,1442104203,"274151322000054","174011321042388",0.00,18.30,0,291.25,295.76,0.0,0.0,0.000,520440.4,520440.4,1313,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442104247,524259.00
09/12/2015 20:30,2,0.000,ALERT,214.19,299.97,59.986,1442104203,"201051344001203","174011321042388",0.00,15.80,0,297.87,304.48,0.0,0.0,0.000,248234.9,248234.9,1319,0,0,0,L,1122011218,0,124.04,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1442104249,524260.00
09/12/2015 20:30,2,0.000,ALERT,213.74,299.97,59.986,1442104203,"201051344000646","174011321042388",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,244104.9,244104.9,1317,0,0,0,L,1122011218,0,123.59,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1442104251,524261.00
09/12/2015 20:30,2,0.000,ALERT,210.57,291.85,59.991,1442104203,"274151322000068","174011321042388",0.00,19.50,0,290.35,294.26,0.0,0.0,0.000,422706.1,422706.1,1344,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442104253,524262.00
09/12/2015 20:30,2,0.000,ALERT,210.35,292.46,59.991,1442104203,"274151322000076","174011321042388",0.00,18.30,0,290.65,295.16,0.0,0.0,0.000,556401.5,556401.5,1313,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442104255,524263.00
09/12/2015 20:30,2,0.000,ALERT,213.96,300.57,59.996,1442104203,"201051344000890","174011321042388",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,248972.7,248972.7,1320,0,0,0,L,1122011218,0,123.59,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1442104256,524264.00
09/12/2015 20:30,2,0.000,ALERT,213.96,297.57,59.996,1442104203,"201051344000900","174011321042388",0.00,15.30,0,294.26,308.39,0.0,0.0,0.000,250367.9,250367.9,1319,0,0,0,L,1122011218,0,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1442104258,524265.00
09/12/2015 20:30,2,0.000,ALERT,214.64,297.26,59.991,1442104203,"201051344000633","174011321042388",0.00,15.80,0,292.76,309.29,0.0,0.0,0.000,238773.9,238773.9,1326,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1442104260,524266.00
09/12/2015 20:30,2,0.000,ALERT,213.96,297.87,60.012,1442104203,"201051344000983","174011321042388",0.00,15.50,0,295.16,308.99,0.0,0.0,0.000,247297.8,247297.8,1321,0,0,0,L,1122011218,0,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1442104262,524267.00
09/12/2015 20:30,2,0.000,ALERT,214.19,299.37,59.975,1442104203,"201051344000917","174011321042388",0.00,16.00,0,296.66,302.07,0.0,0.0,0.000,249334.2,249334.2,1324,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442104264,524268.00
09/12/2015 20:30,2,0.000,ALERT,214.41,297.26,59.986,1442104203,"201051344000648","174011321042388",0.00,15.00,0,293.96,309.59,0.0,0.0,0.000,244606.9,244606.9,1324,0,0,0,L,1122011218,0,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1442104265,524269.00
09/12/2015 20:30,2,0.000,ALERT,214.19,299.97,60.002,1442104203,"201051344001093","174011321042388",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,247478.0,247478.0,1324,0,0,0,L,1122011218,0,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442104267,524270.00
09/12/2015 20:30,2,0.000,ALERT,214.41,297.57,59.981,1442104203,"201051344000645","174011321042388",0.00,15.80,0,294.56,309.29,0.0,0.0,0.000,245730.7,245730.7,1320,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1442104269,524271.00
09/12/2015 20:30,2,0.000,ALERT,210.12,292.76,59.986,1442104203,"274151322000085","174011321042388",0.00,18.00,0,290.95,294.86,0.0,0.0,0.000,523200.0,523200.0,1315,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442104271,524272.00
09/12/2015 20:30,2,0.000,ALERT,214.19,299.37,60.028,1442104203,"201051344000651","174011321042388",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,244931.5,244931.5,1316,0,0,0,L,1122011218,0,123.81,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1442104273,524273.00
09/12/2015 20:30,2,0.000,ALERT,214.19,297.26,59.986,1442104203,"201051344000867","174011321042388",0.00,16.00,0,294.26,310.49,0.0,0.0,0.000,237813.0,237813.0,1321,0,0,0,L,1122011218,0,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1442104274,524274.00
09/12/2015 20:30,2,0.000,ALERT,214.19,300.27,59.981,1442104203,"201051344001230","174011321042388",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,248310.2,248310.2,1325,0,0,0,L,1122011218,0,123.59,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442104276,524275.00
09/12/2015 20:30,2,0.000,ALERT,214.41,297.87,59.981,1442104203,"201051344000576","174011321042388",0.00,15.30,0,294.56,309.29,0.0,0.0,0.000,244809.6,244809.6,1325,0,0,0,L,1122011218,0,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442104278,524276.00
09/12/2015 20:30,2,0.000,ALERT,213.96,297.87,60.012,1442104203,"201051344000579","174011321042388",0.00,16.00,0,295.46,308.99,0.0,0.0,0.000,252271.7,252271.7,1317,0,0,0,L,1122011218,0,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1442104280,524277.00
09/12/2015 20:45,2,0.000,ALERT,214.41,300.87,59.986,1442105103,"201051344000955","174011321042388",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,250262.4,250262.4,1318,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105105,524278.00
09/12/2015 20:45,2,0.000,ALERT,210.80,293.96,59.965,1442105103,"274151322000095","174011321042388",0.00,17.00,0,291.55,297.26,0.0,0.0,0.000,550000.7,550000.7,1319,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105107,524279.00
09/12/2015 20:45,2,0.000,ALERT,215.09,300.27,60.002,1442105103,"201051344000868","174011321042388",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,237291.9,237291.9,1325,0,0,0,L,1122011218,0,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442105108,524280.00
09/12/2015 20:45,2,0.000,ALERT,215.77,299.37,59.996,1442105103,"201051344000853","174011321042388",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,243899.3,243899.3,1321,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442105110,524281.00
09/12/2015 20:45,2,0.000,ALERT,215.32,301.77,59.959,1442105103,"201051344000582","174011321042388",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,242356.4,242356.4,1322,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105112,524282.00
09/12/2015 20:45,2,0.000,ALERT,215.09,299.37,59.991,1442105103,"201051344000469","174011321042388",0.00,13.00,0,294.86,300.57,0.0,0.0,0.000,239117.1,239117.1,1319,0,0,0,L,1122011218,0,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105114,524283.00
09/12/2015 20:45,2,0.000,ALERT,214.87,299.67,59.975,1442105103,"201051344000988","174011321042388",0.00,14.70,0,293.96,300.57,0.0,0.0,0.000,237951.2,237951.2,1321,0,0,0,L,1122011218,0,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105116,524284.00
09/12/2015 20:45,2,0.000,ALERT,215.09,299.37,60.007,1442105103,"201051344001158","174011321042388",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,243483.1,243483.1,1323,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105117,524285.00
09/12/2015 20:45,2,0.000,ALERT,214.41,300.27,60.028,1442105103,"201051344001025","174011321042388",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,248382.1,248382.1,1320,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105119,524286.00
09/12/2015 20:45,2,0.000,ALERT,215.09,300.27,60.002,1442105103,"201051344000569","174011321042388",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,251577.0,251577.0,1321,0,0,0,L,1122011218,0,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105121,524287.00
09/12/2015 20:45,2,0.000,ALERT,210.80,292.76,60.012,1442105103,"274151322000094","174011321042388",0.00,17.30,0,289.75,295.46,0.0,0.0,0.000,423256.7,423256.7,1345,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105123,524288.00
09/12/2015 20:45,2,0.000,ALERT,215.09,299.67,60.002,1442105103,"201051344000458","174011321042388",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,247264.7,247264.7,1321,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105125,524289.00
09/12/2015 20:45,2,0.000,ALERT,210.80,292.76,60.012,1442105103,"274151322000087","174011321042388",0.00,17.80,0,289.45,295.76,0.0,0.0,0.000,496774.3,496774.3,1319,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105126,524290.00
09/12/2015 20:45,2,0.000,ALERT,210.57,293.96,59.991,1442105103,"274151322000052","174011321042388",0.00,17.00,0,290.05,296.66,0.0,0.0,0.000,530146.5,530146.5,1314,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105128,524291.00
09/12/2015 20:45,2,0.000,ALERT,215.09,301.17,60.002,1442105103,"201051344001145","174011321042388",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,252019.4,252019.4,1324,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105130,524292.00
09/12/2015 20:45,2,0.000,ALERT,215.09,300.57,59.986,1442105103,"201051344000685","174011321042388",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,250677.2,250677.2,1322,0,0,0,L,1122011218,0,124.49,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105132,524293.00
09/12/2015 20:45,2,0.000,ALERT,210.57,293.36,59.991,1442105103,"274151322000088","174011321042388",0.00,16.70,0,290.35,296.36,0.0,0.0,0.000,509216.5,509216.5,1317,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105133,524294.00
09/12/2015 20:45,2,0.000,ALERT,214.64,300.57,60.002,1442105103,"201051344000438","174011321042388",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,250650.9,250650.9,1322,0,0,0,L,1122011218,0,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105135,524295.00
09/12/2015 20:45,2,0.000,ALERT,214.19,300.57,60.018,1442105103,"201051344001135","174011321042388",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,242299.6,242299.6,1318,0,0,0,L,1122011218,0,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442105137,524296.00
09/12/2015 20:45,2,0.000,ALERT,214.64,299.97,60.007,1442105103,"201051344000417","174011321042388",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,245411.2,245411.2,1325,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105139,524297.00
09/12/2015 20:45,2,0.000,ALERT,214.87,300.27,60.002,1442105103,"201051344000594","174011321042388",0.00,15.50,0,295.76,301.47,0.0,0.0,0.000,247988.6,247988.6,1325,0,0,0,L,1122011218,0,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105141,524298.00
09/12/2015 20:45,2,0.000,ALERT,210.57,293.36,59.996,1442105103,"274151322000083","174011321042388",0.00,16.70,0,290.65,296.66,0.0,0.0,0.000,525771.5,525771.5,1317,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105142,524299.00
09/12/2015 20:45,2,0.000,ALERT,214.64,300.57,60.007,1442105103,"201051344000585","174011321042388",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,247681.2,247681.2,1322,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105144,524300.00
09/12/2015 20:45,2,0.000,ALERT,210.57,294.26,60.002,1442105103,"274151322000054","174011321042388",0.00,17.00,0,290.35,296.66,0.0,0.0,0.000,520440.4,520440.4,1315,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442105146,524301.00
09/12/2015 20:45,2,0.000,ALERT,214.41,300.27,60.002,1442105103,"201051344001203","174011321042388",0.00,14.70,0,298.17,304.18,0.0,0.0,0.000,248234.9,248234.9,1321,0,0,0,L,1122011218,0,124.04,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105148,524302.00
09/12/2015 20:45,2,0.000,ALERT,214.19,299.97,60.002,1442105103,"201051344000646","174011321042388",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,244104.9,244104.9,1319,0,0,0,L,1122011218,0,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442105150,524303.00
09/12/2015 20:45,2,0.000,ALERT,211.48,292.46,59.996,1442105103,"274151322000068","174011321042388",0.00,18.00,0,289.75,295.46,0.0,0.0,0.000,422706.1,422706.1,1346,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105151,524304.00
09/12/2015 20:45,2,0.000,ALERT,211.25,293.06,59.991,1442105103,"274151322000076","174011321042388",0.00,17.30,0,290.05,296.36,0.0,0.0,0.000,556401.5,556401.5,1315,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105153,524305.00
09/12/2015 20:45,2,0.000,ALERT,214.19,300.87,60.002,1442105103,"201051344000890","174011321042388",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,248972.7,248972.7,1322,0,0,0,L,1122011218,0,123.81,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105155,524306.00
09/12/2015 20:45,2,0.000,ALERT,215.09,299.97,60.028,1442105103,"201051344000900","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,250367.9,250367.9,1321,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442105157,524307.00
09/12/2015 20:45,2,0.000,ALERT,215.77,299.37,59.991,1442105103,"201051344000633","174011321042388",0.00,14.30,0,293.66,300.57,0.0,0.0,0.000,238773.9,238773.9,1328,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105159,524308.00
09/12/2015 20:45,2,0.000,ALERT,215.09,299.97,60.012,1442105103,"201051344000983","174011321042388",0.00,14.30,0,295.46,301.77,0.0,0.0,0.000,247297.8,247297.8,1323,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442105160,524309.00
09/12/2015 20:45,2,0.000,ALERT,214.41,299.67,60.002,1442105103,"201051344000917","174011321042388",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,249334.2,249334.2,1326,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105162,524310.00
09/12/2015 20:45,2,0.000,ALERT,215.32,298.77,59.970,1442105103,"201051344000648","174011321042388",0.00,13.70,0,295.16,301.17,0.0,0.0,0.000,244606.9,244606.9,1326,0,0,0,L,1122011218,0,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105164,524311.00
09/12/2015 20:45,2,0.000,ALERT,214.41,300.27,59.986,1442105103,"201051344001093","174011321042388",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,247478.0,247478.0,1326,0,0,0,L,1122011218,0,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105166,524312.00
09/12/2015 20:45,2,0.000,ALERT,215.54,299.37,60.007,1442105103,"201051344000645","174011321042388",0.00,14.70,0,295.46,301.17,0.0,0.0,0.000,245730.7,245730.7,1322,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442105168,524313.00
09/12/2015 20:45,2,0.000,ALERT,210.80,293.06,60.002,1442105103,"274151322000085","174011321042388",0.00,16.70,0,290.05,296.06,0.0,0.0,0.000,523200.0,523200.0,1317,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105170,524314.00
09/12/2015 20:45,2,0.000,ALERT,214.64,299.67,60.002,1442105103,"201051344000651","174011321042388",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,244931.5,244931.5,1318,0,0,0,L,1122011218,0,124.04,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105172,524315.00
09/12/2015 20:45,2,0.000,ALERT,215.32,299.37,59.991,1442105103,"201051344000867","174011321042388",0.00,15.00,0,294.86,301.47,0.0,0.0,0.000,237813.0,237813.0,1323,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105173,524316.00
09/12/2015 20:45,2,0.000,ALERT,214.41,301.17,60.002,1442105103,"201051344001230","174011321042388",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,248310.2,248310.2,1327,0,0,0,L,1122011218,0,123.81,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105175,524317.00
09/12/2015 20:45,2,0.000,ALERT,215.77,300.27,60.007,1442105103,"201051344000576","174011321042388",0.00,14.00,0,295.16,301.47,0.0,0.0,0.000,244809.6,244809.6,1327,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105177,524318.00
09/12/2015 20:45,2,0.000,ALERT,215.09,300.57,60.007,1442105103,"201051344000579","174011321042388",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,252271.7,252271.7,1319,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442105179,524319.00
09/12/2015 21:00,2,0.000,ALERT,214.19,300.87,60.012,1442106003,"201051344000955","174011321042388",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,250262.4,250262.4,1320,0,0,0,L,1122011218,0,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106005,524320.00
09/12/2015 21:00,2,0.000,ALERT,211.25,295.16,59.975,1442106003,"274151322000095","174011321042388",0.00,15.50,0,292.76,296.96,0.0,0.0,0.000,550000.7,550000.7,1321,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106007,524321.00
09/12/2015 21:00,2,0.000,ALERT,215.32,300.57,60.018,1442106003,"201051344000868","174011321042388",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,237291.9,237291.9,1327,0,0,0,L,1122011218,0,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106009,524322.00
09/12/2015 21:00,2,0.000,ALERT,216.00,300.27,60.007,1442106003,"201051344000853","174011321042388",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,243899.3,243899.3,1323,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106010,524323.00
09/12/2015 21:00,2,0.000,ALERT,215.32,301.77,60.012,1442106003,"201051344000582","174011321042388",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,242356.4,242356.4,1324,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106012,524324.00
09/12/2015 21:00,2,0.000,ALERT,215.32,299.67,60.012,1442106003,"201051344000469","174011321042388",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,239117.1,239117.1,1321,0,0,0,L,1122011218,0,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106014,524325.00
09/12/2015 21:00,2,0.000,ALERT,215.32,299.97,60.007,1442106003,"201051344000988","174011321042388",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,237951.2,237951.2,1323,0,0,0,L,1122011218,0,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106016,524326.00
09/12/2015 21:00,2,0.000,ALERT,215.54,299.67,59.996,1442106003,"201051344001158","174011321042388",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,243483.1,243483.1,1325,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106018,524327.00
09/12/2015 21:00,2,0.000,ALERT,214.87,300.87,60.007,1442106003,"201051344001025","174011321042388",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,248382.1,248382.1,1322,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106019,524328.00
09/12/2015 21:00,2,0.000,ALERT,215.54,300.27,59.954,1442106003,"201051344000569","174011321042388",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,251577.0,251577.0,1323,0,0,0,L,1122011218,0,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106021,524329.00
09/12/2015 21:00,2,0.000,ALERT,211.25,292.76,60.018,1442106003,"274151322000094","174011321042388",0.00,15.80,0,291.25,295.46,0.0,0.0,0.000,423256.7,423256.7,1347,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106023,524330.00
09/12/2015 21:00,2,0.000,ALERT,215.32,300.27,59.954,1442106003,"201051344000458","174011321042388",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,247264.7,247264.7,1323,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106025,524331.00
09/12/2015 21:00,2,0.000,ALERT,211.03,293.06,59.981,1442106003,"274151322000087","174011321042388",0.00,16.30,0,290.95,295.46,0.0,0.0,0.000,496774.3,496774.3,1321,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106027,524332.00
09/12/2015 21:00,2,0.000,ALERT,210.80,294.26,59.991,1442106003,"274151322000052","174011321042388",0.00,15.80,0,291.25,296.36,0.0,0.0,0.000,530146.5,530146.5,1316,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106028,524333.00
09/12/2015 21:00,2,0.000,ALERT,215.09,301.17,59.986,1442106003,"201051344001145","174011321042388",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,252019.4,252019.4,1326,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106030,524334.00
09/12/2015 21:00,2,0.000,ALERT,215.32,301.17,59.981,1442106003,"201051344000685","174011321042388",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,250677.2,250677.2,1324,0,0,0,L,1122011218,0,124.72,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106032,524335.00
09/12/2015 21:00,2,0.000,ALERT,210.57,293.96,59.986,1442106003,"274151322000088","174011321042388",0.00,15.50,0,291.55,295.76,0.0,0.0,0.000,509216.5,509216.5,1319,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106034,524336.00
09/12/2015 21:00,2,0.000,ALERT,215.09,301.17,59.986,1442106003,"201051344000438","174011321042388",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,250650.9,250650.9,1324,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106036,524337.00
09/12/2015 21:00,2,0.000,ALERT,214.64,301.17,59.975,1442106003,"201051344001135","174011321042388",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,242299.6,242299.6,1320,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106038,524338.00
09/12/2015 21:00,2,0.000,ALERT,215.09,300.57,59.970,1442106003,"201051344000417","174011321042388",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,245411.2,245411.2,1327,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106040,524339.00
09/12/2015 21:00,2,0.000,ALERT,215.09,300.57,59.970,1442106003,"201051344000594","174011321042388",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,247988.6,247988.6,1327,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106041,524340.00
09/12/2015 21:00,2,0.000,ALERT,211.03,293.96,59.981,1442106003,"274151322000083","174011321042388",0.00,15.50,0,291.85,296.36,0.0,0.0,0.000,525771.5,525771.5,1319,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106043,524341.00
09/12/2015 21:00,2,0.000,ALERT,214.87,301.17,59.970,1442106003,"201051344000585","174011321042388",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,247681.2,247681.2,1324,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106045,524342.00
09/12/2015 21:00,2,0.000,ALERT,210.80,294.26,59.970,1442106003,"274151322000054","174011321042388",0.00,16.00,0,291.85,296.36,0.0,0.0,0.000,520440.4,520440.4,1317,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106047,524343.00
09/12/2015 21:00,2,0.000,ALERT,214.87,300.57,59.975,1442106003,"201051344001203","174011321042388",0.00,13.30,0,298.17,304.18,0.0,0.0,0.000,248234.9,248234.9,1323,0,0,0,L,1122011218,0,124.27,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106049,524344.00
09/12/2015 21:00,2,0.000,ALERT,214.64,300.87,59.996,1442106003,"201051344000646","174011321042388",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,244104.9,244104.9,1321,0,0,0,L,1122011218,0,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106050,524345.00
09/12/2015 21:00,2,0.000,ALERT,211.48,293.06,59.996,1442106003,"274151322000068","174011321042388",0.00,16.70,0,290.95,295.16,0.0,0.0,0.000,422706.1,422706.1,1348,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106052,524346.00
09/12/2015 21:00,2,0.000,ALERT,211.70,294.26,59.959,1442106003,"274151322000076","174011321042388",0.00,16.00,0,291.55,296.06,0.0,0.0,0.000,556401.5,556401.5,1317,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106054,524347.00
09/12/2015 21:00,2,0.000,ALERT,214.64,301.17,59.965,1442106003,"201051344000890","174011321042388",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,248972.7,248972.7,1324,0,0,0,L,1122011218,0,123.81,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106056,524348.00
09/12/2015 21:00,2,0.000,ALERT,215.32,299.97,59.975,1442106003,"201051344000900","174011321042388",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,250367.9,250367.9,1323,0,0,0,L,1122011218,0,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106058,524349.00
09/12/2015 21:00,2,0.000,ALERT,216.22,299.67,59.975,1442106003,"201051344000633","174011321042388",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,238773.9,238773.9,1330,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106059,524350.00
09/12/2015 21:00,2,0.000,ALERT,215.32,299.97,59.970,1442106003,"201051344000983","174011321042388",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,247297.8,247297.8,1325,0,0,0,L,1122011218,0,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106061,524351.00
09/12/2015 21:00,2,0.000,ALERT,214.87,300.27,59.970,1442106003,"201051344000917","174011321042388",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,249334.2,249334.2,1328,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106063,524352.00
09/12/2015 21:00,2,0.000,ALERT,215.54,299.37,59.928,1442106003,"201051344000648","174011321042388",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,244606.9,244606.9,1328,0,0,0,L,1122011218,0,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106065,524353.00
09/12/2015 21:00,2,0.000,ALERT,214.41,300.57,59.975,1442106003,"201051344001093","174011321042388",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,247478.0,247478.0,1328,0,0,0,L,1122011218,0,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106067,524354.00
09/12/2015 21:00,2,0.000,ALERT,215.77,299.67,59.959,1442106003,"201051344000645","174011321042388",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,245730.7,245730.7,1324,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106068,524355.00
09/12/2015 21:00,2,0.000,ALERT,210.80,293.96,60.012,1442106003,"274151322000085","174011321042388",0.00,15.50,0,291.55,295.76,0.0,0.0,0.000,523200.0,523200.0,1319,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106070,524356.00
09/12/2015 21:00,2,0.000,ALERT,214.64,299.67,59.981,1442106003,"201051344000651","174011321042388",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,244931.5,244931.5,1320,0,0,0,L,1122011218,0,124.04,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106072,524357.00
09/12/2015 21:00,2,0.000,ALERT,215.54,299.67,59.970,1442106003,"201051344000867","174011321042388",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,237813.0,237813.0,1325,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106074,524358.00
09/12/2015 21:00,2,0.000,ALERT,214.64,301.17,59.970,1442106003,"201051344001230","174011321042388",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,248310.2,248310.2,1329,0,0,0,L,1122011218,0,124.04,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106076,524359.00
09/12/2015 21:00,2,0.000,ALERT,215.77,300.27,60.007,1442106003,"201051344000576","174011321042388",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,244809.6,244809.6,1329,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106077,524360.00
09/12/2015 21:00,2,0.000,ALERT,215.32,300.27,59.975,1442106003,"201051344000579","174011321042388",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,252271.7,252271.7,1321,0,0,0,L,1122011218,0,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106079,524361.00
09/12/2015 21:15,2,0.000,ALERT,214.64,301.17,59.986,1442106903,"201051344000955","174011321042388",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,250262.4,250262.4,1322,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106905,524362.00
09/12/2015 21:15,2,0.000,ALERT,211.25,295.46,59.981,1442106903,"274151322000095","174011321042388",0.00,14.30,0,293.06,296.66,0.0,0.0,0.000,550000.7,550000.7,1323,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106907,524363.00
09/12/2015 21:15,2,0.000,ALERT,215.32,300.87,59.986,1442106903,"201051344000868","174011321042388",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,237291.9,237291.9,1329,0,0,0,L,1122011218,0,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106909,524364.00
09/12/2015 21:15,2,0.000,ALERT,215.77,299.97,59.981,1442106903,"201051344000853","174011321042388",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,243899.3,243899.3,1325,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106911,524365.00
09/12/2015 21:15,2,0.000,ALERT,215.54,302.37,59.981,1442106903,"201051344000582","174011321042388",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,242356.4,242356.4,1326,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106912,524366.00
09/12/2015 21:15,2,0.000,ALERT,215.32,299.97,59.975,1442106903,"201051344000469","174011321042388",0.00,11.30,0,296.36,301.77,0.0,0.0,0.000,239117.1,239117.1,1323,0,0,0,L,1122011218,0,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106914,524367.00
09/12/2015 21:15,2,0.000,ALERT,215.09,299.97,59.938,1442106903,"201051344000988","174011321042388",0.00,12.70,0,295.16,301.77,0.0,0.0,0.000,237951.2,237951.2,1325,0,0,0,L,1122011218,0,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106916,524368.00
09/12/2015 21:15,2,0.000,ALERT,215.32,299.67,59.970,1442106903,"201051344001158","174011321042388",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,243483.1,243483.1,1327,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106918,524369.00
09/12/2015 21:15,2,0.000,ALERT,214.64,300.57,59.949,1442106903,"201051344001025","174011321042388",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,248382.1,248382.1,1324,0,0,0,L,1122011218,0,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106919,524370.00
09/12/2015 21:15,2,0.000,ALERT,215.32,300.57,59.986,1442106903,"201051344000569","174011321042388",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,251577.0,251577.0,1325,0,0,0,L,1122011218,0,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106921,524371.00
09/12/2015 21:15,2,0.000,ALERT,211.03,293.36,59.959,1442106903,"274151322000094","174011321042388",0.00,14.70,0,291.25,295.16,0.0,0.0,0.000,423256.7,423256.7,1349,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106923,524372.00
09/12/2015 21:15,2,0.000,ALERT,215.09,299.97,59.970,1442106903,"201051344000458","174011321042388",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,247264.7,247264.7,1325,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106925,524373.00
09/12/2015 21:15,2,0.000,ALERT,210.80,293.96,59.970,1442106903,"274151322000087","174011321042388",0.00,15.30,0,291.25,295.16,0.0,0.0,0.000,496774.3,496774.3,1323,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106927,524374.00
09/12/2015 21:15,2,0.000,ALERT,210.80,294.86,59.975,1442106903,"274151322000052","174011321042388",0.00,15.00,0,291.55,296.06,0.0,0.0,0.000,530146.5,530146.5,1318,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106928,524375.00
09/12/2015 21:15,2,0.000,ALERT,215.32,301.77,59.938,1442106903,"201051344001145","174011321042388",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,252019.4,252019.4,1328,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106930,524376.00
09/12/2015 21:15,2,0.000,ALERT,215.54,301.47,59.975,1442106903,"201051344000685","174011321042388",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,250677.2,250677.2,1326,0,0,0,L,1122011218,0,124.72,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106932,524377.00
09/12/2015 21:15,2,0.000,ALERT,210.35,293.96,59.975,1442106903,"274151322000088","174011321042388",0.00,14.70,0,291.85,295.76,0.0,0.0,0.000,509216.5,509216.5,1321,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106934,524378.00
09/12/2015 21:15,2,0.000,ALERT,215.32,301.47,59.981,1442106903,"201051344000438","174011321042388",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,250650.9,250650.9,1326,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106936,524379.00
09/12/2015 21:15,2,0.000,ALERT,214.87,301.77,59.975,1442106903,"201051344001135","174011321042388",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,242299.6,242299.6,1322,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106938,524380.00
09/12/2015 21:15,2,0.000,ALERT,215.32,300.87,59.959,1442106903,"201051344000417","174011321042388",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,245411.2,245411.2,1329,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106940,524381.00
09/12/2015 21:15,2,0.000,ALERT,215.09,300.27,59.965,1442106903,"201051344000594","174011321042388",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,247988.6,247988.6,1329,0,0,0,L,1122011218,0,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106941,524382.00
09/12/2015 21:15,2,0.000,ALERT,211.03,294.26,59.954,1442106903,"274151322000083","174011321042388",0.00,14.30,0,291.85,296.36,0.0,0.0,0.000,525771.5,525771.5,1321,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106943,524383.00
09/12/2015 21:15,2,0.000,ALERT,215.32,301.47,59.933,1442106903,"201051344000585","174011321042388",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,247681.2,247681.2,1326,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106945,524384.00
09/12/2015 21:15,2,0.000,ALERT,210.80,294.26,59.986,1442106903,"274151322000054","174011321042388",0.00,15.00,0,292.16,296.36,0.0,0.0,0.000,520440.4,520440.4,1319,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106947,524385.00
09/12/2015 21:15,2,0.000,ALERT,215.09,301.47,59.954,1442106903,"201051344001203","174011321042388",0.00,12.70,0,298.77,304.78,0.0,0.0,0.000,248234.9,248234.9,1325,0,0,0,L,1122011218,0,124.49,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106949,524386.00
09/12/2015 21:15,2,0.000,ALERT,214.87,301.77,59.970,1442106903,"201051344000646","174011321042388",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,244104.9,244104.9,1323,0,0,0,L,1122011218,0,124.27,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106951,524387.00
09/12/2015 21:15,2,0.000,ALERT,211.25,293.06,59.975,1442106903,"274151322000068","174011321042388",0.00,15.80,0,291.25,294.86,0.0,0.0,0.000,422706.1,422706.1,1350,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106953,524388.00
09/12/2015 21:15,2,0.000,ALERT,211.48,294.26,59.959,1442106903,"274151322000076","174011321042388",0.00,15.00,0,291.85,296.06,0.0,0.0,0.000,556401.5,556401.5,1319,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106954,524389.00
09/12/2015 21:15,2,0.000,ALERT,214.87,302.07,59.970,1442106903,"201051344000890","174011321042388",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,248972.7,248972.7,1326,0,0,0,L,1122011218,0,124.04,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106956,524390.00
09/12/2015 21:15,2,0.000,ALERT,215.09,299.97,59.970,1442106903,"201051344000900","174011321042388",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,250367.9,250367.9,1325,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106958,524391.00
09/12/2015 21:15,2,0.000,ALERT,216.00,299.67,59.938,1442106903,"201051344000633","174011321042388",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,238773.9,238773.9,1332,0,0,0,L,1122011218,0,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106960,524392.00
09/12/2015 21:15,2,0.000,ALERT,215.32,300.27,59.975,1442106903,"201051344000983","174011321042388",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,247297.8,247297.8,1327,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106962,524393.00
09/12/2015 21:15,2,0.000,ALERT,215.32,301.17,59.975,1442106903,"201051344000917","174011321042388",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,249334.2,249334.2,1330,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106963,524394.00
09/12/2015 21:15,2,0.000,ALERT,215.54,299.37,59.981,1442106903,"201051344000648","174011321042388",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,244606.9,244606.9,1330,0,0,0,L,1122011218,0,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106965,524395.00
09/12/2015 21:15,2,0.000,ALERT,215.09,301.47,59.970,1442106903,"201051344001093","174011321042388",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,247478.0,247478.0,1330,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106967,524396.00
09/12/2015 21:15,2,0.000,ALERT,215.77,299.97,59.975,1442106903,"201051344000645","174011321042388",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,245730.7,245730.7,1326,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106969,524397.00
09/12/2015 21:15,2,0.000,ALERT,211.03,293.66,59.975,1442106903,"274151322000085","174011321042388",0.00,14.30,0,291.85,295.76,0.0,0.0,0.000,523200.0,523200.0,1321,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106971,524398.00
09/12/2015 21:15,2,0.000,ALERT,215.32,300.87,59.970,1442106903,"201051344000651","174011321042388",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,244931.5,244931.5,1322,0,0,0,L,1122011218,0,124.49,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106972,524399.00
