ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 21:15,2,0.000,ALERT,215.54,299.97,59.975,1442106903,"201051344000867","174011321042388",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,237813.0,237813.0,1327,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106974,524400.00
09/12/2015 21:15,2,0.000,ALERT,215.09,301.77,59.970,1442106903,"201051344001230","174011321042388",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,248310.2,248310.2,1331,0,0,0,L,1122011218,0,124.27,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442106976,524401.00
09/12/2015 21:15,2,0.000,ALERT,215.77,300.57,59.981,1442106903,"201051344000576","174011321042388",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,244809.6,244809.6,1331,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106978,524402.00
09/12/2015 21:15,2,0.000,ALERT,215.09,300.27,59.970,1442106903,"201051344000579","174011321042388",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,252271.7,252271.7,1323,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442106980,524403.00
09/12/2015 21:30,2,0.000,ALERT,215.09,302.07,59.986,1442107803,"201051344000955","174011321042388",0.00,12.00,0,287.95,303.88,0.0,0.0,0.000,250262.4,250262.4,1324,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107806,524404.00
09/12/2015 21:30,2,0.000,ALERT,211.25,294.86,59.975,1442107803,"274151322000095","174011321042388",0.00,13.30,0,281.03,297.26,0.0,0.0,0.000,550000.7,550000.7,1325,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107808,524405.00
09/12/2015 21:30,2,0.000,ALERT,215.77,301.17,59.986,1442107803,"201051344000868","174011321042388",0.00,11.70,0,287.65,302.98,0.0,0.0,0.000,237291.9,237291.9,1331,0,0,0,L,1122011218,0,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442107809,524406.00
09/12/2015 21:30,2,0.000,ALERT,216.45,300.57,59.981,1442107803,"201051344000853","174011321042388",0.00,11.70,0,286.74,302.37,0.0,0.0,0.000,243899.3,243899.3,1327,0,0,0,L,1122011218,0,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107811,524407.00
09/12/2015 21:30,2,0.000,ALERT,216.00,302.68,59.991,1442107803,"201051344000582","174011321042388",0.00,12.00,0,288.55,304.48,0.0,0.0,0.000,242356.4,242356.4,1328,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107813,524408.00
09/12/2015 21:30,2,0.000,ALERT,215.77,300.87,60.023,1442107803,"201051344000469","174011321042388",0.00,11.00,0,285.84,301.77,0.0,0.0,0.000,239117.1,239117.1,1325,0,0,0,L,1122011218,0,121.33,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442107815,524409.00
09/12/2015 21:30,2,0.000,ALERT,216.00,300.87,59.981,1442107803,"201051344000988","174011321042388",0.00,12.00,0,284.64,301.77,0.0,0.0,0.000,237951.2,237951.2,1327,0,0,0,L,1122011218,0,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107817,524410.00
09/12/2015 21:30,2,0.000,ALERT,216.00,300.57,59.981,1442107803,"201051344001158","174011321042388",0.00,11.70,0,286.44,301.77,0.0,0.0,0.000,243483.1,243483.1,1329,0,0,0,L,1122011218,0,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107818,524411.00
09/12/2015 21:30,2,0.000,ALERT,215.09,301.17,59.975,1442107803,"201051344001025","174011321042388",0.00,11.30,0,287.35,304.48,0.0,0.0,0.000,248382.1,248382.1,1326,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442107820,524412.00
09/12/2015 21:30,2,0.000,ALERT,216.00,301.77,59.996,1442107803,"201051344000569","174011321042388",0.00,12.00,0,287.35,302.98,0.0,0.0,0.000,251577.0,251577.0,1327,0,0,0,L,1122011218,0,121.33,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107822,524413.00
09/12/2015 21:30,2,0.000,ALERT,211.48,293.36,59.986,1442107803,"274151322000094","174011321042388",0.00,13.70,0,279.53,295.76,0.0,0.0,0.000,423256.7,423256.7,1351,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442107824,524414.00
09/12/2015 21:30,2,0.000,ALERT,216.00,301.17,59.981,1442107803,"201051344000458","174011321042388",0.00,12.70,0,286.74,302.98,0.0,0.0,0.000,247264.7,247264.7,1327,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107826,524415.00
09/12/2015 21:30,2,0.000,ALERT,211.48,293.36,59.991,1442107803,"274151322000087","174011321042388",0.00,14.30,0,279.53,295.46,0.0,0.0,0.000,496774.3,496774.3,1325,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107827,524416.00
09/12/2015 21:30,2,0.000,ALERT,211.25,293.66,59.975,1442107803,"274151322000052","174011321042388",0.00,14.00,0,280.13,296.36,0.0,0.0,0.000,530146.5,530146.5,1320,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107829,524417.00
09/12/2015 21:30,2,0.000,ALERT,215.77,302.37,59.981,1442107803,"201051344001145","174011321042388",0.00,11.30,0,288.25,304.48,0.0,0.0,0.000,252019.4,252019.4,1330,0,0,0,L,1122011218,0,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107831,524418.00
09/12/2015 21:30,2,0.000,ALERT,215.77,302.07,59.991,1442107803,"201051344000685","174011321042388",0.00,11.70,0,287.95,303.88,0.0,0.0,0.000,250677.2,250677.2,1328,0,0,0,L,1122011218,0,124.94,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107833,524419.00
09/12/2015 21:30,2,0.000,ALERT,211.03,294.26,59.954,1442107803,"274151322000088","174011321042388",0.00,13.70,0,279.83,295.76,0.0,0.0,0.000,509216.5,509216.5,1323,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107834,524420.00
09/12/2015 21:30,2,0.000,ALERT,215.32,301.77,59.991,1442107803,"201051344000438","174011321042388",0.00,11.70,0,287.95,304.18,0.0,0.0,0.000,250650.9,250650.9,1328,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442107836,524421.00
09/12/2015 21:30,2,0.000,ALERT,214.87,301.77,59.981,1442107803,"201051344001135","174011321042388",0.00,11.70,0,287.95,304.48,0.0,0.0,0.000,242299.6,242299.6,1324,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107838,524422.00
09/12/2015 21:30,2,0.000,ALERT,215.54,301.17,59.991,1442107803,"201051344000417","174011321042388",0.00,12.00,0,287.35,303.28,0.0,0.0,0.000,245411.2,245411.2,1331,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107840,524423.00
09/12/2015 21:30,2,0.000,ALERT,215.54,301.47,59.991,1442107803,"201051344000594","174011321042388",0.00,12.70,0,286.74,302.68,0.0,0.0,0.000,247988.6,247988.6,1331,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107842,524424.00
09/12/2015 21:30,2,0.000,ALERT,211.25,294.26,59.986,1442107803,"274151322000083","174011321042388",0.00,13.30,0,280.13,296.36,0.0,0.0,0.000,525771.5,525771.5,1323,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107844,524425.00
09/12/2015 21:30,2,0.000,ALERT,215.54,302.07,60.039,1442107803,"201051344000585","174011321042388",0.00,12.00,0,287.65,303.88,0.0,0.0,0.000,247681.2,247681.2,1328,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107845,524426.00
09/12/2015 21:30,2,0.000,ALERT,211.03,294.26,59.986,1442107803,"274151322000054","174011321042388",0.00,14.00,0,279.83,296.36,0.0,0.0,0.000,520440.4,520440.4,1321,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107847,524427.00
09/12/2015 21:30,2,0.000,ALERT,215.32,301.77,60.002,1442107803,"201051344001203","174011321042388",0.00,11.70,0,287.35,305.38,0.0,0.0,0.000,248234.9,248234.9,1327,0,0,0,L,1122011218,0,124.72,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442107849,524428.00
09/12/2015 21:30,2,0.000,ALERT,215.09,301.77,59.996,1442107803,"201051344000646","174011321042388",0.00,11.70,0,287.35,303.88,0.0,0.0,0.000,244104.9,244104.9,1325,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442107851,524429.00
09/12/2015 21:30,2,0.000,ALERT,211.93,293.06,60.007,1442107803,"274151322000068","174011321042388",0.00,14.70,0,279.23,295.16,0.0,0.0,0.000,422706.1,422706.1,1352,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107853,524430.00
09/12/2015 21:30,2,0.000,ALERT,211.70,293.66,59.991,1442107803,"274151322000076","174011321042388",0.00,14.00,0,279.53,296.66,0.0,0.0,0.000,556401.5,556401.5,1321,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107855,524431.00
09/12/2015 21:30,2,0.000,ALERT,215.09,302.37,59.975,1442107803,"201051344000890","174011321042388",0.00,12.30,0,288.25,304.78,0.0,0.0,0.000,248972.7,248972.7,1328,0,0,0,L,1122011218,0,124.27,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107856,524432.00
09/12/2015 21:30,2,0.000,ALERT,215.77,300.57,60.012,1442107803,"201051344000900","174011321042388",0.00,11.70,0,286.44,302.07,0.0,0.0,0.000,250367.9,250367.9,1327,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107858,524433.00
09/12/2015 21:30,2,0.000,ALERT,216.45,300.27,59.991,1442107803,"201051344000633","174011321042388",0.00,11.70,0,285.24,301.77,0.0,0.0,0.000,238773.9,238773.9,1334,0,0,0,L,1122011218,0,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107860,524434.00
09/12/2015 21:30,2,0.000,ALERT,216.00,301.17,60.007,1442107803,"201051344000983","174011321042388",0.00,11.70,0,287.05,302.68,0.0,0.0,0.000,247297.8,247297.8,1329,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107862,524435.00
09/12/2015 21:30,2,0.000,ALERT,215.54,301.47,60.002,1442107803,"201051344000917","174011321042388",0.00,12.70,0,286.74,303.28,0.0,0.0,0.000,249334.2,249334.2,1332,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107864,524436.00
09/12/2015 21:30,2,0.000,ALERT,216.22,300.27,60.002,1442107803,"201051344000648","174011321042388",0.00,11.30,0,286.14,302.37,0.0,0.0,0.000,244606.9,244606.9,1332,0,0,0,L,1122011218,0,121.55,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442107866,524437.00
09/12/2015 21:30,2,0.000,ALERT,215.32,302.07,60.012,1442107803,"201051344001093","174011321042388",0.00,12.30,0,287.95,303.88,0.0,0.0,0.000,247478.0,247478.0,1332,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107867,524438.00
09/12/2015 21:30,2,0.000,ALERT,216.45,300.57,60.023,1442107803,"201051344000645","174011321042388",0.00,12.30,0,286.74,302.07,0.0,0.0,0.000,245730.7,245730.7,1328,0,0,0,L,1122011218,0,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107869,524439.00
09/12/2015 21:30,2,0.000,ALERT,211.25,293.36,59.996,1442107803,"274151322000085","174011321042388",0.00,13.30,0,279.83,296.36,0.0,0.0,0.000,523200.0,523200.0,1323,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107871,524440.00
09/12/2015 21:30,2,0.000,ALERT,215.54,301.47,59.996,1442107803,"201051344000651","174011321042388",0.00,11.00,0,287.35,303.58,0.0,0.0,0.000,244931.5,244931.5,1324,0,0,0,L,1122011218,0,124.72,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107873,524441.00
09/12/2015 21:30,2,0.000,ALERT,216.22,300.57,59.996,1442107803,"201051344000867","174011321042388",0.00,12.70,0,286.44,302.68,0.0,0.0,0.000,237813.0,237813.0,1329,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107875,524442.00
09/12/2015 21:30,2,0.000,ALERT,215.32,302.37,59.986,1442107803,"201051344001230","174011321042388",0.00,11.70,0,288.25,304.18,0.0,0.0,0.000,248310.2,248310.2,1333,0,0,0,L,1122011218,0,124.49,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442107876,524443.00
09/12/2015 21:30,2,0.000,ALERT,216.22,301.47,59.996,1442107803,"201051344000576","174011321042388",0.00,11.70,0,287.05,302.68,0.0,0.0,0.000,244809.6,244809.6,1333,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442107878,524444.00
09/12/2015 21:30,2,0.000,ALERT,215.77,301.17,59.986,1442107803,"201051344000579","174011321042388",0.00,12.30,0,287.35,302.98,0.0,0.0,0.000,252271.7,252271.7,1325,0,0,0,L,1122011218,0,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442107880,524445.00
09/12/2015 21:45,2,0.000,ALERT,215.32,302.07,59.991,1442108704,"201051344000955","174011321042388",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,250262.4,250262.4,1326,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108706,524446.00
09/12/2015 21:45,2,0.000,ALERT,211.25,296.06,60.012,1442108704,"274151322000095","174011321042388",0.00,12.30,0,293.36,297.26,0.0,0.0,0.000,550000.7,550000.7,1327,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108708,524447.00
09/12/2015 21:45,2,0.000,ALERT,215.32,300.27,59.975,1442108704,"201051344000868","174011321042388",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,237291.9,237291.9,1333,0,0,0,L,1122011218,0,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108710,524448.00
09/12/2015 21:45,2,0.000,ALERT,215.77,299.37,59.965,1442108704,"201051344000853","174011321042388",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,243899.3,243899.3,1329,0,0,0,L,1122011218,0,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108712,524449.00
09/12/2015 21:45,2,0.000,ALERT,216.22,303.28,59.981,1442108704,"201051344000582","174011321042388",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,242356.4,242356.4,1330,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108714,524450.00
09/12/2015 21:45,2,0.000,ALERT,215.32,299.37,59.970,1442108704,"201051344000469","174011321042388",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,239117.1,239117.1,1327,0,0,0,L,1122011218,0,121.10,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108715,524451.00
09/12/2015 21:45,2,0.000,ALERT,214.87,299.37,59.965,1442108704,"201051344000988","174011321042388",0.00,11.30,0,296.06,302.37,0.0,0.0,0.000,237951.2,237951.2,1329,0,0,0,L,1122011218,0,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108717,524452.00
09/12/2015 21:45,2,0.000,ALERT,215.09,299.37,59.933,1442108704,"201051344001158","174011321042388",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,243483.1,243483.1,1331,0,0,0,L,1122011218,0,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108719,524453.00
09/12/2015 21:45,2,0.000,ALERT,215.54,301.77,59.986,1442108704,"201051344001025","174011321042388",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,248382.1,248382.1,1328,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108721,524454.00
09/12/2015 21:45,2,0.000,ALERT,215.09,300.27,59.970,1442108704,"201051344000569","174011321042388",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,251577.0,251577.0,1329,0,0,0,L,1122011218,0,121.10,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108723,524455.00
09/12/2015 21:45,2,0.000,ALERT,211.48,294.56,59.965,1442108704,"274151322000094","174011321042388",0.00,12.70,0,292.16,295.46,0.0,0.0,0.000,423256.7,423256.7,1353,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108724,524456.00
09/12/2015 21:45,2,0.000,ALERT,215.09,299.97,59.975,1442108704,"201051344000458","174011321042388",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,247264.7,247264.7,1329,0,0,0,L,1122011218,0,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108726,524457.00
09/12/2015 21:45,2,0.000,ALERT,211.48,294.56,59.965,1442108704,"274151322000087","174011321042388",0.00,13.30,0,291.55,295.76,0.0,0.0,0.000,496774.3,496774.3,1327,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108728,524458.00
09/12/2015 21:45,2,0.000,ALERT,211.25,294.26,59.975,1442108704,"274151322000052","174011321042388",0.00,12.70,0,291.85,296.66,0.0,0.0,0.000,530146.5,530146.5,1322,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108730,524459.00
09/12/2015 21:45,2,0.000,ALERT,216.00,302.68,59.986,1442108704,"201051344001145","174011321042388",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,252019.4,252019.4,1332,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108731,524460.00
09/12/2015 21:45,2,0.000,ALERT,216.00,302.37,59.981,1442108704,"201051344000685","174011321042388",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,250677.2,250677.2,1330,0,0,0,L,1122011218,0,124.72,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108733,524461.00
09/12/2015 21:45,2,0.000,ALERT,211.03,294.86,59.986,1442108704,"274151322000088","174011321042388",0.00,12.70,0,292.46,296.06,0.0,0.0,0.000,509216.5,509216.5,1325,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108735,524462.00
09/12/2015 21:45,2,0.000,ALERT,215.77,302.37,59.970,1442108704,"201051344000438","174011321042388",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,250650.9,250650.9,1330,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108737,524463.00
09/12/2015 21:45,2,0.000,ALERT,215.32,302.37,59.975,1442108704,"201051344001135","174011321042388",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,242299.6,242299.6,1326,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108739,524464.00
09/12/2015 21:45,2,0.000,ALERT,215.77,301.77,60.018,1442108704,"201051344000417","174011321042388",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,245411.2,245411.2,1333,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108740,524465.00
09/12/2015 21:45,2,0.000,ALERT,214.64,299.67,60.018,1442108704,"201051344000594","174011321042388",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,247988.6,247988.6,1333,0,0,0,L,1122011218,0,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108742,524466.00
09/12/2015 21:45,2,0.000,ALERT,211.25,294.56,59.959,1442108704,"274151322000083","174011321042388",0.00,12.30,0,292.76,296.66,0.0,0.0,0.000,525771.5,525771.5,1325,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108744,524467.00
09/12/2015 21:45,2,0.000,ALERT,215.77,302.37,60.002,1442108704,"201051344000585","174011321042388",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,247681.2,247681.2,1330,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108746,524468.00
09/12/2015 21:45,2,0.000,ALERT,211.03,294.56,59.965,1442108704,"274151322000054","174011321042388",0.00,13.30,0,292.46,296.66,0.0,0.0,0.000,520440.4,520440.4,1323,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108748,524469.00
09/12/2015 21:45,2,0.000,ALERT,215.77,301.77,59.959,1442108704,"201051344001203","174011321042388",0.00,11.00,0,299.97,305.38,0.0,0.0,0.000,248234.9,248234.9,1329,0,0,0,L,1122011218,0,124.49,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108750,524470.00
09/12/2015 21:45,2,0.000,ALERT,215.32,302.07,59.970,1442108704,"201051344000646","174011321042388",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,244104.9,244104.9,1327,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108752,524471.00
09/12/2015 21:45,2,0.000,ALERT,211.93,293.36,59.970,1442108704,"274151322000068","174011321042388",0.00,13.70,0,291.85,295.46,0.0,0.0,0.000,422706.1,422706.1,1354,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108753,524472.00
09/12/2015 21:45,2,0.000,ALERT,211.93,293.96,59.917,1442108704,"274151322000076","174011321042388",0.00,13.00,0,292.16,296.36,0.0,0.0,0.000,556401.5,556401.5,1323,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108755,524473.00
09/12/2015 21:45,2,0.000,ALERT,215.32,302.37,59.959,1442108704,"201051344000890","174011321042388",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,248972.7,248972.7,1330,0,0,0,L,1122011218,0,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108757,524474.00
09/12/2015 21:45,2,0.000,ALERT,214.87,299.37,59.986,1442108704,"201051344000900","174011321042388",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,250367.9,250367.9,1329,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108759,524475.00
09/12/2015 21:45,2,0.000,ALERT,215.54,299.37,59.965,1442108704,"201051344000633","174011321042388",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,238773.9,238773.9,1336,0,0,0,L,1122011218,0,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108760,524476.00
09/12/2015 21:45,2,0.000,ALERT,215.09,299.67,59.970,1442108704,"201051344000983","174011321042388",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,247297.8,247297.8,1331,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108762,524477.00
09/12/2015 21:45,2,0.000,ALERT,215.54,301.47,59.938,1442108704,"201051344000917","174011321042388",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,249334.2,249334.2,1334,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108764,524478.00
09/12/2015 21:45,2,0.000,ALERT,215.09,298.77,59.965,1442108704,"201051344000648","174011321042388",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,244606.9,244606.9,1334,0,0,0,L,1122011218,0,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108766,524479.00
09/12/2015 21:45,2,0.000,ALERT,215.54,301.77,59.933,1442108704,"201051344001093","174011321042388",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,247478.0,247478.0,1334,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108768,524480.00
09/12/2015 21:45,2,0.000,ALERT,215.32,299.37,59.975,1442108704,"201051344000645","174011321042388",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,245730.7,245730.7,1330,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108770,524481.00
09/12/2015 21:45,2,0.000,ALERT,211.25,293.96,59.965,1442108704,"274151322000085","174011321042388",0.00,12.30,0,292.16,296.06,0.0,0.0,0.000,523200.0,523200.0,1325,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108771,524482.00
09/12/2015 21:45,2,0.000,ALERT,215.77,301.47,59.949,1442108704,"201051344000651","174011321042388",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,244931.5,244931.5,1326,0,0,0,L,1122011218,0,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442108773,524483.00
09/12/2015 21:45,2,0.000,ALERT,215.32,299.07,59.965,1442108704,"201051344000867","174011321042388",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,237813.0,237813.0,1331,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108775,524484.00
09/12/2015 21:45,2,0.000,ALERT,215.54,302.68,59.975,1442108704,"201051344001230","174011321042388",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,248310.2,248310.2,1335,0,0,0,L,1122011218,0,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108777,524485.00
09/12/2015 21:45,2,0.000,ALERT,215.54,300.27,59.965,1442108704,"201051344000576","174011321042388",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,244809.6,244809.6,1335,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108779,524486.00
09/12/2015 21:45,2,0.000,ALERT,215.09,300.27,59.975,1442108704,"201051344000579","174011321042388",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,252271.7,252271.7,1327,0,0,0,L,1122011218,0,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442108780,524487.00
09/12/2015 22:00,2,0.000,ALERT,215.77,302.68,60.018,1442109603,"201051344000955","174011321042388",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,250262.4,250262.4,1328,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109605,524488.00
09/12/2015 22:00,2,0.000,ALERT,211.93,296.06,60.018,1442109603,"274151322000095","174011321042388",0.00,11.70,0,293.96,297.57,0.0,0.0,0.000,550000.7,550000.7,1329,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109607,524489.00
09/12/2015 22:00,2,0.000,ALERT,216.00,302.07,60.018,1442109603,"201051344000868","174011321042388",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,237291.9,237291.9,1335,0,0,0,L,1122011218,0,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109609,524490.00
09/12/2015 22:00,2,0.000,ALERT,216.67,300.87,60.034,1442109603,"201051344000853","174011321042388",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,243899.3,243899.3,1331,0,0,0,L,1122011218,0,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109611,524491.00
09/12/2015 22:00,2,0.000,ALERT,216.45,303.58,60.012,1442109603,"201051344000582","174011321042388",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,242356.4,242356.4,1332,0,0,0,L,1122011218,0,124.72,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109613,524492.00
09/12/2015 22:00,2,0.000,ALERT,216.00,300.87,60.012,1442109603,"201051344000469","174011321042388",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,239117.1,239117.1,1329,0,0,0,L,1122011218,0,121.55,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109614,524493.00
09/12/2015 22:00,2,0.000,ALERT,215.77,300.87,60.002,1442109603,"201051344000988","174011321042388",0.00,11.30,0,295.16,302.07,0.0,0.0,0.000,237951.2,237951.2,1331,0,0,0,L,1122011218,0,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109616,524494.00
09/12/2015 22:00,2,0.000,ALERT,216.00,300.87,60.034,1442109603,"201051344001158","174011321042388",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,243483.1,243483.1,1333,0,0,0,L,1122011218,0,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109618,524495.00
09/12/2015 22:00,2,0.000,ALERT,215.77,302.07,60.018,1442109603,"201051344001025","174011321042388",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,248382.1,248382.1,1330,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109620,524496.00
09/12/2015 22:00,2,0.000,ALERT,216.00,301.47,60.023,1442109603,"201051344000569","174011321042388",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,251577.0,251577.0,1331,0,0,0,L,1122011218,0,121.55,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109622,524497.00
09/12/2015 22:00,2,0.000,ALERT,211.93,294.26,60.012,1442109603,"274151322000094","174011321042388",0.00,12.00,0,292.46,296.06,0.0,0.0,0.000,423256.7,423256.7,1355,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109623,524498.00
09/12/2015 22:00,2,0.000,ALERT,216.00,301.17,60.023,1442109603,"201051344000458","174011321042388",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,247264.7,247264.7,1331,0,0,0,L,1122011218,0,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109625,524499.00
09/12/2015 22:00,2,0.000,ALERT,211.70,293.96,60.007,1442109603,"274151322000087","174011321042388",0.00,12.70,0,292.16,296.06,0.0,0.0,0.000,496774.3,496774.3,1329,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109627,524500.00
09/12/2015 22:00,2,0.000,ALERT,211.48,294.56,60.012,1442109603,"274151322000052","174011321042388",0.00,12.00,0,292.76,296.96,0.0,0.0,0.000,530146.5,530146.5,1324,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109629,524501.00
09/12/2015 22:00,2,0.000,ALERT,216.22,303.28,60.018,1442109603,"201051344001145","174011321042388",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,252019.4,252019.4,1334,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109630,524502.00
09/12/2015 22:00,2,0.000,ALERT,216.45,302.68,60.018,1442109603,"201051344000685","174011321042388",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,250677.2,250677.2,1332,0,0,0,L,1122011218,0,125.17,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109632,524503.00
09/12/2015 22:00,2,0.000,ALERT,211.48,294.56,59.981,1442109603,"274151322000088","174011321042388",0.00,12.30,0,292.76,296.66,0.0,0.0,0.000,509216.5,509216.5,1327,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109634,524504.00
09/12/2015 22:00,2,0.000,ALERT,216.22,302.68,60.012,1442109603,"201051344000438","174011321042388",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,250650.9,250650.9,1332,0,0,0,L,1122011218,0,124.72,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109636,524505.00
09/12/2015 22:00,2,0.000,ALERT,215.54,302.68,60.012,1442109603,"201051344001135","174011321042388",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,242299.6,242299.6,1328,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109638,524506.00
09/12/2015 22:00,2,0.000,ALERT,216.22,302.07,60.023,1442109603,"201051344000417","174011321042388",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,245411.2,245411.2,1335,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109640,524507.00
09/12/2015 22:00,2,0.000,ALERT,215.77,301.47,60.012,1442109603,"201051344000594","174011321042388",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,247988.6,247988.6,1335,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109641,524508.00
09/12/2015 22:00,2,0.000,ALERT,212.16,295.76,60.002,1442109603,"274151322000083","174011321042388",0.00,11.70,0,293.06,296.96,0.0,0.0,0.000,525771.5,525771.5,1327,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109643,524509.00
09/12/2015 22:00,2,0.000,ALERT,216.22,302.98,60.012,1442109603,"201051344000585","174011321042388",0.00,11.30,0,299.37,304.48,0.0,0.0,0.000,247681.2,247681.2,1332,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109645,524510.00
09/12/2015 22:00,2,0.000,ALERT,211.70,295.46,60.012,1442109603,"274151322000054","174011321042388",0.00,12.70,0,292.46,297.26,0.0,0.0,0.000,520440.4,520440.4,1325,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109647,524511.00
09/12/2015 22:00,2,0.000,ALERT,216.00,302.37,60.018,1442109603,"201051344001203","174011321042388",0.00,10.70,0,299.67,305.98,0.0,0.0,0.000,248234.9,248234.9,1331,0,0,0,L,1122011218,0,124.94,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109649,524512.00
09/12/2015 22:00,2,0.000,ALERT,215.54,302.37,60.012,1442109603,"201051344000646","174011321042388",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,244104.9,244104.9,1329,0,0,0,L,1122011218,0,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109650,524513.00
09/12/2015 22:00,2,0.000,ALERT,212.38,294.26,60.012,1442109603,"274151322000068","174011321042388",0.00,13.00,0,292.16,295.76,0.0,0.0,0.000,422706.1,422706.1,1356,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109652,524514.00
09/12/2015 22:00,2,0.000,ALERT,212.38,295.16,60.007,1442109603,"274151322000076","174011321042388",0.00,12.30,0,292.76,296.96,0.0,0.0,0.000,556401.5,556401.5,1325,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109654,524515.00
09/12/2015 22:00,2,0.000,ALERT,215.54,302.68,60.028,1442109603,"201051344000890","174011321042388",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,248972.7,248972.7,1332,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109656,524516.00
09/12/2015 22:00,2,0.000,ALERT,215.09,299.97,60.012,1442109603,"201051344000900","174011321042388",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,250367.9,250367.9,1331,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109657,524517.00
09/12/2015 22:00,2,0.000,ALERT,216.00,299.67,60.034,1442109603,"201051344000633","174011321042388",0.00,10.70,0,295.76,301.77,0.0,0.0,0.000,238773.9,238773.9,1338,0,0,0,L,1122011218,0,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109659,524518.00
09/12/2015 22:00,2,0.000,ALERT,215.32,300.27,60.023,1442109603,"201051344000983","174011321042388",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,247297.8,247297.8,1333,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109661,524519.00
09/12/2015 22:00,2,0.000,ALERT,215.77,301.77,60.007,1442109603,"201051344000917","174011321042388",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,249334.2,249334.2,1336,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109663,524520.00
09/12/2015 22:00,2,0.000,ALERT,215.54,299.37,60.018,1442109603,"201051344000648","174011321042388",0.00,10.30,0,296.66,302.37,0.0,0.0,0.000,244606.9,244606.9,1336,0,0,0,L,1122011218,0,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109665,524521.00
09/12/2015 22:00,2,0.000,ALERT,215.77,302.37,60.018,1442109603,"201051344001093","174011321042388",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,247478.0,247478.0,1336,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109667,524522.00
09/12/2015 22:00,2,0.000,ALERT,215.77,299.97,59.991,1442109603,"201051344000645","174011321042388",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,245730.7,245730.7,1332,0,0,0,L,1122011218,0,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109669,524523.00
09/12/2015 22:00,2,0.000,ALERT,212.16,295.46,60.018,1442109603,"274151322000085","174011321042388",0.00,12.00,0,292.76,296.66,0.0,0.0,0.000,523200.0,523200.0,1327,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109671,524524.00
09/12/2015 22:00,2,0.000,ALERT,216.00,301.47,60.002,1442109603,"201051344000651","174011321042388",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,244931.5,244931.5,1328,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442109672,524525.00
09/12/2015 22:00,2,0.000,ALERT,215.54,299.67,60.002,1442109603,"201051344000867","174011321042388",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,237813.0,237813.0,1333,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109674,524526.00
09/12/2015 22:00,2,0.000,ALERT,215.77,302.68,60.007,1442109603,"201051344001230","174011321042388",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,248310.2,248310.2,1337,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109676,524527.00
09/12/2015 22:00,2,0.000,ALERT,215.77,300.27,60.012,1442109603,"201051344000576","174011321042388",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,244809.6,244809.6,1337,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109678,524528.00
09/12/2015 22:00,2,0.000,ALERT,215.32,300.87,60.023,1442109603,"201051344000579","174011321042388",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,252271.7,252271.7,1329,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442109680,524529.00
09/12/2015 22:15,2,0.000,ALERT,215.54,302.07,59.986,1442110503,"201051344000955","174011321042388",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,250262.4,250262.4,1330,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110505,524530.00
09/12/2015 22:15,2,0.000,ALERT,211.93,296.06,59.996,1442110503,"274151322000095","174011321042388",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,550000.7,550000.7,1331,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110507,524531.00
09/12/2015 22:15,2,0.000,ALERT,215.77,301.47,59.970,1442110503,"201051344000868","174011321042388",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,237291.9,237291.9,1337,0,0,0,L,1122011218,0,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110509,524532.00
09/12/2015 22:15,2,0.000,ALERT,216.22,300.57,60.002,1442110503,"201051344000853","174011321042388",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,243899.3,243899.3,1333,0,0,0,L,1122011218,0,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110511,524533.00
09/12/2015 22:15,2,0.000,ALERT,216.45,302.68,59.981,1442110503,"201051344000582","174011321042388",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,242356.4,242356.4,1334,0,0,0,L,1122011218,0,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442110513,524534.00
09/12/2015 22:15,2,0.000,ALERT,215.77,300.57,59.981,1442110503,"201051344000469","174011321042388",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,239117.1,239117.1,1331,0,0,0,L,1122011218,0,121.55,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110514,524535.00
09/12/2015 22:15,2,0.000,ALERT,215.77,300.57,59.975,1442110503,"201051344000988","174011321042388",0.00,11.30,0,295.46,302.37,0.0,0.0,0.000,237951.2,237951.2,1333,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110516,524536.00
09/12/2015 22:15,2,0.000,ALERT,216.00,300.57,59.975,1442110503,"201051344001158","174011321042388",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,243483.1,243483.1,1335,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110518,524537.00
09/12/2015 22:15,2,0.000,ALERT,215.54,301.17,59.981,1442110503,"201051344001025","174011321042388",0.00,10.30,0,299.37,305.08,0.0,0.0,0.000,248382.1,248382.1,1332,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442110520,524538.00
09/12/2015 22:15,2,0.000,ALERT,216.00,301.47,59.975,1442110503,"201051344000569","174011321042388",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,251577.0,251577.0,1333,0,0,0,L,1122011218,0,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110522,524539.00
09/12/2015 22:15,2,0.000,ALERT,212.16,294.86,59.970,1442110503,"274151322000094","174011321042388",0.00,11.30,0,292.46,296.66,0.0,0.0,0.000,423256.7,423256.7,1357,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110524,524540.00
09/12/2015 22:15,2,0.000,ALERT,215.77,301.17,59.991,1442110503,"201051344000458","174011321042388",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,247264.7,247264.7,1333,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110526,524541.00
09/12/2015 22:15,2,0.000,ALERT,212.38,294.86,59.975,1442110503,"274151322000087","174011321042388",0.00,12.30,0,292.16,296.66,0.0,0.0,0.000,496774.3,496774.3,1331,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110527,524542.00
09/12/2015 22:15,2,0.000,ALERT,211.93,296.06,59.965,1442110503,"274151322000052","174011321042388",0.00,11.70,0,292.76,297.57,0.0,0.0,0.000,530146.5,530146.5,1326,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110529,524543.00
09/12/2015 22:15,2,0.000,ALERT,216.22,302.37,59.975,1442110503,"201051344001145","174011321042388",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,252019.4,252019.4,1336,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110531,524544.00
