ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 22:15,2,0.000,ALERT,216.22,302.37,59.981,1442110503,"201051344000685","174011321042388",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,250677.2,250677.2,1334,0,0,0,L,1122011218,0,125.17,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110533,524545.00
09/12/2015 22:15,2,0.000,ALERT,211.93,296.06,59.970,1442110503,"274151322000088","174011321042388",0.00,12.00,0,292.76,296.96,0.0,0.0,0.000,509216.5,509216.5,1329,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442110535,524546.00
09/12/2015 22:15,2,0.000,ALERT,216.00,302.07,59.965,1442110503,"201051344000438","174011321042388",0.00,10.30,0,299.67,304.48,0.0,0.0,0.000,250650.9,250650.9,1334,0,0,0,L,1122011218,0,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110536,524547.00
09/12/2015 22:15,2,0.000,ALERT,215.54,302.07,59.975,1442110503,"201051344001135","174011321042388",0.00,10.70,0,299.67,304.78,0.0,0.0,0.000,242299.6,242299.6,1330,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110538,524548.00
09/12/2015 22:15,2,0.000,ALERT,216.22,301.47,59.975,1442110503,"201051344000417","174011321042388",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,245411.2,245411.2,1337,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110540,524549.00
09/12/2015 22:15,2,0.000,ALERT,215.77,301.47,59.996,1442110503,"201051344000594","174011321042388",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,247988.6,247988.6,1337,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110542,524550.00
09/12/2015 22:15,2,0.000,ALERT,212.16,295.46,59.954,1442110503,"274151322000083","174011321042388",0.00,11.30,0,293.06,297.57,0.0,0.0,0.000,525771.5,525771.5,1329,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110544,524551.00
09/12/2015 22:15,2,0.000,ALERT,216.22,302.37,59.965,1442110503,"201051344000585","174011321042388",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,247681.2,247681.2,1334,0,0,0,L,1122011218,0,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442110545,524552.00
09/12/2015 22:15,2,0.000,ALERT,212.16,295.16,59.959,1442110503,"274151322000054","174011321042388",0.00,12.30,0,292.76,297.57,0.0,0.0,0.000,520440.4,520440.4,1327,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110547,524553.00
09/12/2015 22:15,2,0.000,ALERT,216.00,301.47,59.959,1442110503,"201051344001203","174011321042388",0.00,10.70,0,299.67,305.68,0.0,0.0,0.000,248234.9,248234.9,1333,0,0,0,L,1122011218,0,124.94,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110549,524554.00
09/12/2015 22:15,2,0.000,ALERT,215.54,301.77,59.959,1442110503,"201051344000646","174011321042388",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,244104.9,244104.9,1331,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110551,524555.00
09/12/2015 22:15,2,0.000,ALERT,212.61,293.96,59.965,1442110503,"274151322000068","174011321042388",0.00,12.70,0,291.85,296.06,0.0,0.0,0.000,422706.1,422706.1,1358,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110553,524556.00
09/12/2015 22:15,2,0.000,ALERT,212.61,295.76,59.954,1442110503,"274151322000076","174011321042388",0.00,12.00,0,292.76,297.26,0.0,0.0,0.000,556401.5,556401.5,1327,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110554,524557.00
09/12/2015 22:15,2,0.000,ALERT,215.77,302.37,59.965,1442110503,"201051344000890","174011321042388",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,248972.7,248972.7,1334,0,0,0,L,1122011218,0,124.49,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442110556,524558.00
09/12/2015 22:15,2,0.000,ALERT,216.00,300.87,59.981,1442110503,"201051344000900","174011321042388",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,250367.9,250367.9,1333,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110558,524559.00
09/12/2015 22:15,2,0.000,ALERT,216.67,300.87,59.970,1442110503,"201051344000633","174011321042388",0.00,10.70,0,296.36,301.77,0.0,0.0,0.000,238773.9,238773.9,1340,0,0,0,L,1122011218,0,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110560,524560.00
09/12/2015 22:15,2,0.000,ALERT,216.00,301.17,59.959,1442110503,"201051344000983","174011321042388",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,247297.8,247297.8,1335,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110562,524561.00
09/12/2015 22:15,2,0.000,ALERT,216.00,301.47,59.938,1442110503,"201051344000917","174011321042388",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,249334.2,249334.2,1338,0,0,0,L,1122011218,0,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110563,524562.00
09/12/2015 22:15,2,0.000,ALERT,216.22,299.97,59.959,1442110503,"201051344000648","174011321042388",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,244606.9,244606.9,1338,0,0,0,L,1122011218,0,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442110565,524563.00
09/12/2015 22:15,2,0.000,ALERT,215.77,301.77,59.970,1442110503,"201051344001093","174011321042388",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,247478.0,247478.0,1338,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110567,524564.00
09/12/2015 22:15,2,0.000,ALERT,216.45,300.87,59.965,1442110503,"201051344000645","174011321042388",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,245730.7,245730.7,1334,0,0,0,L,1122011218,0,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110569,524565.00
09/12/2015 22:15,2,0.000,ALERT,211.93,295.16,59.959,1442110503,"274151322000085","174011321042388",0.00,11.30,0,293.06,296.96,0.0,0.0,0.000,523200.0,523200.0,1329,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110571,524566.00
09/12/2015 22:15,2,0.000,ALERT,216.00,301.47,59.944,1442110503,"201051344000651","174011321042388",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,244931.5,244931.5,1330,0,0,0,L,1122011218,0,124.72,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110573,524567.00
09/12/2015 22:15,2,0.000,ALERT,216.00,299.97,59.954,1442110503,"201051344000867","174011321042388",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,237813.0,237813.0,1335,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110575,524568.00
09/12/2015 22:15,2,0.000,ALERT,215.77,302.37,59.965,1442110503,"201051344001230","174011321042388",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,248310.2,248310.2,1339,0,0,0,L,1122011218,0,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442110577,524569.00
09/12/2015 22:15,2,0.000,ALERT,216.22,301.17,59.954,1442110503,"201051344000576","174011321042388",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,244809.6,244809.6,1339,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110579,524570.00
09/12/2015 22:15,2,0.000,ALERT,215.77,300.87,59.959,1442110503,"201051344000579","174011321042388",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,252271.7,252271.7,1331,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442110580,524571.00
09/12/2015 22:30,2,0.000,ALERT,215.09,301.47,59.986,1442111403,"201051344000955","174011321042388",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,250262.4,250262.4,1332,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111405,524572.00
09/12/2015 22:30,2,0.000,ALERT,212.38,297.26,59.991,1442111403,"274151322000095","174011321042388",0.00,10.70,0,293.06,298.47,0.0,0.0,0.000,550000.7,550000.7,1333,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111407,524573.00
09/12/2015 22:30,2,0.000,ALERT,215.54,301.17,59.996,1442111403,"201051344000868","174011321042388",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,237291.9,237291.9,1339,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111409,524574.00
09/12/2015 22:30,2,0.000,ALERT,216.22,300.27,60.002,1442111403,"201051344000853","174011321042388",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,243899.3,243899.3,1335,0,0,0,L,1122011218,0,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111411,524575.00
09/12/2015 22:30,2,0.000,ALERT,216.00,302.37,59.996,1442111403,"201051344000582","174011321042388",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,242356.4,242356.4,1336,0,0,0,L,1122011218,0,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111413,524576.00
09/12/2015 22:30,2,0.000,ALERT,215.54,299.97,60.012,1442111403,"201051344000469","174011321042388",0.00,10.70,0,296.66,302.37,0.0,0.0,0.000,239117.1,239117.1,1333,0,0,0,L,1122011218,0,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111415,524577.00
09/12/2015 22:30,2,0.000,ALERT,215.32,299.97,59.996,1442111403,"201051344000988","174011321042388",0.00,11.30,0,295.16,302.37,0.0,0.0,0.000,237951.2,237951.2,1335,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111417,524578.00
09/12/2015 22:30,2,0.000,ALERT,215.54,299.97,59.991,1442111403,"201051344001158","174011321042388",0.00,10.70,0,296.96,302.37,0.0,0.0,0.000,243483.1,243483.1,1337,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111419,524579.00
09/12/2015 22:30,2,0.000,ALERT,215.32,300.87,60.039,1442111403,"201051344001025","174011321042388",0.00,10.00,0,298.77,304.18,0.0,0.0,0.000,248382.1,248382.1,1334,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111420,524580.00
09/12/2015 22:30,2,0.000,ALERT,215.54,300.87,59.986,1442111403,"201051344000569","174011321042388",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,251577.0,251577.0,1335,0,0,0,L,1122011218,0,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111422,524581.00
09/12/2015 22:30,2,0.000,ALERT,212.38,295.76,59.981,1442111403,"274151322000094","174011321042388",0.00,11.00,0,291.85,296.66,0.0,0.0,0.000,423256.7,423256.7,1359,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111424,524582.00
09/12/2015 22:30,2,0.000,ALERT,215.32,300.27,60.018,1442111403,"201051344000458","174011321042388",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,247264.7,247264.7,1335,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111426,524583.00
09/12/2015 22:30,2,0.000,ALERT,212.16,296.06,59.991,1442111403,"274151322000087","174011321042388",0.00,12.00,0,291.25,296.96,0.0,0.0,0.000,496774.3,496774.3,1333,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111427,524584.00
09/12/2015 22:30,2,0.000,ALERT,212.38,296.36,60.007,1442111403,"274151322000052","174011321042388",0.00,11.30,0,291.85,297.87,0.0,0.0,0.000,530146.5,530146.5,1328,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111429,524585.00
09/12/2015 22:30,2,0.000,ALERT,216.00,302.07,59.981,1442111403,"201051344001145","174011321042388",0.00,10.00,0,299.97,304.48,0.0,0.0,0.000,252019.4,252019.4,1338,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111431,524586.00
09/12/2015 22:30,2,0.000,ALERT,216.22,301.77,59.996,1442111403,"201051344000685","174011321042388",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,250677.2,250677.2,1336,0,0,0,L,1122011218,0,124.94,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111433,524587.00
09/12/2015 22:30,2,0.000,ALERT,211.93,295.16,60.012,1442111403,"274151322000088","174011321042388",0.00,11.70,0,291.85,297.26,0.0,0.0,0.000,509216.5,509216.5,1331,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111435,524588.00
09/12/2015 22:30,2,0.000,ALERT,215.77,301.77,60.002,1442111403,"201051344000438","174011321042388",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,250650.9,250650.9,1336,0,0,0,L,1122011218,0,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111437,524589.00
09/12/2015 22:30,2,0.000,ALERT,215.54,301.77,60.007,1442111403,"201051344001135","174011321042388",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,242299.6,242299.6,1332,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111438,524590.00
09/12/2015 22:30,2,0.000,ALERT,215.77,301.17,59.991,1442111403,"201051344000417","174011321042388",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,245411.2,245411.2,1339,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111440,524591.00
09/12/2015 22:30,2,0.000,ALERT,215.09,300.87,59.996,1442111403,"201051344000594","174011321042388",0.00,11.00,0,297.26,303.28,0.0,0.0,0.000,247988.6,247988.6,1339,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111442,524592.00
09/12/2015 22:30,2,0.000,ALERT,212.38,296.06,59.986,1442111403,"274151322000083","174011321042388",0.00,11.00,0,292.16,297.87,0.0,0.0,0.000,525771.5,525771.5,1331,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111444,524593.00
09/12/2015 22:30,2,0.000,ALERT,216.00,301.77,59.991,1442111403,"201051344000585","174011321042388",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,247681.2,247681.2,1336,0,0,0,L,1122011218,0,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111445,524594.00
09/12/2015 22:30,2,0.000,ALERT,212.16,295.76,59.991,1442111403,"274151322000054","174011321042388",0.00,12.00,0,291.85,298.17,0.0,0.0,0.000,520440.4,520440.4,1329,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111447,524595.00
09/12/2015 22:30,2,0.000,ALERT,215.77,301.47,59.991,1442111403,"201051344001203","174011321042388",0.00,10.30,0,299.37,305.38,0.0,0.0,0.000,248234.9,248234.9,1335,0,0,0,L,1122011218,0,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111449,524596.00
09/12/2015 22:30,2,0.000,ALERT,215.54,301.77,60.002,1442111403,"201051344000646","174011321042388",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,244104.9,244104.9,1333,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111451,524597.00
09/12/2015 22:30,2,0.000,ALERT,213.06,295.16,59.975,1442111403,"274151322000068","174011321042388",0.00,12.30,0,291.55,296.66,0.0,0.0,0.000,422706.1,422706.1,1360,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111453,524598.00
09/12/2015 22:30,2,0.000,ALERT,213.06,296.06,59.986,1442111403,"274151322000076","174011321042388",0.00,11.70,0,292.16,297.57,0.0,0.0,0.000,556401.5,556401.5,1329,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111455,524599.00
09/12/2015 22:30,2,0.000,ALERT,215.54,302.07,59.975,1442111403,"201051344000890","174011321042388",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,248972.7,248972.7,1336,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111457,524600.00
09/12/2015 22:30,2,0.000,ALERT,215.32,300.27,59.959,1442111403,"201051344000900","174011321042388",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,250367.9,250367.9,1335,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111459,524601.00
09/12/2015 22:30,2,0.000,ALERT,216.00,299.67,59.996,1442111403,"201051344000633","174011321042388",0.00,10.70,0,295.76,302.37,0.0,0.0,0.000,238773.9,238773.9,1342,0,0,0,L,1122011218,0,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111460,524602.00
09/12/2015 22:30,2,0.000,ALERT,215.54,300.27,59.959,1442111403,"201051344000983","174011321042388",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,247297.8,247297.8,1337,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111462,524603.00
09/12/2015 22:30,2,0.000,ALERT,215.77,301.17,59.986,1442111403,"201051344000917","174011321042388",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,249334.2,249334.2,1340,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111464,524604.00
09/12/2015 22:30,2,0.000,ALERT,215.54,299.37,59.975,1442111403,"201051344000648","174011321042388",0.00,10.30,0,296.96,302.98,0.0,0.0,0.000,244606.9,244606.9,1340,0,0,0,L,1122011218,0,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111466,524605.00
09/12/2015 22:30,2,0.000,ALERT,215.77,301.47,59.996,1442111403,"201051344001093","174011321042388",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,247478.0,247478.0,1340,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111468,524606.00
09/12/2015 22:30,2,0.000,ALERT,216.00,299.67,59.975,1442111403,"201051344000645","174011321042388",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,245730.7,245730.7,1336,0,0,0,L,1122011218,0,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442111470,524607.00
09/12/2015 22:30,2,0.000,ALERT,212.38,296.06,59.986,1442111403,"274151322000085","174011321042388",0.00,11.00,0,292.46,297.57,0.0,0.0,0.000,523200.0,523200.0,1331,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111471,524608.00
09/12/2015 22:30,2,0.000,ALERT,216.00,301.17,60.018,1442111403,"201051344000651","174011321042388",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,244931.5,244931.5,1332,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111473,524609.00
09/12/2015 22:30,2,0.000,ALERT,215.54,299.97,59.991,1442111403,"201051344000867","174011321042388",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,237813.0,237813.0,1337,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111475,524610.00
09/12/2015 22:30,2,0.000,ALERT,215.09,301.17,59.986,1442111403,"201051344001230","174011321042388",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,248310.2,248310.2,1341,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111477,524611.00
09/12/2015 22:30,2,0.000,ALERT,215.54,300.27,59.981,1442111403,"201051344000576","174011321042388",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,244809.6,244809.6,1341,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111479,524612.00
09/12/2015 22:30,2,0.000,ALERT,215.32,300.57,59.986,1442111403,"201051344000579","174011321042388",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,252271.7,252271.7,1333,0,0,0,L,1122011218,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442111481,524613.00
09/12/2015 22:45,2,0.000,ALERT,214.64,300.27,59.959,1442112303,"201051344000955","174011321042388",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,250262.4,250262.4,1334,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442112305,524614.00
09/12/2015 22:45,2,0.000,ALERT,213.06,297.57,60.023,1442112303,"274151322000095","174011321042388",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,550000.7,550000.7,1335,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112307,524615.00
09/12/2015 22:45,2,0.000,ALERT,215.77,301.77,60.007,1442112303,"201051344000868","174011321042388",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,237291.9,237291.9,1341,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112309,524616.00
09/12/2015 22:45,2,0.000,ALERT,216.22,301.47,60.002,1442112303,"201051344000853","174011321042388",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,243899.3,243899.3,1337,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112311,524617.00
09/12/2015 22:45,2,0.000,ALERT,215.54,301.47,59.986,1442112303,"201051344000582","174011321042388",0.00,10.70,0,298.47,303.88,0.0,0.0,0.000,242356.4,242356.4,1338,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112313,524618.00
09/12/2015 22:45,2,0.000,ALERT,216.00,301.77,60.034,1442112303,"201051344000469","174011321042388",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,239117.1,239117.1,1335,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442112315,524619.00
09/12/2015 22:45,2,0.000,ALERT,215.54,301.17,59.970,1442112303,"201051344000988","174011321042388",0.00,11.70,0,295.76,302.98,0.0,0.0,0.000,237951.2,237951.2,1337,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442112317,524620.00
09/12/2015 22:45,2,0.000,ALERT,216.00,301.17,59.996,1442112303,"201051344001158","174011321042388",0.00,11.00,0,297.26,302.68,0.0,0.0,0.000,243483.1,243483.1,1339,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112319,524621.00
09/12/2015 22:45,2,0.000,ALERT,214.87,299.97,59.965,1442112303,"201051344001025","174011321042388",0.00,10.30,0,297.26,303.88,0.0,0.0,0.000,248382.1,248382.1,1336,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112320,524622.00
09/12/2015 22:45,2,0.000,ALERT,216.00,302.07,60.012,1442112303,"201051344000569","174011321042388",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,251577.0,251577.0,1337,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112322,524623.00
09/12/2015 22:45,2,0.000,ALERT,212.83,295.76,60.007,1442112303,"274151322000094","174011321042388",0.00,10.70,0,293.36,297.57,0.0,0.0,0.000,423256.7,423256.7,1361,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112324,524624.00
09/12/2015 22:45,2,0.000,ALERT,215.77,301.77,59.996,1442112303,"201051344000458","174011321042388",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,247264.7,247264.7,1337,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442112326,524625.00
09/12/2015 22:45,2,0.000,ALERT,212.61,296.06,59.996,1442112303,"274151322000087","174011321042388",0.00,11.70,0,293.06,297.57,0.0,0.0,0.000,496774.3,496774.3,1335,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112327,524626.00
09/12/2015 22:45,2,0.000,ALERT,212.61,296.36,60.002,1442112303,"274151322000052","174011321042388",0.00,11.30,0,293.66,298.77,0.0,0.0,0.000,530146.5,530146.5,1330,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112329,524627.00
09/12/2015 22:45,2,0.000,ALERT,215.32,301.17,60.002,1442112303,"201051344001145","174011321042388",0.00,10.30,0,298.17,304.18,0.0,0.0,0.000,252019.4,252019.4,1340,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112331,524628.00
09/12/2015 22:45,2,0.000,ALERT,215.32,300.57,60.002,1442112303,"201051344000685","174011321042388",0.00,10.70,0,297.57,303.58,0.0,0.0,0.000,250677.2,250677.2,1338,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112333,524629.00
09/12/2015 22:45,2,0.000,ALERT,212.16,296.06,59.991,1442112303,"274151322000088","174011321042388",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,509216.5,509216.5,1333,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112335,524630.00
09/12/2015 22:45,2,0.000,ALERT,215.32,300.87,59.991,1442112303,"201051344000438","174011321042388",0.00,10.30,0,297.87,303.58,0.0,0.0,0.000,250650.9,250650.9,1338,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112337,524631.00
09/12/2015 22:45,2,0.000,ALERT,214.87,300.87,60.002,1442112303,"201051344001135","174011321042388",0.00,11.00,0,297.87,303.88,0.0,0.0,0.000,242299.6,242299.6,1334,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112338,524632.00
09/12/2015 22:45,2,0.000,ALERT,215.32,300.27,59.996,1442112303,"201051344000417","174011321042388",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,245411.2,245411.2,1341,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112340,524633.00
09/12/2015 22:45,2,0.000,ALERT,215.54,302.07,59.991,1442112303,"201051344000594","174011321042388",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,247988.6,247988.6,1341,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112342,524634.00
09/12/2015 22:45,2,0.000,ALERT,212.83,296.36,59.954,1442112303,"274151322000083","174011321042388",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,525771.5,525771.5,1333,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112344,524635.00
09/12/2015 22:45,2,0.000,ALERT,215.32,301.17,59.991,1442112303,"201051344000585","174011321042388",0.00,11.00,0,297.26,303.58,0.0,0.0,0.000,247681.2,247681.2,1338,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112346,524636.00
09/12/2015 22:45,2,0.000,ALERT,212.83,296.66,60.012,1442112303,"274151322000054","174011321042388",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,520440.4,520440.4,1331,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112347,524637.00
09/12/2015 22:45,2,0.000,ALERT,215.32,300.57,60.002,1442112303,"201051344001203","174011321042388",0.00,10.70,0,297.57,305.08,0.0,0.0,0.000,248234.9,248234.9,1337,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442112349,524638.00
09/12/2015 22:45,2,0.000,ALERT,214.87,300.87,60.002,1442112303,"201051344000646","174011321042388",0.00,10.70,0,297.26,303.28,0.0,0.0,0.000,244104.9,244104.9,1335,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112351,524639.00
09/12/2015 22:45,2,0.000,ALERT,213.51,295.46,59.996,1442112303,"274151322000068","174011321042388",0.00,12.00,0,293.36,297.26,0.0,0.0,0.000,422706.1,422706.1,1362,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112353,524640.00
09/12/2015 22:45,2,0.000,ALERT,213.29,296.36,59.996,1442112303,"274151322000076","174011321042388",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,556401.5,556401.5,1331,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442112355,524641.00
09/12/2015 22:45,2,0.000,ALERT,215.09,301.17,59.970,1442112303,"201051344000890","174011321042388",0.00,10.70,0,298.47,304.18,0.0,0.0,0.000,248972.7,248972.7,1338,0,0,0,L,1122011218,0,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112356,524642.00
09/12/2015 22:45,2,0.000,ALERT,215.77,301.47,59.986,1442112303,"201051344000900","174011321042388",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,250367.9,250367.9,1337,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112358,524643.00
09/12/2015 22:45,2,0.000,ALERT,216.45,300.87,60.023,1442112303,"201051344000633","174011321042388",0.00,11.00,0,296.06,302.68,0.0,0.0,0.000,238773.9,238773.9,1344,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112360,524644.00
09/12/2015 22:45,2,0.000,ALERT,215.77,301.77,59.991,1442112303,"201051344000983","174011321042388",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,247297.8,247297.8,1339,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442112362,524645.00
09/12/2015 22:45,2,0.000,ALERT,215.09,299.97,60.002,1442112303,"201051344000917","174011321042388",0.00,11.30,0,296.06,302.68,0.0,0.0,0.000,249334.2,249334.2,1342,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112364,524646.00
09/12/2015 22:45,2,0.000,ALERT,216.00,301.17,59.991,1442112303,"201051344000648","174011321042388",0.00,10.70,0,297.26,303.28,0.0,0.0,0.000,244606.9,244606.9,1342,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442112365,524647.00
09/12/2015 22:45,2,0.000,ALERT,215.09,300.27,60.007,1442112303,"201051344001093","174011321042388",0.00,11.30,0,297.26,302.98,0.0,0.0,0.000,247478.0,247478.0,1342,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112367,524648.00
09/12/2015 22:45,2,0.000,ALERT,216.45,301.47,60.023,1442112303,"201051344000645","174011321042388",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,245730.7,245730.7,1338,0,0,0,L,1122011218,0,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112369,524649.00
09/12/2015 22:45,2,0.000,ALERT,212.83,296.06,59.981,1442112303,"274151322000085","174011321042388",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,523200.0,523200.0,1333,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112371,524650.00
09/12/2015 22:45,2,0.000,ALERT,215.32,299.97,59.949,1442112303,"201051344000651","174011321042388",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,244931.5,244931.5,1334,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442112373,524651.00
09/12/2015 22:45,2,0.000,ALERT,216.22,301.17,59.991,1442112303,"201051344000867","174011321042388",0.00,11.70,0,297.57,303.58,0.0,0.0,0.000,237813.0,237813.0,1339,0,0,0,L,1122011218,0,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442112375,524652.00
09/12/2015 22:45,2,0.000,ALERT,215.09,300.87,60.007,1442112303,"201051344001230","174011321042388",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,248310.2,248310.2,1343,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112377,524653.00
09/12/2015 22:45,2,0.000,ALERT,216.22,302.07,60.002,1442112303,"201051344000576","174011321042388",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,244809.6,244809.6,1343,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112379,524654.00
09/12/2015 22:45,2,0.000,ALERT,215.77,301.77,59.949,1442112303,"201051344000579","174011321042388",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,252271.7,252271.7,1335,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442112380,524655.00
09/12/2015 23:00,2,0.000,ALERT,214.64,299.97,60.007,1442113203,"201051344000955","174011321042388",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,250262.4,250262.4,1336,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442113205,524656.00
09/12/2015 23:00,2,0.000,ALERT,212.83,297.57,60.002,1442113203,"274151322000095","174011321042388",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,550000.7,550000.7,1337,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442113207,524657.00
09/12/2015 23:00,2,0.000,ALERT,215.77,301.77,60.007,1442113203,"201051344000868","174011321042388",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,237291.9,237291.9,1343,0,0,0,L,1122011218,0,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113209,524658.00
09/12/2015 23:00,2,0.000,ALERT,216.45,301.17,60.007,1442113203,"201051344000853","174011321042388",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,243899.3,243899.3,1339,0,0,0,L,1122011218,0,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113211,524659.00
09/12/2015 23:00,2,0.000,ALERT,215.54,300.87,60.007,1442113203,"201051344000582","174011321042388",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,242356.4,242356.4,1340,0,0,0,L,1122011218,0,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442113212,524660.00
09/12/2015 23:00,2,0.000,ALERT,215.77,300.87,60.007,1442113203,"201051344000469","174011321042388",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,239117.1,239117.1,1337,0,0,0,L,1122011218,0,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113214,524661.00
09/12/2015 23:00,2,0.000,ALERT,215.54,300.57,60.023,1442113203,"201051344000988","174011321042388",0.00,11.70,0,296.96,303.88,0.0,0.0,0.000,237951.2,237951.2,1339,0,0,0,L,1122011218,0,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113216,524662.00
09/12/2015 23:00,2,0.000,ALERT,215.77,300.87,60.007,1442113203,"201051344001158","174011321042388",0.00,10.70,0,298.77,303.58,0.0,0.0,0.000,243483.1,243483.1,1341,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113218,524663.00
09/12/2015 23:00,2,0.000,ALERT,214.64,299.07,60.007,1442113203,"201051344001025","174011321042388",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,248382.1,248382.1,1338,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113220,524664.00
09/12/2015 23:00,2,0.000,ALERT,215.77,301.77,60.007,1442113203,"201051344000569","174011321042388",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,251577.0,251577.0,1339,0,0,0,L,1122011218,0,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113222,524665.00
09/12/2015 23:00,2,0.000,ALERT,212.61,296.06,60.007,1442113203,"274151322000094","174011321042388",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,423256.7,423256.7,1363,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113223,524666.00
09/12/2015 23:00,2,0.000,ALERT,215.54,300.87,60.044,1442113203,"201051344000458","174011321042388",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,247264.7,247264.7,1339,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442113225,524667.00
09/12/2015 23:00,2,0.000,ALERT,212.61,296.06,60.007,1442113203,"274151322000087","174011321042388",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,496774.3,496774.3,1337,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113227,524668.00
09/12/2015 23:00,2,0.000,ALERT,212.38,295.76,60.012,1442113203,"274151322000052","174011321042388",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,530146.5,530146.5,1332,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113229,524669.00
09/12/2015 23:00,2,0.000,ALERT,215.09,300.27,60.007,1442113203,"201051344001145","174011321042388",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,252019.4,252019.4,1342,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113231,524670.00
09/12/2015 23:00,2,0.000,ALERT,215.32,299.97,60.007,1442113203,"201051344000685","174011321042388",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,250677.2,250677.2,1340,0,0,0,L,1122011218,0,124.49,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113232,524671.00
09/12/2015 23:00,2,0.000,ALERT,212.38,296.36,59.991,1442113203,"274151322000088","174011321042388",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,509216.5,509216.5,1335,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113234,524672.00
09/12/2015 23:00,2,0.000,ALERT,214.87,299.97,59.981,1442113203,"201051344000438","174011321042388",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,250650.9,250650.9,1340,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113236,524673.00
09/12/2015 23:00,2,0.000,ALERT,214.64,299.97,60.002,1442113203,"201051344001135","174011321042388",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,242299.6,242299.6,1336,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442113238,524674.00
09/12/2015 23:00,2,0.000,ALERT,215.09,299.37,60.007,1442113203,"201051344000417","174011321042388",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,245411.2,245411.2,1343,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113240,524675.00
09/12/2015 23:00,2,0.000,ALERT,215.32,301.47,59.975,1442113203,"201051344000594","174011321042388",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,247988.6,247988.6,1343,0,0,0,L,1122011218,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113242,524676.00
09/12/2015 23:00,2,0.000,ALERT,212.61,296.36,59.991,1442113203,"274151322000083","174011321042388",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,525771.5,525771.5,1335,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442113243,524677.00
09/12/2015 23:00,2,0.000,ALERT,215.09,300.27,60.012,1442113203,"201051344000585","174011321042388",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,247681.2,247681.2,1340,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113245,524678.00
09/12/2015 23:00,2,0.000,ALERT,212.61,296.66,60.007,1442113203,"274151322000054","174011321042388",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,520440.4,520440.4,1333,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113247,524679.00
09/12/2015 23:00,2,0.000,ALERT,214.87,299.67,59.986,1442113203,"201051344001203","174011321042388",0.00,10.70,0,298.17,304.18,0.0,0.0,0.000,248234.9,248234.9,1339,0,0,0,L,1122011218,0,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113249,524680.00
09/12/2015 23:00,2,0.000,ALERT,214.64,299.67,59.991,1442113203,"201051344000646","174011321042388",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,244104.9,244104.9,1337,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113250,524681.00
09/12/2015 23:00,2,0.000,ALERT,213.29,295.76,60.028,1442113203,"274151322000068","174011321042388",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,422706.1,422706.1,1364,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113252,524682.00
09/12/2015 23:00,2,0.000,ALERT,213.29,296.96,59.986,1442113203,"274151322000076","174011321042388",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,556401.5,556401.5,1333,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113254,524683.00
09/12/2015 23:00,2,0.000,ALERT,214.64,300.27,59.986,1442113203,"201051344000890","174011321042388",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,248972.7,248972.7,1340,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113256,524684.00
09/12/2015 23:00,2,0.000,ALERT,215.54,300.57,60.002,1442113203,"201051344000900","174011321042388",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,250367.9,250367.9,1339,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442113258,524685.00
09/12/2015 23:00,2,0.000,ALERT,216.22,300.27,59.996,1442113203,"201051344000633","174011321042388",0.00,10.70,0,297.87,303.58,0.0,0.0,0.000,238773.9,238773.9,1346,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113260,524686.00
09/12/2015 23:00,2,0.000,ALERT,215.54,301.17,59.996,1442113203,"201051344000983","174011321042388",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,247297.8,247297.8,1341,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442113261,524687.00
09/12/2015 23:00,2,0.000,ALERT,215.09,299.37,60.002,1442113203,"201051344000917","174011321042388",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,249334.2,249334.2,1344,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113263,524688.00
09/12/2015 23:00,2,0.000,ALERT,215.77,299.97,59.991,1442113203,"201051344000648","174011321042388",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,244606.9,244606.9,1344,0,0,0,L,1122011218,0,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113265,524689.00
