ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/12/2015 23:00,2,0.000,ALERT,214.87,299.67,60.023,1442113203,"201051344001093","174011321042388",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,247478.0,247478.0,1344,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113267,524690.00
09/12/2015 23:00,2,0.000,ALERT,216.00,300.57,59.996,1442113203,"201051344000645","174011321042388",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,245730.7,245730.7,1340,0,0,0,L,1122011218,0,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113268,524691.00
09/12/2015 23:00,2,0.000,ALERT,212.61,295.76,59.986,1442113203,"274151322000085","174011321042388",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,523200.0,523200.0,1335,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113270,524692.00
09/12/2015 23:00,2,0.000,ALERT,215.09,299.37,59.991,1442113203,"201051344000651","174011321042388",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,244931.5,244931.5,1336,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113272,524693.00
09/12/2015 23:00,2,0.000,ALERT,215.77,300.57,59.959,1442113203,"201051344000867","174011321042388",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,237813.0,237813.0,1341,0,0,0,L,1122011218,0,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442113274,524694.00
09/12/2015 23:00,2,0.000,ALERT,214.87,300.57,59.986,1442113203,"201051344001230","174011321042388",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,248310.2,248310.2,1345,0,0,0,L,1122011218,0,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113276,524695.00
09/12/2015 23:00,2,0.000,ALERT,216.00,301.47,59.996,1442113203,"201051344000576","174011321042388",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,244809.6,244809.6,1345,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113277,524696.00
09/12/2015 23:00,2,0.000,ALERT,215.54,301.17,59.996,1442113203,"201051344000579","174011321042388",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,252271.7,252271.7,1337,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442113279,524697.00
09/12/2015 23:15,2,0.000,ALERT,214.41,299.37,59.965,1442114103,"201051344000955","174011321042388",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,250262.4,250262.4,1338,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442114106,524698.00
09/12/2015 23:15,2,0.000,ALERT,213.06,297.87,59.949,1442114103,"274151322000095","174011321042388",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,550000.7,550000.7,1339,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442114108,524699.00
09/12/2015 23:15,2,0.000,ALERT,215.54,301.77,59.954,1442114103,"201051344000868","174011321042388",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,237291.9,237291.9,1345,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114110,524700.00
09/12/2015 23:15,2,0.000,ALERT,216.22,300.87,59.970,1442114103,"201051344000853","174011321042388",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,243899.3,243899.3,1341,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114111,524701.00
09/12/2015 23:15,2,0.000,ALERT,215.32,300.57,59.922,1442114103,"201051344000582","174011321042388",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,242356.4,242356.4,1342,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114113,524702.00
09/12/2015 23:15,2,0.000,ALERT,215.77,300.87,59.965,1442114103,"201051344000469","174011321042388",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,239117.1,239117.1,1339,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114115,524703.00
09/12/2015 23:15,2,0.000,ALERT,215.54,301.17,59.970,1442114103,"201051344000988","174011321042388",0.00,11.30,0,296.36,302.68,0.0,0.0,0.000,237951.2,237951.2,1341,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114117,524704.00
09/12/2015 23:15,2,0.000,ALERT,215.77,301.17,59.970,1442114103,"201051344001158","174011321042388",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,243483.1,243483.1,1343,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114119,524705.00
09/12/2015 23:15,2,0.000,ALERT,214.64,298.77,59.938,1442114103,"201051344001025","174011321042388",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,248382.1,248382.1,1340,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114121,524706.00
09/12/2015 23:15,2,0.000,ALERT,215.77,301.47,59.954,1442114103,"201051344000569","174011321042388",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,251577.0,251577.0,1341,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114123,524707.00
09/12/2015 23:15,2,0.000,ALERT,213.06,296.36,59.970,1442114103,"274151322000094","174011321042388",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,423256.7,423256.7,1365,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114124,524708.00
09/12/2015 23:15,2,0.000,ALERT,214.64,299.67,59.975,1442114103,"201051344000458","174011321042388",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,247264.7,247264.7,1341,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114126,524709.00
09/12/2015 23:15,2,0.000,ALERT,212.38,294.86,59.996,1442114103,"274151322000087","174011321042388",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,496774.3,496774.3,1339,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114128,524710.00
09/12/2015 23:15,2,0.000,ALERT,212.16,295.76,59.965,1442114103,"274151322000052","174011321042388",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,530146.5,530146.5,1334,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114130,524711.00
09/12/2015 23:15,2,0.000,ALERT,214.87,299.67,59.991,1442114103,"201051344001145","174011321042388",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,252019.4,252019.4,1344,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442114132,524712.00
09/12/2015 23:15,2,0.000,ALERT,215.09,299.37,59.970,1442114103,"201051344000685","174011321042388",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,250677.2,250677.2,1342,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114133,524713.00
09/12/2015 23:15,2,0.000,ALERT,212.61,296.66,59.975,1442114103,"274151322000088","174011321042388",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,509216.5,509216.5,1337,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114135,524714.00
09/12/2015 23:15,2,0.000,ALERT,214.87,299.67,59.970,1442114103,"201051344000438","174011321042388",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,250650.9,250650.9,1342,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114137,524715.00
09/12/2015 23:15,2,0.000,ALERT,214.64,299.67,59.981,1442114103,"201051344001135","174011321042388",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,242299.6,242299.6,1338,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442114139,524716.00
09/12/2015 23:15,2,0.000,ALERT,215.09,299.07,59.975,1442114103,"201051344000417","174011321042388",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,245411.2,245411.2,1345,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114141,524717.00
09/12/2015 23:15,2,0.000,ALERT,215.54,302.07,59.981,1442114103,"201051344000594","174011321042388",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,247988.6,247988.6,1345,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114142,524718.00
09/12/2015 23:15,2,0.000,ALERT,213.29,297.26,60.012,1442114103,"274151322000083","174011321042388",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,525771.5,525771.5,1337,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114144,524719.00
09/12/2015 23:15,2,0.000,ALERT,214.87,299.97,60.012,1442114103,"201051344000585","174011321042388",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,247681.2,247681.2,1342,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114146,524720.00
09/12/2015 23:15,2,0.000,ALERT,213.06,297.57,59.965,1442114103,"274151322000054","174011321042388",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,520440.4,520440.4,1335,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442114148,524721.00
09/12/2015 23:15,2,0.000,ALERT,214.87,299.37,59.986,1442114103,"201051344001203","174011321042388",0.00,10.30,0,296.66,303.28,0.0,0.0,0.000,248234.9,248234.9,1341,0,0,0,L,1122011218,0,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442114150,524722.00
09/12/2015 23:15,2,0.000,ALERT,214.64,299.67,59.986,1442114103,"201051344000646","174011321042388",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,244104.9,244104.9,1339,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114151,524723.00
09/12/2015 23:15,2,0.000,ALERT,213.74,296.06,60.002,1442114103,"274151322000068","174011321042388",0.00,12.00,0,293.36,297.87,0.0,0.0,0.000,422706.1,422706.1,1366,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114153,524724.00
09/12/2015 23:15,2,0.000,ALERT,213.51,296.96,59.996,1442114103,"274151322000076","174011321042388",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,556401.5,556401.5,1335,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114155,524725.00
09/12/2015 23:15,2,0.000,ALERT,214.64,299.97,59.996,1442114103,"201051344000890","174011321042388",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,248972.7,248972.7,1342,0,0,0,L,1122011218,0,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114157,524726.00
09/12/2015 23:15,2,0.000,ALERT,215.77,301.17,59.996,1442114103,"201051344000900","174011321042388",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,250367.9,250367.9,1341,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114159,524727.00
09/12/2015 23:15,2,0.000,ALERT,216.45,300.87,59.975,1442114103,"201051344000633","174011321042388",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,238773.9,238773.9,1348,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114160,524728.00
09/12/2015 23:15,2,0.000,ALERT,215.77,301.47,60.002,1442114103,"201051344000983","174011321042388",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,247297.8,247297.8,1343,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442114162,524729.00
09/12/2015 23:15,2,0.000,ALERT,214.87,299.07,59.981,1442114103,"201051344000917","174011321042388",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,249334.2,249334.2,1346,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114164,524730.00
09/12/2015 23:15,2,0.000,ALERT,216.22,300.57,60.002,1442114103,"201051344000648","174011321042388",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,244606.9,244606.9,1346,0,0,0,L,1122011218,0,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114166,524731.00
09/12/2015 23:15,2,0.000,ALERT,214.64,299.07,59.996,1442114103,"201051344001093","174011321042388",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,247478.0,247478.0,1346,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114168,524732.00
09/12/2015 23:15,2,0.000,ALERT,216.45,301.17,59.986,1442114103,"201051344000645","174011321042388",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,245730.7,245730.7,1342,0,0,0,L,1122011218,0,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114170,524733.00
09/12/2015 23:15,2,0.000,ALERT,213.29,296.36,59.991,1442114103,"274151322000085","174011321042388",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,523200.0,523200.0,1337,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114171,524734.00
09/12/2015 23:15,2,0.000,ALERT,214.87,298.77,59.981,1442114103,"201051344000651","174011321042388",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,244931.5,244931.5,1338,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114173,524735.00
09/12/2015 23:15,2,0.000,ALERT,216.22,300.87,59.986,1442114103,"201051344000867","174011321042388",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,237813.0,237813.0,1343,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114175,524736.00
09/12/2015 23:15,2,0.000,ALERT,214.64,299.67,60.023,1442114103,"201051344001230","174011321042388",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,248310.2,248310.2,1347,0,0,0,L,1122011218,0,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114177,524737.00
09/12/2015 23:15,2,0.000,ALERT,216.22,302.07,59.996,1442114103,"201051344000576","174011321042388",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,244809.6,244809.6,1347,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442114179,524738.00
09/12/2015 23:15,2,0.000,ALERT,215.77,301.77,59.986,1442114103,"201051344000579","174011321042388",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,252271.7,252271.7,1339,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442114181,524739.00
09/12/2015 23:30,2,0.000,ALERT,213.96,299.07,59.986,1442115003,"201051344000955","174011321042388",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,250262.4,250262.4,1340,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115005,524740.00
09/12/2015 23:30,2,0.000,ALERT,213.51,297.57,59.986,1442115003,"274151322000095","174011321042388",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,550000.7,550000.7,1341,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115007,524741.00
09/12/2015 23:30,2,0.000,ALERT,215.32,301.47,59.991,1442115003,"201051344000868","174011321042388",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,237291.9,237291.9,1347,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115009,524742.00
09/12/2015 23:30,2,0.000,ALERT,216.00,300.57,59.981,1442115003,"201051344000853","174011321042388",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,243899.3,243899.3,1343,0,0,0,L,1122011218,0,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115010,524743.00
09/12/2015 23:30,2,0.000,ALERT,214.87,300.27,60.018,1442115003,"201051344000582","174011321042388",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,242356.4,242356.4,1344,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115012,524744.00
09/12/2015 23:30,2,0.000,ALERT,215.54,300.57,59.970,1442115003,"201051344000469","174011321042388",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,239117.1,239117.1,1341,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115014,524745.00
09/12/2015 23:30,2,0.000,ALERT,215.09,300.57,59.991,1442115003,"201051344000988","174011321042388",0.00,11.00,0,296.36,302.98,0.0,0.0,0.000,237951.2,237951.2,1343,0,0,0,L,1122011218,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115016,524746.00
09/12/2015 23:30,2,0.000,ALERT,215.32,300.57,59.986,1442115003,"201051344001158","174011321042388",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,243483.1,243483.1,1345,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115017,524747.00
09/12/2015 23:30,2,0.000,ALERT,214.19,298.77,59.986,1442115003,"201051344001025","174011321042388",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,248382.1,248382.1,1342,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115019,524748.00
09/12/2015 23:30,2,0.000,ALERT,215.54,301.47,59.986,1442115003,"201051344000569","174011321042388",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,251577.0,251577.0,1343,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115021,524749.00
09/12/2015 23:30,2,0.000,ALERT,213.51,296.06,59.986,1442115003,"274151322000094","174011321042388",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,423256.7,423256.7,1367,0,0,0,L,1151911521,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115023,524750.00
09/12/2015 23:30,2,0.000,ALERT,215.32,300.57,59.986,1442115003,"201051344000458","174011321042388",0.00,11.70,0,297.87,303.88,0.0,0.0,0.000,247264.7,247264.7,1343,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115025,524751.00
09/12/2015 23:30,2,0.000,ALERT,213.51,295.46,60.018,1442115003,"274151322000087","174011321042388",0.00,11.30,0,293.06,298.17,0.0,0.0,0.000,496774.3,496774.3,1341,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115027,524752.00
09/12/2015 23:30,2,0.000,ALERT,213.29,296.06,59.981,1442115003,"274151322000052","174011321042388",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,530146.5,530146.5,1336,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115029,524753.00
09/12/2015 23:30,2,0.000,ALERT,214.87,299.97,59.991,1442115003,"201051344001145","174011321042388",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,252019.4,252019.4,1346,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115031,524754.00
09/12/2015 23:30,2,0.000,ALERT,214.87,299.67,59.986,1442115003,"201051344000685","174011321042388",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,250677.2,250677.2,1344,0,0,0,L,1122011218,0,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115032,524755.00
09/12/2015 23:30,2,0.000,ALERT,213.06,296.06,60.012,1442115003,"274151322000088","174011321042388",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,509216.5,509216.5,1339,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115034,524756.00
09/12/2015 23:30,2,0.000,ALERT,214.64,299.37,59.986,1442115003,"201051344000438","174011321042388",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,250650.9,250650.9,1344,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115036,524757.00
09/12/2015 23:30,2,0.000,ALERT,214.19,299.67,60.007,1442115003,"201051344001135","174011321042388",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,242299.6,242299.6,1340,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115038,524758.00
09/12/2015 23:30,2,0.000,ALERT,214.87,299.07,59.986,1442115003,"201051344000417","174011321042388",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,245411.2,245411.2,1347,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115040,524759.00
09/12/2015 23:30,2,0.000,ALERT,215.09,300.87,59.975,1442115003,"201051344000594","174011321042388",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,247988.6,247988.6,1347,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115041,524760.00
09/12/2015 23:30,2,0.000,ALERT,213.51,296.66,59.981,1442115003,"274151322000083","174011321042388",0.00,10.30,0,294.26,299.37,0.0,0.0,0.000,525771.5,525771.5,1339,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115043,524761.00
09/12/2015 23:30,2,0.000,ALERT,214.87,299.97,59.981,1442115003,"201051344000585","174011321042388",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,247681.2,247681.2,1344,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115045,524762.00
09/12/2015 23:30,2,0.000,ALERT,213.29,296.66,59.986,1442115003,"274151322000054","174011321042388",0.00,11.70,0,293.96,299.37,0.0,0.0,0.000,520440.4,520440.4,1337,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115047,524763.00
09/12/2015 23:30,2,0.000,ALERT,214.64,299.37,59.959,1442115003,"201051344001203","174011321042388",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,248234.9,248234.9,1343,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115048,524764.00
09/12/2015 23:30,2,0.000,ALERT,214.41,299.67,59.991,1442115003,"201051344000646","174011321042388",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,244104.9,244104.9,1341,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115050,524765.00
09/12/2015 23:30,2,0.000,ALERT,213.96,295.76,59.959,1442115003,"274151322000068","174011321042388",0.00,11.70,0,293.36,297.87,0.0,0.0,0.000,422706.1,422706.1,1368,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115052,524766.00
09/12/2015 23:30,2,0.000,ALERT,213.74,296.66,59.986,1442115003,"274151322000076","174011321042388",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,556401.5,556401.5,1337,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115054,524767.00
09/12/2015 23:30,2,0.000,ALERT,214.41,299.97,59.996,1442115003,"201051344000890","174011321042388",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,248972.7,248972.7,1344,0,0,0,L,1122011218,0,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115056,524768.00
09/12/2015 23:30,2,0.000,ALERT,215.09,299.97,59.991,1442115003,"201051344000900","174011321042388",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,250367.9,250367.9,1343,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115057,524769.00
09/12/2015 23:30,2,0.000,ALERT,215.77,299.97,59.996,1442115003,"201051344000633","174011321042388",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,238773.9,238773.9,1350,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115059,524770.00
09/12/2015 23:30,2,0.000,ALERT,215.32,300.57,59.996,1442115003,"201051344000983","174011321042388",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,247297.8,247297.8,1345,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115061,524771.00
09/12/2015 23:30,2,0.000,ALERT,214.64,299.07,59.991,1442115003,"201051344000917","174011321042388",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,249334.2,249334.2,1348,0,0,0,L,1122011218,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115063,524772.00
09/12/2015 23:30,2,0.000,ALERT,215.77,299.97,59.996,1442115003,"201051344000648","174011321042388",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,244606.9,244606.9,1348,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115065,524773.00
09/12/2015 23:30,2,0.000,ALERT,214.64,299.67,60.034,1442115003,"201051344001093","174011321042388",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,247478.0,247478.0,1348,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115066,524774.00
09/12/2015 23:30,2,0.000,ALERT,216.00,300.57,59.991,1442115003,"201051344000645","174011321042388",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,245730.7,245730.7,1344,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115068,524775.00
09/12/2015 23:30,2,0.000,ALERT,213.74,296.36,59.991,1442115003,"274151322000085","174011321042388",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,523200.0,523200.0,1339,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115070,524776.00
09/12/2015 23:30,2,0.000,ALERT,214.64,298.77,59.991,1442115003,"201051344000651","174011321042388",0.00,9.70,0,297.26,300.87,0.0,0.0,0.000,244931.5,244931.5,1340,0,0,0,L,1122011218,0,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115072,524777.00
09/12/2015 23:30,2,0.000,ALERT,215.77,300.27,60.002,1442115003,"201051344000867","174011321042388",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,237813.0,237813.0,1345,0,0,0,L,1122011218,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115074,524778.00
09/12/2015 23:30,2,0.000,ALERT,214.64,299.67,60.002,1442115003,"201051344001230","174011321042388",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,248310.2,248310.2,1349,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115075,524779.00
09/12/2015 23:30,2,0.000,ALERT,216.00,300.87,59.975,1442115003,"201051344000576","174011321042388",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,244809.6,244809.6,1349,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115077,524780.00
09/12/2015 23:30,2,0.000,ALERT,215.32,301.17,59.996,1442115003,"201051344000579","174011321042388",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,252271.7,252271.7,1341,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115079,524781.00
09/12/2015 23:45,2,0.000,ALERT,214.64,299.07,59.981,1442115903,"201051344000955","174011321042388",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,250262.4,250262.4,1342,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115905,524782.00
09/12/2015 23:45,2,0.000,ALERT,213.96,299.07,59.981,1442115903,"274151322000095","174011321042388",0.00,10.00,0,295.76,301.17,0.0,0.0,0.000,550000.7,550000.7,1343,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115907,524783.00
09/12/2015 23:45,2,0.000,ALERT,215.54,301.47,59.981,1442115903,"201051344000868","174011321042388",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,237291.9,237291.9,1349,0,0,0,L,1122011218,0,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115909,524784.00
09/12/2015 23:45,2,0.000,ALERT,216.00,300.87,59.986,1442115903,"201051344000853","174011321042388",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,243899.3,243899.3,1345,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115911,524785.00
09/12/2015 23:45,2,0.000,ALERT,215.32,300.27,59.975,1442115903,"201051344000582","174011321042388",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,242356.4,242356.4,1346,0,0,0,L,1122011218,0,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115912,524786.00
09/12/2015 23:45,2,0.000,ALERT,215.54,300.87,59.944,1442115903,"201051344000469","174011321042388",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,239117.1,239117.1,1343,0,0,0,L,1122011218,0,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115914,524787.00
09/12/2015 23:45,2,0.000,ALERT,215.32,300.87,59.996,1442115903,"201051344000988","174011321042388",0.00,10.70,0,296.36,302.37,0.0,0.0,0.000,237951.2,237951.2,1345,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115916,524788.00
09/12/2015 23:45,2,0.000,ALERT,215.54,300.57,59.991,1442115903,"201051344001158","174011321042388",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,243483.1,243483.1,1347,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115918,524789.00
09/12/2015 23:45,2,0.000,ALERT,214.64,298.47,59.986,1442115903,"201051344001025","174011321042388",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,248382.1,248382.1,1344,0,0,0,L,1122011218,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115920,524790.00
09/12/2015 23:45,2,0.000,ALERT,215.77,301.47,59.996,1442115903,"201051344000569","174011321042388",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,251577.0,251577.0,1345,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115921,524791.00
09/12/2015 23:45,2,0.000,ALERT,213.74,297.57,59.970,1442115903,"274151322000094","174011321042388",0.00,10.00,0,294.26,299.37,0.0,0.0,0.000,423256.7,423256.7,1369,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115923,524792.00
09/12/2015 23:45,2,0.000,ALERT,215.54,300.87,59.996,1442115903,"201051344000458","174011321042388",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,247264.7,247264.7,1345,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115925,524793.00
09/12/2015 23:45,2,0.000,ALERT,213.74,296.66,60.002,1442115903,"274151322000087","174011321042388",0.00,11.00,0,293.66,299.67,0.0,0.0,0.000,496774.3,496774.3,1343,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115927,524794.00
09/12/2015 23:45,2,0.000,ALERT,213.51,297.87,60.023,1442115903,"274151322000052","174011321042388",0.00,10.70,0,294.26,300.57,0.0,0.0,0.000,530146.5,530146.5,1338,0,0,0,L,1151911521,0,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115929,524795.00
09/12/2015 23:45,2,0.000,ALERT,215.09,299.37,59.991,1442115903,"201051344001145","174011321042388",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,252019.4,252019.4,1348,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115930,524796.00
09/12/2015 23:45,2,0.000,ALERT,215.32,299.37,59.996,1442115903,"201051344000685","174011321042388",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,250677.2,250677.2,1346,0,0,0,L,1122011218,0,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115932,524797.00
09/12/2015 23:45,2,0.000,ALERT,213.06,298.17,59.965,1442115903,"274151322000088","174011321042388",0.00,11.00,0,294.26,299.97,0.0,0.0,0.000,509216.5,509216.5,1341,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115934,524798.00
09/12/2015 23:45,2,0.000,ALERT,214.87,299.37,59.970,1442115903,"201051344000438","174011321042388",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,250650.9,250650.9,1346,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115936,524799.00
09/12/2015 23:45,2,0.000,ALERT,214.64,299.37,59.991,1442115903,"201051344001135","174011321042388",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,242299.6,242299.6,1342,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115938,524800.00
09/12/2015 23:45,2,0.000,ALERT,215.09,298.47,59.996,1442115903,"201051344000417","174011321042388",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,245411.2,245411.2,1349,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115940,524801.00
09/12/2015 23:45,2,0.000,ALERT,215.32,301.47,59.991,1442115903,"201051344000594","174011321042388",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,247988.6,247988.6,1349,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115941,524802.00
09/12/2015 23:45,2,0.000,ALERT,213.74,298.47,59.986,1442115903,"274151322000083","174011321042388",0.00,10.00,0,294.86,300.87,0.0,0.0,0.000,525771.5,525771.5,1341,0,0,0,L,1151911521,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115943,524803.00
09/12/2015 23:45,2,0.000,ALERT,215.09,299.67,59.996,1442115903,"201051344000585","174011321042388",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,247681.2,247681.2,1346,0,0,0,L,1122011218,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115945,524804.00
09/12/2015 23:45,2,0.000,ALERT,213.51,299.37,59.981,1442115903,"274151322000054","174011321042388",0.00,11.30,0,294.56,300.57,0.0,0.0,0.000,520440.4,520440.4,1339,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115947,524805.00
09/12/2015 23:45,2,0.000,ALERT,214.87,299.07,59.991,1442115903,"201051344001203","174011321042388",0.00,10.00,0,296.96,302.98,0.0,0.0,0.000,248234.9,248234.9,1345,0,0,0,L,1122011218,0,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115948,524806.00
09/12/2015 23:45,2,0.000,ALERT,214.64,299.37,59.991,1442115903,"201051344000646","174011321042388",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,244104.9,244104.9,1343,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115950,524807.00
09/12/2015 23:45,2,0.000,ALERT,214.41,297.57,59.991,1442115903,"274151322000068","174011321042388",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,422706.1,422706.1,1370,0,0,0,L,1151911521,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115952,524808.00
09/12/2015 23:45,2,0.000,ALERT,213.96,298.47,59.986,1442115903,"274151322000076","174011321042388",0.00,10.70,0,294.56,299.97,0.0,0.0,0.000,556401.5,556401.5,1339,0,0,0,L,1151911521,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115954,524809.00
09/12/2015 23:45,2,0.000,ALERT,214.64,299.67,60.018,1442115903,"201051344000890","174011321042388",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,248972.7,248972.7,1346,0,0,0,L,1122011218,0,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115956,524810.00
09/12/2015 23:45,2,0.000,ALERT,215.54,301.17,60.007,1442115903,"201051344000900","174011321042388",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,250367.9,250367.9,1345,0,0,0,L,1122011218,0,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115957,524811.00
09/12/2015 23:45,2,0.000,ALERT,216.22,300.57,59.986,1442115903,"201051344000633","174011321042388",0.00,10.00,0,296.36,302.07,0.0,0.0,0.000,238773.9,238773.9,1352,0,0,0,L,1122011218,0,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115959,524812.00
09/12/2015 23:45,2,0.000,ALERT,215.54,301.17,59.996,1442115903,"201051344000983","174011321042388",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,247297.8,247297.8,1347,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115961,524813.00
09/12/2015 23:45,2,0.000,ALERT,215.09,298.77,59.996,1442115903,"201051344000917","174011321042388",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,249334.2,249334.2,1350,0,0,0,L,1122011218,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115963,524814.00
09/12/2015 23:45,2,0.000,ALERT,215.54,299.97,59.996,1442115903,"201051344000648","174011321042388",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,244606.9,244606.9,1350,0,0,0,L,1122011218,0,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115965,524815.00
09/12/2015 23:45,2,0.000,ALERT,214.87,299.37,59.970,1442115903,"201051344001093","174011321042388",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,247478.0,247478.0,1350,0,0,0,L,1122011218,0,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115967,524816.00
09/12/2015 23:45,2,0.000,ALERT,215.77,300.57,60.018,1442115903,"201051344000645","174011321042388",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,245730.7,245730.7,1346,0,0,0,L,1122011218,0,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115968,524817.00
09/12/2015 23:45,2,0.000,ALERT,213.74,298.47,59.986,1442115903,"274151322000085","174011321042388",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,523200.0,523200.0,1341,0,0,0,L,1151911521,0,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115970,524818.00
09/12/2015 23:45,2,0.000,ALERT,215.32,299.07,59.996,1442115903,"201051344000651","174011321042388",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,244931.5,244931.5,1342,0,0,0,L,1122011218,0,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115972,524819.00
09/12/2015 23:45,2,0.000,ALERT,215.77,300.57,59.996,1442115903,"201051344000867","174011321042388",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,237813.0,237813.0,1347,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1442115974,524820.00
09/12/2015 23:45,2,0.000,ALERT,215.09,299.97,59.981,1442115903,"201051344001230","174011321042388",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,248310.2,248310.2,1351,0,0,0,L,1122011218,0,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115976,524821.00
09/12/2015 23:45,2,0.000,ALERT,216.00,300.87,59.986,1442115903,"201051344000576","174011321042388",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,244809.6,244809.6,1351,0,0,0,L,1122011218,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115977,524822.00
09/12/2015 23:45,2,0.000,ALERT,215.54,301.17,59.996,1442115903,"201051344000579","174011321042388",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,252271.7,252271.7,1343,0,0,0,L,1122011218,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1442115979,524823.00
